Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,80.7614220848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  02:00:00,83.12425298,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  03:00:00,84.8434875885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  04:00:00,86.0636049849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553708996,0.0,1.75125,1.16428708996
 01/01  05:00:00,93.666841931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  06:00:00,93.8624222232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  07:00:00,129.165362572,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,308.35358113,303.686780689,3.5025,1.16430044061
 01/01  08:00:00,133.285210151,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,278.129934837,274.607434837,3.5025,0.02
 01/01  09:00:00,168.804240779,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,245.130337033,240.463493864,3.5025,1.16434316869
 01/01  10:00:00,146.659897888,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,221.84918358,218.32668358,3.5025,0.02
 01/01  11:00:00,183.460001053,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,176.733224688,168.563550796,7.005,1.16467389172
 01/01  12:00:00,214.626358223,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,152.720883629,145.695883629,7.005,0.02
 01/01  13:00:00,225.305456498,25.3980682329,0.0924775520024,0.0,41.9242800987,36.8599292233,126.138717994,115.633884595,9.34,1.16483339857
 01/01  14:00:00,219.744001978,25.3980682329,0.0570470129428,0.0,41.9242800987,36.8599292233,130.510168879,120.005389394,9.34,1.16477948451
 01/01  15:00:00,211.245270613,25.3980682329,0.14014847355,0.0,41.9242800987,36.8599292233,139.400449513,128.895779302,9.34,1.16467021125
 01/01  16:00:00,204.435283311,25.3980682329,0.159453638595,0.0,41.9242800987,36.8599292233,148.666116294,139.306116294,9.34,0.02
 01/01  17:00:00,202.776247066,25.3980682329,0.0731751370644,0.0,41.9242800987,36.8599292233,166.033465019,155.528635602,9.34,1.16482941731
 01/01  18:00:00,186.110476752,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,213.021840232,204.852121497,7.005,1.16471873511
 01/01  19:00:00,189.548466386,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,229.383387129,224.693387129,4.67,0.02
 01/01  20:00:00,168.514899217,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,248.118118423,242.283569235,4.67,1.1645491879
 01/01  21:00:00,157.172915153,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,262.201774637,256.367314689,4.67,1.1644599483
 01/01  22:00:00,140.652899703,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,229.875821114,225.185821114,4.67,0.02
 01/01  23:00:00,82.4988129472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/01  24:00:00,116.846428639,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554786621,0.0,1.75125,1.16429786621
 01/02  01:00:00,87.1047601262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  02:00:00,78.8481220935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  03:00:00,78.0760309493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924597162,0.0,2.335,1.16424597162
 01/02  04:00:00,81.2971911529,3.52694889796,0.0,0.0,3.49369000822,9.08398230582,12.7114406304,10.3564406304,2.335,0.02
 01/02  05:00:00,95.294874797,10.8730636124,0.0,0.0,3.49369000822,9.08398230582,31.7597477545,29.4047477545,2.335,0.02
 01/02  06:00:00,91.2187918573,7.34611471444,0.0,0.0,3.49369000822,9.08398230582,21.7810203156,19.4260203156,2.335,0.02
 01/02  07:00:00,131.222283742,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,462.663138253,456.828912695,4.67,1.16422555826
 01/02  08:00:00,130.088246862,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,432.265413305,427.575413305,4.67,0.02
 01/02  09:00:00,206.256376757,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,383.934734505,374.597714129,8.1725,1.16452037559
 01/02  10:00:00,230.240466607,25.3980682329,0.0,0.0,62.886420148,41.4019203762,329.656621571,319.129121571,10.5075,0.02
 01/02  11:00:00,220.720663647,25.3980682329,0.0,0.0,62.886420148,41.4019203762,291.190143613,279.517813385,10.5075,1.1648302272
 01/02  12:00:00,251.77492136,25.3980682329,0.0346703664353,0.0,62.886420148,41.4019203762,258.06427735,246.391567403,10.5075,1.1652099466
 01/02  13:00:00,231.815788035,25.3980682329,0.0342222301167,0.0,62.886420148,41.4019203762,240.802701573,229.130085698,10.5075,1.16511587416
 01/02  14:00:00,228.977112308,25.3980682329,0.0165154371292,0.0,62.886420148,41.4019203762,226.765553878,213.947750814,10.5075,2.31030306386
 01/02  15:00:00,225.204939812,25.3980682329,0.0,0.0,62.886420148,41.4019203762,217.456469097,206.928969097,10.5075,0.02
 01/02  16:00:00,221.757876635,25.3980682329,0.0,0.0,62.886420148,41.4019203762,213.074099392,201.401590558,10.5075,1.16500883384
 01/02  17:00:00,221.613160392,25.3980682329,0.0,0.0,62.886420148,41.4019203762,219.012969247,207.340545566,10.5075,1.16492368088
 01/02  18:00:00,235.08981325,25.3980682329,0.0,0.0,62.886420148,41.4019203762,228.972164167,217.299811866,10.5075,1.16485230115
 01/02  19:00:00,234.311827937,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,242.806692707,232.301814466,9.34,1.16487824096
 01/02  20:00:00,217.922767447,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,260.25679217,249.752064741,9.34,1.16472742941
 01/02  21:00:00,192.751918171,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,274.612429213,266.419929213,8.1725,0.02
 01/02  22:00:00,135.725735057,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,260.1177122,254.283117077,4.67,1.16459512222
 01/02  23:00:00,79.8091648322,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,115.393733302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930031339,0.0,2.335,1.16430031339
 01/03  01:00:00,85.0165346913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  02:00:00,78.034627707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/03  03:00:00,77.971138046,0.146108459256,0.0,0.0,3.49369000822,9.08398230582,3.49924565271,0.0,2.335,1.16424565271
 01/03  04:00:00,85.225315294,7.49222317369,0.0,0.0,3.49369000822,9.08398230582,20.6831430025,18.3281430025,2.335,0.02
 01/03  05:00:00,108.075774392,7.80637100229,0.0,0.0,3.49369000822,9.08398230582,22.8911016808,20.5361016808,2.335,0.02
 01/03  06:00:00,113.016593184,12.9177292591,0.0,0.0,3.49369000822,9.08398230582,32.5661285461,29.0668964079,2.335,1.1642321382
 01/03  07:00:00,147.883284931,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,463.39937516,458.70937516,4.67,0.02
 01/03  08:00:00,139.465452432,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,427.274903605,422.584903605,4.67,0.02
 01/03  09:00:00,206.458716758,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,383.105463651,373.768434555,8.1725,1.1645290964
 01/03  10:00:00,230.597400107,25.3980682329,0.0,0.0,62.886420148,41.4019203762,331.560090019,319.887945303,10.5075,1.16464471509
 01/03  11:00:00,221.171436097,25.3980682329,0.0,0.0,62.886420148,41.4019203762,295.498519696,284.971019696,10.5075,0.02
 01/03  12:00:00,252.053509221,25.3980682329,0.016331680912,0.0,62.886420148,41.4019203762,269.745334595,258.072728684,10.5075,1.16510591109
 01/03  13:00:00,232.080631721,25.3980682329,0.0,0.0,62.886420148,41.4019203762,259.438807408,246.620927023,10.5075,2.31038038454
 01/03  14:00:00,229.079624619,25.3980682329,0.0,0.0,62.886420148,41.4019203762,246.163575835,234.490853819,10.5075,1.16522201592
 01/03  15:00:00,225.287085495,25.3980682329,0.0,0.0,62.886420148,41.4019203762,236.421212345,224.748689315,10.5075,1.16502303023
 01/03  16:00:00,221.866232287,25.3980682329,0.0,0.0,62.886420148,41.4019203762,229.425750054,217.753404272,10.5075,1.16484578184
 01/03  17:00:00,221.707734934,25.3980682329,0.0,0.0,62.886420148,41.4019203762,233.746086346,223.218586346,10.5075,0.02
 01/03  18:00:00,234.700889078,25.3980682329,0.0,0.0,62.886420148,41.4019203762,262.121932965,250.449435564,10.5075,1.16499740075
 01/03  19:00:00,233.769071606,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,284.490714637,273.985785197,9.34,1.16492943994
 01/03  20:00:00,211.090665782,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,295.321840787,284.81713356,9.34,1.16470722686
 01/03  21:00:00,186.647533427,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,310.152095597,300.814834536,8.1725,1.16476106106
 01/03  22:00:00,131.087067349,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,291.967168095,287.277168095,4.67,0.02
 01/03  23:00:00,80.2363422076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939597336,0.0,2.335,1.16439597336
 01/03  24:00:00,115.533216089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  01:00:00,84.7554063735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/04  02:00:00,78.0767217063,0.146108459256,0.0,0.0,3.49369000822,9.08398230582,3.49925555631,0.0,2.335,1.16425555631
 01/04  03:00:00,84.1490675963,6.31657354104,0.0,0.0,3.49369000822,9.08398230582,16.5573648055,14.2023648055,2.335,0.02
 01/04  04:00:00,87.4624383278,9.69741397974,0.0,0.0,3.49369000822,9.08398230582,28.7017096834,26.3467096834,2.335,0.02
 01/04  05:00:00,96.7921183859,12.3999409352,0.0,0.0,3.49369000822,9.08398230582,36.7657555855,34.4107555855,2.335,0.02
 01/04  06:00:00,93.526490979,9.56337646904,0.0,0.0,3.49369000822,9.08398230582,31.6386196099,28.139357621,2.335,1.16426198891
 01/04  07:00:00,131.316474604,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,468.547602471,463.857602471,4.67,0.02
 01/04  08:00:00,130.311617691,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,422.764391538,418.074391538,4.67,0.02
 01/04  09:00:00,206.424446201,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,365.699357829,356.362310512,8.1725,1.16454731658
 01/04  10:00:00,231.321396689,25.3980682329,0.0,0.0,62.886420148,41.4019203762,291.923918309,280.251785063,10.5075,1.16463324624
 01/04  11:00:00,222.391270601,25.3980682329,0.0308150414376,0.0,62.886420148,41.4019203762,240.205757622,228.533387686,10.5075,1.1648699367
 01/04  12:00:00,252.912917958,25.3980682329,0.0404064324642,0.0,62.886420148,41.4019203762,211.214117011,199.541544888,10.5075,1.16507212314
 01/04  13:00:00,233.214956137,25.3980682329,0.0,0.0,62.886420148,41.4019203762,199.632863863,187.960088718,10.5075,1.16527514455
 01/04  14:00:00,230.527523035,25.3980682329,0.0,0.0,62.886420148,41.4019203762,189.006190472,177.333573629,10.5075,1.16511684347
 01/04  15:00:00,228.095902981,25.3980682329,0.16265885013,0.0,62.886420148,41.4019203762,179.933469477,168.261013964,10.5075,1.16495551305
 01/04  16:00:00,225.579518657,25.3980682329,0.344259623712,0.0,62.886420148,41.4019203762,173.132116333,161.459616283,10.5075,1.16500004987
 01/04  17:00:00,225.840808165,25.3980682329,0.290535657985,0.0,62.886420148,41.4019203762,185.39390329,173.721476685,10.5075,1.16492660541
 01/04  18:00:00,240.007968152,25.3980682329,0.151187529905,0.0,62.886420148,41.4019203762,204.721289119,193.048922245,10.5075,1.16486687381
 01/04  19:00:00,238.890343474,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,214.912980789,205.552980789,9.34,0.02
 01/04  20:00:00,223.966902123,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,224.313060904,213.808363981,9.34,1.16469692262
 01/04  21:00:00,199.701306236,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,229.687319336,220.350064444,8.1725,1.16475489135
 01/04  22:00:00,142.180918374,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,197.482109232,192.792109232,4.67,0.02
 01/04  23:00:00,87.762708842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941021576,0.0,2.335,1.16441021576
 01/04  24:00:00,122.192222546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  01:00:00,92.1614451903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  02:00:00,84.0979526928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927591347,0.0,2.335,1.16427591347
 01/05  03:00:00,83.1212771351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  04:00:00,82.2291624572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  05:00:00,88.3368166709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921088389,0.0,2.335,1.16421088389
 01/05  06:00:00,87.7356689249,0.146108459256,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  07:00:00,133.704709401,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,397.837528203,393.147528203,4.67,0.02
 01/05  08:00:00,134.368230503,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,355.872547926,350.038091894,4.67,1.16445603168
 01/05  09:00:00,212.909497307,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,281.294626568,273.102126568,8.1725,0.02
 01/05  10:00:00,242.904403533,25.3980682329,0.0892211997705,0.0,62.886420148,41.4019203762,205.94530833,194.273094521,10.5075,1.1647138092
 01/05  11:00:00,235.735468989,25.3980682329,0.0465666590751,0.0,62.886420148,41.4019203762,168.918993998,157.246561515,10.5075,1.16493248252
 01/05  12:00:00,266.547341048,25.3980682329,0.368237114332,0.0,62.886420148,41.4019203762,148.11835621,136.445622944,10.5075,1.16523326607
 01/05  13:00:00,249.749309788,25.3980682329,0.719692475426,0.0,62.886420148,41.4019203762,131.368735278,119.696059997,10.5075,1.16517528078
 01/05  14:00:00,247.482736429,25.3980682329,0.910175513686,0.0,62.886420148,41.4019203762,118.314353184,106.6415737,10.5075,1.16527948353
 01/05  15:00:00,244.264488529,25.3980682329,1.23771903275,0.0,62.886420148,41.4019203762,105.061654075,93.3892565516,10.5075,1.16489752347
 01/05  16:00:00,241.064724763,25.3980682329,1.63145278317,0.0,62.886420148,41.4019203762,95.7942037072,84.1217439277,10.5075,1.16495977948
 01/05  17:00:00,242.772563811,25.3980682329,1.93119521152,0.0,62.886420148,41.4019203762,91.1111668474,79.4387830575,10.5075,1.16488378984
 01/05  18:00:00,256.035756437,25.3980682329,1.88395359737,0.0,62.886420148,41.4019203762,99.6742813319,88.0017488276,10.5075,1.16503250432
 01/05  19:00:00,253.488583222,25.3980682329,1.37104196795,0.0,41.9242800987,36.8599292233,104.342031053,93.8372154203,9.34,1.16481563305
 01/05  20:00:00,236.886550696,25.3980682329,1.10431144321,0.0,41.9242800987,36.8599292233,120.284270399,110.924270399,9.34,0.02
 01/05  21:00:00,208.948438143,25.3980682329,0.74196436062,0.0,34.9369000822,32.3179380704,134.218409379,124.881151416,8.1725,1.16475796368
 01/05  22:00:00,148.185267963,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,114.148245987,108.313710804,4.67,1.16453518346
 01/05  23:00:00,93.8616930406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/05  24:00:00,125.918736639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  01:00:00,95.8761386442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922546044,0.0,2.335,1.16422546044
 01/06  02:00:00,87.187589781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  03:00:00,85.5805902034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  04:00:00,84.7555260517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  05:00:00,106.863684368,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924790295,0.0,2.335,1.16424790295
 01/06  06:00:00,106.946741353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  07:00:00,153.11492024,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,321.751356095,317.061356095,4.67,0.02
 01/06  08:00:00,146.437767984,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,293.407761722,287.573343645,4.67,1.16441807715
 01/06  09:00:00,214.863559578,25.3980682329,0.00948706382982,0.0,34.9369000822,32.3179380704,225.444627365,217.252127365,8.1725,0.02
 01/06  10:00:00,240.231137809,25.3980682329,0.258153899037,0.0,62.886420148,41.4019203762,168.035765768,156.363516784,10.5075,1.16474898321
 01/06  11:00:00,230.1295389,25.3980682329,0.607877189022,0.0,62.886420148,41.4019203762,145.52870335,133.856292516,10.5075,1.16491083407
 01/06  12:00:00,260.009604436,25.3980682329,0.895127748532,0.0,62.886420148,41.4019203762,129.449930394,117.777271772,10.5075,1.16515862186
 01/06  13:00:00,241.916702886,25.3980682329,1.19315392729,0.0,62.886420148,41.4019203762,113.474653342,101.802068544,10.5075,1.16508479835
 01/06  14:00:00,239.150323167,25.3980682329,1.62613207296,0.0,62.886420148,41.4019203762,101.297427424,89.6247345255,10.5075,1.165192898
 01/06  15:00:00,235.338196125,25.3980682329,1.95129586775,0.0,62.886420148,41.4019203762,94.7787680695,83.1061977276,10.5075,1.1650703419
 01/06  16:00:00,232.632609604,25.3980682329,2.07415082353,0.0,62.886420148,41.4019203762,95.0275824087,83.3551536448,10.5075,1.16492876394
 01/06  17:00:00,232.223746134,25.3980682329,1.63355631481,0.0,62.886420148,41.4019203762,116.063282982,104.390932937,10.5075,1.1648500457
 01/06  18:00:00,247.851729326,25.3980682329,1.19791762529,0.0,62.886420148,41.4019203762,137.898617475,126.226121259,10.5075,1.16499621597
 01/06  19:00:00,246.915186801,25.3980682329,0.852626844932,0.0,41.9242800987,36.8599292233,149.055117841,138.550320967,9.34,1.16479687418
 01/06  20:00:00,227.460137939,25.3980682329,0.727680197723,0.0,41.9242800987,36.8599292233,156.564530257,147.204530257,9.34,0.02
 01/06  21:00:00,202.408983637,25.3980682329,0.353773128802,0.0,34.9369000822,32.3179380704,170.720395575,161.383125331,8.1725,1.16477024426
 01/06  22:00:00,144.487519392,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,144.907925623,139.07334355,4.67,1.16458207294
 01/06  23:00:00,95.2227980947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/06  24:00:00,128.673790614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926593741,0.0,2.335,1.16426593741
 01/07  01:00:00,96.8660510511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  02:00:00,87.5468744732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  03:00:00,85.9339687743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553296873,0.0,1.75125,1.16428296873
 01/07  04:00:00,84.7521937023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  05:00:00,90.6840928789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/07  06:00:00,90.0634556501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552844393,0.0,1.75125,1.16427844393
 01/07  07:00:00,125.190214141,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,308.615836336,305.093336336,3.5025,0.02
 01/07  08:00:00,127.999724898,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,273.001794688,269.479294688,3.5025,0.02
 01/07  09:00:00,194.866075889,25.3980682329,0.018795262089,0.0,20.9621400493,23.2339557645,200.182836687,193.1807912,5.8375,1.16454548685
 01/07  10:00:00,227.916405954,25.3980682329,0.204343629325,0.0,41.9242800987,36.8599292233,136.220151232,125.715505029,9.34,1.16464620304
 01/07  11:00:00,259.96356713,25.3980682329,0.89321614484,0.0,62.886420148,41.4019203762,95.9862655017,85.4587655017,10.5075,0.02
 01/07  12:00:00,288.69490215,25.3980682329,1.41625965225,0.0,62.886420148,41.4019203762,78.7359823742,67.0633367962,10.5075,1.16514557799
 01/07  13:00:00,276.025176247,25.3980682329,1.94588256,0.0,62.886420148,41.4019203762,62.0896269716,49.2717695294,10.5075,2.31035744217
 01/07  14:00:00,273.935503685,25.3980682329,2.22697130707,0.0,62.886420148,41.4019203762,63.4862949441,51.813578335,10.5075,1.16521660907
 01/07  15:00:00,268.133703251,25.3980682329,2.30423758876,0.0,62.886420148,41.4019203762,66.2128246951,54.5403184757,10.5075,1.16500621946
 01/07  16:00:00,262.260526338,25.3980682329,2.14789771432,0.0,62.886420148,41.4019203762,77.2578025481,65.5853704793,10.5075,1.16493206879
 01/07  17:00:00,260.835154976,25.3980682329,2.08399775659,0.0,62.886420148,41.4019203762,81.0455298268,70.5180298268,10.5075,0.02
 01/07  18:00:00,271.751893707,25.3980682329,1.88101975331,0.0,62.886420148,41.4019203762,94.5965307111,82.9239932522,10.5075,1.16503745889
 01/07  19:00:00,251.85192065,25.3980682329,0.800396975617,0.0,34.9369000822,32.3179380704,117.350167974,108.012753753,8.1725,1.16491422124
 01/07  20:00:00,209.255599127,25.3980682329,0.268411883443,0.0,20.9621400493,23.2339557645,127.254217713,120.251890037,5.8375,1.16482767638
 01/07  21:00:00,198.133759346,25.3980682329,0.242928287557,0.0,20.9621400493,23.2339557645,126.058134434,119.056031906,5.8375,1.1646025276
 01/07  22:00:00,151.803694383,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,87.6766256607,84.1541256607,3.5025,0.02
 01/07  23:00:00,111.75638705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571306271,0.0,1.75125,1.16446306271
 01/07  24:00:00,145.1656199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  01:00:00,120.411467133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  02:00:00,110.107581104,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552576328,0.0,1.75125,1.16427576328
 01/08  03:00:00,106.655820874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  04:00:00,102.71132235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  05:00:00,105.491927275,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91534543441,0.0,1.75125,1.16409543441
 01/08  06:00:00,101.429294757,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  07:00:00,130.258770584,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,265.049550593,261.527050593,3.5025,0.02
 01/08  08:00:00,127.361985917,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,270.050173593,265.383322239,3.5025,1.16435135371
 01/08  09:00:00,159.841769789,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,234.473990871,230.951490871,3.5025,0.02
 01/08  10:00:00,132.568461019,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,220.130203385,215.463271115,3.5025,1.16443227054
 01/08  11:00:00,166.43951021,25.3980682329,0.0329173678215,0.0,27.9495200658,27.7759469175,189.03463032,182.00963032,7.005,0.02
 01/08  12:00:00,195.851072541,25.3980682329,0.0381594425358,0.0,27.9495200658,27.7759469175,174.265696309,166.096010838,7.005,1.16468547119
 01/08  13:00:00,203.78165089,25.3980682329,0.381685458976,0.0,41.9242800987,36.8599292233,148.85448255,138.349628997,9.34,1.16485355277
 01/08  14:00:00,202.186589547,25.3980682329,0.662666363201,0.0,41.9242800987,36.8599292233,136.712905927,127.352905927,9.34,0.02
 01/08  15:00:00,198.216036833,25.3980682329,0.833524694654,0.0,41.9242800987,36.8599292233,127.124031963,116.619262929,9.34,1.16476903436
 01/08  16:00:00,195.122040706,25.3980682329,0.935788331303,0.0,41.9242800987,36.8599292233,125.917882198,115.413173026,9.34,1.16470917212
 01/08  17:00:00,194.237014338,25.3980682329,0.923546334854,0.0,41.9242800987,36.8599292233,135.695855599,125.190982651,9.34,1.16487294757
 01/08  18:00:00,178.026357625,25.3980682329,0.0611382047636,0.0,27.9495200658,27.7759469175,171.571700253,164.546700253,7.005,0.02
 01/08  19:00:00,184.270751254,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,194.292897295,188.458247695,4.67,1.16464960004
 01/08  20:00:00,165.303945434,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,209.134758864,203.30008222,4.67,1.16467664376
 01/08  21:00:00,155.968565592,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,216.08760365,211.39760365,4.67,0.02
 01/08  22:00:00,140.8999307,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,185.357298559,179.522895498,4.67,1.16440306042
 01/08  23:00:00,83.6873074486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/08  24:00:00,118.232764444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/09  01:00:00,90.4873523369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923702805,0.0,2.335,1.16423702805
 01/09  02:00:00,82.6281826907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  03:00:00,81.8301513327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  04:00:00,81.3396749474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  05:00:00,87.2185097026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926003576,0.0,2.335,1.16426003576
 01/09  06:00:00,86.1559658579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  07:00:00,132.196127803,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,374.399442199,369.709442199,4.67,0.02
 01/09  08:00:00,132.273322165,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,340.07013851,334.235707173,4.67,1.16443133605
 01/09  09:00:00,209.179032316,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,283.000839347,274.808339347,8.1725,0.02
 01/09  10:00:00,234.729987414,25.3980682329,0.0488426477285,0.0,62.886420148,41.4019203762,232.954191279,221.281926712,10.5075,1.1647645666
 01/09  11:00:00,224.60128182,25.3980682329,0.0448572522496,0.0,62.886420148,41.4019203762,206.667457202,194.995028429,10.5075,1.16492877225
 01/09  12:00:00,253.793719593,25.3980682329,0.144540888749,0.0,62.886420148,41.4019203762,183.285743384,171.613064127,10.5075,1.16517925655
 01/09  13:00:00,233.977166524,25.3980682329,0.515483589891,0.0,62.886420148,41.4019203762,164.373943449,152.70133613,10.5075,1.16510731855
 01/09  14:00:00,231.307070493,25.3980682329,0.699450243279,0.0,62.886420148,41.4019203762,152.505405747,140.83268788,10.5075,1.16521786666
 01/09  15:00:00,227.776334404,25.3980682329,0.910474637371,0.0,62.886420148,41.4019203762,139.843984493,128.171387513,10.5075,1.16509698093
 01/09  16:00:00,224.402531872,25.3980682329,1.05009917037,0.0,62.886420148,41.4019203762,136.200350729,124.527893724,10.5075,1.16495700469
 01/09  17:00:00,224.08744679,25.3980682329,1.03213651234,0.0,62.886420148,41.4019203762,147.076348021,135.403967944,10.5075,1.16488007676
 01/09  18:00:00,237.080032639,25.3980682329,0.853890197904,0.0,62.886420148,41.4019203762,170.115609324,158.443080748,10.5075,1.16502857584
 01/09  19:00:00,235.635256698,25.3980682329,0.397017420456,0.0,41.9242800987,36.8599292233,191.360665146,180.855834502,9.34,1.16483064459
 01/09  20:00:00,218.845738138,25.3980682329,0.0842907714926,0.0,41.9242800987,36.8599292233,215.953470851,205.448814544,9.34,1.16465630744
 01/09  21:00:00,193.716994496,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,230.18812236,221.99562236,8.1725,0.02
 01/09  22:00:00,136.590467806,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,200.947381521,195.112893061,4.67,1.16448845954
 01/09  23:00:00,80.6969836627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/09  24:00:00,115.931404096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930329787,0.0,2.335,1.16430329787
 01/10  01:00:00,86.0651567765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  02:00:00,78.8285892917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  03:00:00,78.3447990517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  04:00:00,78.0566345109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992665501,0.0,2.335,1.1642665501
 01/10  05:00:00,100.33808083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  06:00:00,100.190496287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  07:00:00,147.917569946,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,406.29138875,400.457126097,4.67,1.16426265385
 01/10  08:00:00,139.511185322,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,372.80213995,368.11213995,4.67,0.02
 01/10  09:00:00,206.823335009,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,321.230195458,311.893132812,8.1725,1.16456264646
 01/10  10:00:00,231.495909504,25.3980682329,0.0166527921521,0.0,62.886420148,41.4019203762,262.701880314,252.174380314,10.5075,0.02
 01/10  11:00:00,222.070199342,25.3980682329,0.04064695045,0.0,62.886420148,41.4019203762,235.629434069,223.956992731,10.5075,1.16494133742
 01/10  12:00:00,252.783686528,25.3980682329,0.0425298916436,0.0,62.886420148,41.4019203762,207.149076838,195.476438733,10.5075,1.16513810557
 01/10  13:00:00,233.382722013,25.3980682329,0.113080072111,0.0,62.886420148,41.4019203762,191.794943902,180.122131476,10.5075,1.16531242605
 01/10  14:00:00,230.926458397,25.3980682329,0.424770248889,0.0,62.886420148,41.4019203762,172.585341856,160.912677584,10.5075,1.16516427264
 01/10  15:00:00,227.538988355,25.3980682329,0.653639009834,0.0,62.886420148,41.4019203762,158.58004632,146.907464758,10.5075,1.16508156209
 01/10  16:00:00,224.422360743,25.3980682329,0.799594021895,0.0,62.886420148,41.4019203762,145.11370401,133.44124479,10.5075,1.16495922007
 01/10  17:00:00,224.266706433,25.3980682329,0.806018459216,0.0,62.886420148,41.4019203762,150.75372336,139.081344007,10.5075,1.16487935252
 01/10  18:00:00,237.74558814,25.3980682329,0.701231493255,0.0,62.886420148,41.4019203762,166.821300693,155.148775566,10.5075,1.16502512711
 01/10  19:00:00,239.173706622,25.3980682329,0.312311624682,0.0,41.9242800987,36.8599292233,180.594760391,170.089915668,9.34,1.16484472234
 01/10  20:00:00,218.504787705,25.3980682329,0.0975770453452,0.0,41.9242800987,36.8599292233,196.252992166,185.748294075,9.34,1.16469809107
 01/10  21:00:00,194.561522932,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,197.685211482,189.492711482,8.1725,0.02
 01/10  22:00:00,138.289019522,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,163.555279485,157.720710031,4.67,1.16456945376
 01/10  23:00:00,87.3284112195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  24:00:00,122.27752598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927660846,0.0,2.335,1.16427660846
 01/11  01:00:00,93.6412577244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  02:00:00,85.8294021269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  03:00:00,85.2885951472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992235557,0.0,2.335,1.1642235557
 01/11  04:00:00,85.2453849444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  05:00:00,91.8718360591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/11  06:00:00,91.5119557554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921154078,0.0,2.335,1.16421154078
 01/11  07:00:00,138.91560618,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,278.559997817,273.869997817,4.67,0.02
 01/11  08:00:00,143.633140029,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,247.645795849,242.955795849,4.67,0.02
 01/11  09:00:00,224.041671213,25.3980682329,0.0355793164222,0.0,34.9369000822,32.3179380704,204.331135846,194.994121889,8.1725,1.16451395777
 01/11  10:00:00,255.043947627,25.3980682329,0.0850264759157,0.0,62.886420148,41.4019203762,170.428749103,158.756613819,10.5075,1.16463528436
 01/11  11:00:00,248.278950829,25.3980682329,0.19931889993,0.0,62.886420148,41.4019203762,158.304123476,147.776623476,10.5075,0.02
 01/11  12:00:00,277.094276155,25.3980682329,0.395318703535,0.0,62.886420148,41.4019203762,145.017617495,133.345012168,10.5075,1.16510532692
 01/11  13:00:00,262.530877945,25.3980682329,0.503669744676,0.0,62.886420148,41.4019203762,137.468997141,124.651099378,10.5075,2.31039776288
 01/11  14:00:00,260.855118927,25.3980682329,0.552602495388,0.0,62.886420148,41.4019203762,131.774866829,120.102127259,10.5075,1.16523956989
 01/11  15:00:00,260.662455888,25.3980682329,0.817057049253,0.0,62.886420148,41.4019203762,109.447521819,97.7749772186,10.5075,1.16504460013
 01/11  16:00:00,262.283601375,25.3980682329,1.02464833588,0.0,62.886420148,41.4019203762,96.128927247,84.4565557151,10.5075,1.16487153194
 01/11  17:00:00,262.086855635,25.3980682329,0.904644985002,0.0,62.886420148,41.4019203762,103.52200665,92.9945066503,10.5075,0.02
 01/11  18:00:00,273.912891994,25.3980682329,0.86200351254,0.0,62.886420148,41.4019203762,110.820500392,99.1479708342,10.5075,1.16502955813
 01/11  19:00:00,268.04563907,25.3980682329,0.559887754771,0.0,41.9242800987,36.8599292233,121.547936063,111.0430693,9.34,1.16486676359
 01/11  20:00:00,253.227834744,25.3980682329,0.46162441806,0.0,41.9242800987,36.8599292233,131.389854967,120.885106988,9.34,1.16474797903
 01/11  21:00:00,225.867461775,25.3980682329,0.172686101155,0.0,34.9369000822,32.3179380704,141.707630916,132.37048856,8.1725,1.16464235575
 01/11  22:00:00,161.947320918,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,111.170563915,106.480563915,4.67,0.02
 01/11  23:00:00,107.521326425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939499733,0.0,2.335,1.16439499733
 01/11  24:00:00,138.109242888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  01:00:00,108.338028573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  02:00:00,98.0521906238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923493225,0.0,2.335,1.16423493225
 01/12  03:00:00,95.1391288849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  04:00:00,92.7926551446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  05:00:00,97.905620396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/12  06:00:00,96.5041877797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992331549,0.0,2.335,1.1642331549
 01/12  07:00:00,142.296381378,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,272.741193659,268.051193659,4.67,0.02
 01/12  08:00:00,143.891617404,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,258.764317495,254.074317495,4.67,0.02
 01/12  09:00:00,218.322170543,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,235.975826969,226.638725296,8.1725,1.16460167336
 01/12  10:00:00,244.46482702,25.3980682329,0.0625193767913,0.0,62.886420148,41.4019203762,212.631134194,200.958941481,10.5075,1.16469271284
 01/12  11:00:00,234.725495609,25.3980682329,0.0362213880327,0.0,62.886420148,41.4019203762,192.571232413,180.898894737,10.5075,1.16483767612
 01/12  12:00:00,264.186198352,25.3980682329,0.0195508972488,0.0,62.886420148,41.4019203762,173.949542172,162.276897177,10.5075,1.16514499539
 01/12  13:00:00,246.521896277,25.3980682329,0.224849267858,0.0,62.886420148,41.4019203762,152.078290621,140.405698776,10.5075,1.165091845
 01/12  14:00:00,245.417983052,25.3980682329,0.429245212516,0.0,62.886420148,41.4019203762,134.128766878,122.45606596,10.5075,1.16520091841
 01/12  15:00:00,243.035402339,25.3980682329,0.616314214853,0.0,62.886420148,41.4019203762,121.24046521,109.567921326,10.5075,1.16504388376
 01/12  16:00:00,238.886128935,25.3980682329,0.723655745835,0.0,62.886420148,41.4019203762,117.306867725,105.634479473,10.5075,1.16488825251
 01/12  17:00:00,236.653081492,25.3980682329,0.636534855545,0.0,62.886420148,41.4019203762,133.33550607,121.662981003,10.5075,1.16502506696
 01/12  18:00:00,248.695396405,25.3980682329,0.381828580739,0.0,62.886420148,41.4019203762,165.120393332,153.447923326,10.5075,1.164970006
 01/12  19:00:00,245.593252365,25.3980682329,0.0852907479398,0.0,41.9242800987,36.8599292233,175.781872606,166.421872606,9.34,0.02
 01/12  20:00:00,231.0476928,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,187.124522496,176.619718513,9.34,1.16480398391
 01/12  21:00:00,204.555543264,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,204.379063129,195.041860989,8.1725,1.16470214023
 01/12  22:00:00,145.980145399,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,174.770378294,170.080378294,4.67,0.02
 01/12  23:00:00,91.4805957181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942797259,0.0,2.335,1.16442797259
 01/12  24:00:00,125.618236866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,95.7597246279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923818135,0.0,2.335,1.16423818135
 01/13  02:00:00,87.8678781648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,87.058212789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  04:00:00,86.5327230357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  05:00:00,108.442624588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992618608,0.0,2.335,1.1642618608
 01/13  06:00:00,107.902636967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  07:00:00,154.401609804,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,307.553477048,302.863477048,4.67,0.02
 01/13  08:00:00,148.24821707,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,291.439263224,285.604894053,4.67,1.16436917075
 01/13  09:00:00,215.087846291,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,255.775881945,247.583381945,8.1725,0.02
 01/13  10:00:00,242.163780655,25.3980682329,0.0622188799277,0.0,62.886420148,41.4019203762,221.243576389,209.571317768,10.5075,1.16475862116
 01/13  11:00:00,232.638132143,25.3980682329,0.0170677014186,0.0,62.886420148,41.4019203762,206.6317056,194.959333508,10.5075,1.16487209138
 01/13  12:00:00,262.806491287,25.3980682329,0.0,0.0,62.886420148,41.4019203762,185.715448084,174.042822373,10.5075,1.16512571043
 01/13  13:00:00,245.377845519,25.3980682329,0.101975795745,0.0,62.886420148,41.4019203762,166.056919236,154.38410017,10.5075,1.16531906592
 01/13  14:00:00,243.328080278,25.3980682329,0.271699491593,0.0,62.886420148,41.4019203762,158.325563273,146.652894426,10.5075,1.16516884665
 01/13  15:00:00,240.707210078,25.3980682329,0.437211687831,0.0,62.886420148,41.4019203762,146.963908264,135.291358493,10.5075,1.16504977096
 01/13  16:00:00,239.016387044,25.3980682329,0.57580588037,0.0,62.886420148,41.4019203762,134.299939455,122.627527819,10.5075,1.16491163617
 01/13  17:00:00,240.565168873,25.3980682329,0.622576856398,0.0,62.886420148,41.4019203762,132.265008,120.592671295,10.5075,1.16483670567
 01/13  18:00:00,254.49233642,25.3980682329,0.63574485772,0.0,62.886420148,41.4019203762,136.767500876,125.095013158,10.5075,1.16498771777
 01/13  19:00:00,251.973641201,25.3980682329,0.421389143982,0.0,41.9242800987,36.8599292233,141.452727067,130.9479356,9.34,1.16479146624
 01/13  20:00:00,230.895098543,25.3980682329,0.306242779869,0.0,41.9242800987,36.8599292233,151.957906416,142.597906416,9.34,0.02
 01/13  21:00:00,205.151124963,25.3980682329,0.0165305152983,0.0,34.9369000822,32.3179380704,159.747825982,150.410557636,8.1725,1.16476834616
 01/13  22:00:00,147.626425048,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,126.423111379,120.588528669,4.67,1.1645827095
 01/13  23:00:00,99.6209461098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  24:00:00,133.846181641,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926741662,0.0,2.335,1.16426741662
 01/14  01:00:00,103.431868907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  02:00:00,96.1592173939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  03:00:00,95.4619963599,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553654969,0.0,1.75125,1.16428654969
 01/14  04:00:00,94.6105781555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  05:00:00,101.414121858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/14  06:00:00,101.905284185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553338684,0.0,1.75125,1.16428338684
 01/14  07:00:00,139.465283119,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,185.543153917,182.020653917,3.5025,0.02
 01/14  08:00:00,149.990208206,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,162.561120611,159.038620611,3.5025,0.02
 01/14  09:00:00,215.557163285,25.3980682329,0.10052840221,0.0,20.9621400493,23.2339557645,135.475518002,128.47339567,5.8375,1.16462233151
 01/14  10:00:00,241.53857211,25.3980682329,0.37739470999,0.0,41.9242800987,36.8599292233,100.55512301,90.0504641157,9.34,1.16465889474
 01/14  11:00:00,267.113858373,25.3980682329,1.1195192009,0.0,62.886420148,41.4019203762,72.2981782559,61.7706782559,10.5075,0.02
 01/14  12:00:00,296.817248135,25.3980682329,1.92521751403,0.0,62.886420148,41.4019203762,42.2726194495,30.5999546854,10.5075,1.16516476414
 01/14  13:00:00,285.541315042,25.3980682329,2.39591057945,0.0,62.886420148,41.4019203762,29.8283476011,17.0104392766,10.5075,2.31040832448
 01/14  14:00:00,284.456813967,25.3980682329,2.71005534103,0.0,62.886420148,41.4019203762,22.6596989077,10.986950456,10.5075,1.16524845177
 01/14  15:00:00,277.516435174,25.3980682329,2.85931769883,0.0,62.886420148,41.4019203762,22.4959842382,10.8234434197,10.5075,1.16504081854
 01/14  16:00:00,271.646067761,25.3980682329,2.87751751315,0.0,62.886420148,41.4019203762,31.0864659354,19.4139957083,10.5075,1.16497022705
 01/14  17:00:00,269.906382911,25.3980682329,2.85895271431,0.0,62.886420148,41.4019203762,37.9398650854,26.2674790578,10.5075,1.16488602768
 01/14  18:00:00,281.599046376,25.3980682329,2.67059000686,0.0,62.886420148,41.4019203762,50.555851058,40.028351058,10.5075,0.02
 01/14  19:00:00,261.797105171,25.3980682329,1.27740615049,0.0,34.9369000822,32.3179380704,71.9800198896,62.6425596832,8.1725,1.16496020641
 01/14  20:00:00,221.078505262,25.3980682329,0.678567466771,0.0,20.9621400493,23.2339557645,80.7343077518,73.7320165803,5.8375,1.16479117154
 01/14  21:00:00,209.533967601,25.3980682329,0.673500684044,0.0,20.9621400493,23.2339557645,79.6878657891,72.6857113753,5.8375,1.1646544138
 01/14  22:00:00,160.107440577,25.3980682329,0.0993057167336,0.0,6.98738001645,14.1499734587,46.8281783093,43.3056783093,3.5025,0.02
 01/14  23:00:00,117.007419511,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566026773,0.0,1.75125,1.16441026773
 01/14  24:00:00,147.674682309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  01:00:00,121.509624064,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155050949,0.0,1.75125,1.1642550949
 01/15  02:00:00,111.798870573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  03:00:00,109.929250973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  04:00:00,107.926779738,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  05:00:00,113.234057243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553771626,0.0,1.75125,1.16428771626
 01/15  06:00:00,111.553607033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  07:00:00,146.102530457,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,140.57080143,137.04830143,3.5025,0.02
 01/15  08:00:00,152.800934778,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,150.177681141,145.510857477,3.5025,1.16432366383
 01/15  09:00:00,186.007002777,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,134.383130643,130.860630643,3.5025,0.02
 01/15  10:00:00,163.302430467,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,130.738008935,126.071115535,3.5025,1.1643934007
 01/15  11:00:00,196.314935825,25.3980682329,0.115364601114,0.0,27.9495200658,27.7759469175,115.331217556,108.306217556,7.005,0.02
 01/15  12:00:00,224.276771266,25.3980682329,0.250713022752,0.0,27.9495200658,27.7759469175,109.270500187,101.100748964,7.005,1.1647512224
 01/15  13:00:00,235.72641786,25.3980682329,0.804747403227,0.0,41.9242800987,36.8599292233,103.157186648,92.6524384473,9.34,1.16474820081
 01/15  14:00:00,232.642525771,25.3980682329,0.780253904105,0.0,41.9242800987,36.8599292233,105.880842114,95.3761383009,9.34,1.16470381274
 01/15  15:00:00,225.776655123,25.3980682329,0.756049911075,0.0,41.9242800987,36.8599292233,108.264162431,98.9041624309,9.34,0.02
 01/15  16:00:00,220.855604768,25.3980682329,0.704155784049,0.0,41.9242800987,36.8599292233,113.380716844,102.875931551,9.34,1.16478529386
 01/15  17:00:00,219.30018118,25.3980682329,0.649467801624,0.0,41.9242800987,36.8599292233,120.79805399,110.293279406,9.34,1.16477458456
 01/15  18:00:00,202.049097528,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,150.356593959,142.18693315,7.005,1.16466080891
 01/15  19:00:00,205.248814564,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,161.486576479,156.796576479,4.67,0.02
 01/15  20:00:00,188.416642438,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,165.565495779,159.730877813,4.67,1.16461796613
 01/15  21:00:00,178.045993861,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,167.59571886,162.90571886,4.67,0.02
 01/15  22:00:00,160.696822759,25.3980682329,0.0158849043035,0.0,13.9747600329,18.6919646116,127.04229012,121.207906525,4.67,1.16438359471
 01/15  23:00:00,105.556594691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/15  24:00:00,138.106507522,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  01:00:00,109.455258922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549952174,0.0,1.75125,1.16424952174
 01/16  02:00:00,99.7041319138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  03:00:00,98.0819205928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  04:00:00,96.9764171848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554260421,0.0,1.75125,1.16429260421
 01/16  05:00:00,102.434505926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  06:00:00,100.921184655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  07:00:00,133.875581021,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,249.185745028,244.518982287,3.5025,1.1642627406
 01/16  08:00:00,136.784945259,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,249.312770202,245.790270202,3.5025,0.02
 01/16  09:00:00,169.242809824,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,229.171229919,225.648729919,3.5025,0.02
 01/16  10:00:00,144.0825987,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,222.530345886,217.863429615,3.5025,1.16441627097
 01/16  11:00:00,177.613258922,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,202.08653525,193.916907066,7.005,1.1646281837
 01/16  12:00:00,206.893794996,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,196.811613147,189.786613147,7.005,0.02
 01/16  13:00:00,215.252058793,25.3980682329,0.0302450969739,0.0,41.9242800987,36.8599292233,190.681997139,180.177200436,9.34,1.16479670296
 01/16  14:00:00,212.57405588,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,191.779817821,181.275065203,9.34,1.16475261775
 01/16  15:00:00,208.211562512,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,189.210164523,179.850164523,9.34,0.02
 01/16  16:00:00,205.838007353,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,188.440161138,177.935323406,9.34,1.16483773235
 01/16  17:00:00,206.354924457,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,187.534245603,177.029425179,9.34,1.16482042322
 01/16  18:00:00,191.598094289,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,213.315792248,205.146074993,7.005,1.1647172553
 01/16  19:00:00,196.155015328,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,222.747555201,218.057555201,4.67,0.02
 01/16  20:00:00,178.650617266,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,228.491093347,222.656539622,4.67,1.16455372519
 01/16  21:00:00,169.109673448,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,225.794249187,219.95977827,4.67,1.1644709162
 01/16  22:00:00,153.012912141,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,177.223160599,172.533160599,4.67,0.02
 01/16  23:00:00,97.9296455637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/16  24:00:00,131.466106658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154890485,0.0,1.75125,1.1642390485
 01/17  01:00:00,104.860370905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  02:00:00,96.6121143868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  03:00:00,95.711147681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926212614,0.0,2.335,1.16426212614
 01/17  04:00:00,94.7572460028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  05:00:00,117.204005152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  06:00:00,116.483712874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  07:00:00,162.822983046,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,246.441763749,240.607519781,4.67,1.16424396843
 01/17  08:00:00,160.738105366,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,220.432920171,215.742920171,4.67,0.02
