Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,227.211908287,25.3980682329,0.0527172433434,0.0,34.9369000822,32.3179380704,191.093750344,181.756701813,8.1725,1.1645485304
 01/17  10:00:00,256.970442597,25.3980682329,0.0906862607373,0.0,62.886420148,41.4019203762,151.365233043,140.837733043,10.5075,0.02
 01/17  11:00:00,255.753794111,25.3980682329,0.453055174924,0.0,62.886420148,41.4019203762,111.620055405,99.9476853282,10.5075,1.16487007674
 01/17  12:00:00,291.520200566,25.3980682329,1.36599589474,0.0,62.886420148,41.4019203762,58.017872593,46.3453561611,10.5075,1.16501643189
 01/17  13:00:00,288.230311927,25.3980682329,2.3711092651,0.0,62.886420148,41.4019203762,29.1436388079,17.4709612623,10.5075,1.16517754564
 01/17  14:00:00,291.842177357,25.3980682329,3.06969874477,0.0,62.886420148,41.4019203762,22.3542391498,9.53628371266,10.5075,2.31045543716
 01/17  15:00:00,285.855980525,25.3980682329,3.35487353509,0.0,62.886420148,41.4019203762,21.2184434068,9.5459771699,10.5075,1.16496623691
 01/17  16:00:00,280.240631798,25.3980682329,3.45292566645,0.0,62.886420148,41.4019203762,21.6846103826,11.1571103826,10.5075,0.02
 01/17  17:00:00,278.373829336,25.3980682329,3.35891462533,0.0,62.886420148,41.4019203762,32.8660978411,21.1935782669,10.5075,1.1650195742
 01/17  18:00:00,291.207058566,25.3980682329,3.31867083816,0.0,62.886420148,41.4019203762,39.1040525272,27.4315963289,10.5075,1.16495619826
 01/17  19:00:00,286.103508124,25.3980682329,2.70799274192,0.0,41.9242800987,36.8599292233,44.4186972779,33.9139018118,9.34,1.16479546615
 01/17  20:00:00,266.214603744,25.3980682329,2.37146296438,0.0,41.9242800987,36.8599292233,56.1242097598,45.61953117,9.34,1.16467858974
 01/17  21:00:00,239.926190543,25.3980682329,1.47718043812,0.0,34.9369000822,32.3179380704,68.3856369562,59.0483967381,8.1725,1.1647402181
 01/17  22:00:00,171.952135542,25.3980682329,0.462744990119,0.0,13.9747600329,18.6919646116,35.2599639943,30.5699639943,4.67,0.02
 01/17  23:00:00,121.522775636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994251088,0.0,2.335,1.1644251088
 01/17  24:00:00,153.283564397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,129.07311466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,119.75291025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923819853,0.0,2.335,1.16423819853
 01/18  03:00:00,118.495526975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,117.341471239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,123.382220101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,121.695789365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923370605,0.0,2.335,1.16423370605
 01/18  07:00:00,167.62771505,25.3980682329,0.00584889803132,0.0,13.9747600329,18.6919646116,102.039650008,97.3496500084,4.67,0.02
 01/18  08:00:00,175.650783375,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,110.048813719,105.358813719,4.67,0.02
 01/18  09:00:00,250.741420284,25.3980682329,0.706613867495,0.0,34.9369000822,32.3179380704,94.3374720553,85.0003881651,8.1725,1.1645838902
 01/18  10:00:00,281.68282964,25.3980682329,1.88602985419,0.0,62.886420148,41.4019203762,72.2195382146,60.5474054599,10.5075,1.16463275466
 01/18  11:00:00,278.60770545,25.3980682329,2.49216947851,0.0,62.886420148,41.4019203762,58.8002044215,47.1279238873,10.5075,1.16478053423
 01/18  12:00:00,301.593249782,25.3980682329,3.22051219633,0.0,62.886420148,41.4019203762,40.1053812096,28.4327898135,10.5075,1.1650913961
 01/18  13:00:00,290.076797526,25.3980682329,3.46592646363,0.0,62.886420148,41.4019203762,37.6059411596,25.9331367205,10.5075,1.1653044391
 01/18  14:00:00,291.054499195,25.3980682329,3.91126251009,0.0,62.886420148,41.4019203762,24.5189584645,12.8463058753,10.5075,1.16515258916
 01/18  15:00:00,283.000660941,25.3980682329,3.79845193774,0.0,62.886420148,41.4019203762,33.9314830237,22.2589856591,10.5075,1.16499736463
 01/18  16:00:00,276.547718045,25.3980682329,3.65139695584,0.0,62.886420148,41.4019203762,39.0037299274,27.331386242,10.5075,1.16484368545
 01/18  17:00:00,274.84175984,25.3980682329,3.45216461563,0.0,62.886420148,41.4019203762,44.9613969508,33.2889136919,10.5075,1.16498325893
 01/18  18:00:00,286.386017219,25.3980682329,3.16550838756,0.0,62.886420148,41.4019203762,52.502403012,40.8299724501,10.5075,1.16493056187
 01/18  19:00:00,280.933132947,25.3980682329,2.47166895869,0.0,41.9242800987,36.8599292233,58.1240568155,48.7640568155,9.34,0.02
 01/18  20:00:00,271.48017551,25.3980682329,2.44820360733,0.0,41.9242800987,36.8599292233,60.989111171,50.4843450184,9.34,1.16476615264
 01/18  21:00:00,247.463006287,25.3980682329,1.91606292261,0.0,34.9369000822,32.3179380704,61.8023117949,52.4651455507,8.1725,1.16466624423
 01/18  22:00:00,177.895213128,25.3980682329,0.618454415798,0.0,13.9747600329,18.6919646116,31.5366256223,26.8466256223,4.67,0.02
 01/18  23:00:00,120.765717976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942502455,0.0,2.335,1.16442502455
 01/18  24:00:00,152.144576187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,128.171479943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920372187,0.0,2.335,1.16420372187
 01/19  02:00:00,118.801236568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,117.116799023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,115.689468302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,122.154028302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922813072,0.0,2.335,1.16422813072
 01/19  06:00:00,121.889979238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,168.372774783,25.3980682329,0.00531026992285,0.0,13.9747600329,18.6919646116,94.9551630849,90.2651630849,4.67,0.02
 01/19  08:00:00,173.469559,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,122.661849371,116.827409105,4.67,1.16444026531
 01/19  09:00:00,246.029668416,25.3980682329,0.591351315757,0.0,34.9369000822,32.3179380704,109.410559652,101.218059652,8.1725,0.02
 01/19  10:00:00,272.0327595,25.3980682329,1.17259079786,0.0,62.886420148,41.4019203762,101.60116182,89.9289341352,10.5075,1.16472768507
 01/19  11:00:00,259.931045023,25.3980682329,0.920973652075,0.0,62.886420148,41.4019203762,117.197359345,105.525014466,10.5075,1.16484487824
 01/19  12:00:00,278.651467106,25.3980682329,0.811008477537,0.0,62.886420148,41.4019203762,125.823240831,114.150639286,10.5075,1.16510154516
 01/19  13:00:00,257.535743693,25.3980682329,0.788654542812,0.0,62.886420148,41.4019203762,129.343129809,117.67033207,10.5075,1.16529773931
 01/19  14:00:00,253.048724834,25.3980682329,0.552377332855,0.0,62.886420148,41.4019203762,153.416798313,141.744148771,10.5075,1.16514954169
 01/19  15:00:00,242.845801242,25.3980682329,0.339376543747,0.0,62.886420148,41.4019203762,182.15237382,170.479841594,10.5075,1.16503222612
 01/19  16:00:00,235.81568005,25.3980682329,0.243847494227,0.0,62.886420148,41.4019203762,191.444914951,179.772519046,10.5075,1.16489590569
 01/19  17:00:00,234.004906085,25.3980682329,0.154738599578,0.0,62.886420148,41.4019203762,193.591975861,181.919443514,10.5075,1.16503234663
 01/19  18:00:00,243.178673777,25.3980682329,0.0373793340618,0.0,62.886420148,41.4019203762,209.208817101,197.536340743,10.5075,1.16497635896
 01/19  19:00:00,244.276294277,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,218.881464037,208.376682335,9.34,1.16478170277
 01/19  20:00:00,229.176129984,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,223.616840862,214.256840862,9.34,0.02
 01/19  21:00:00,203.621578378,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,231.513039805,222.175779385,8.1725,1.16476042025
 01/19  22:00:00,144.640700354,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,200.474839338,194.640262472,4.67,1.16457686549
 01/19  23:00:00,89.2712856379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,123.253979545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,91.8673009002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926640454,0.0,2.335,1.16426640454
 01/20  02:00:00,84.6632853153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,83.5055933806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,82.4944899816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922571759,0.0,2.335,1.16422571759
 01/20  05:00:00,104.046572791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,103.434901175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,149.496899488,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,407.630354524,401.796131549,4.67,1.1642229751
 01/20  08:00:00,141.826750377,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,366.188820539,361.498820539,4.67,0.02
 01/20  09:00:00,209.008774539,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,319.922852619,310.585825393,8.1725,1.1645272254
 01/20  10:00:00,234.340734542,25.3980682329,0.0171232324606,0.0,62.886420148,41.4019203762,264.571484128,254.043984128,10.5075,0.02
 01/20  11:00:00,224.959915147,25.3980682329,0.0395059888219,0.0,62.886420148,41.4019203762,238.694768776,227.022357094,10.5075,1.16491168153
 01/20  12:00:00,254.479434929,25.3980682329,0.0468422394243,0.0,62.886420148,41.4019203762,213.953661326,202.281047533,10.5075,1.16511379279
 01/20  13:00:00,233.850867004,25.3980682329,0.0399382651098,0.0,62.886420148,41.4019203762,194.410442796,182.737649627,10.5075,1.1652931684
 01/20  14:00:00,232.387983223,25.3980682329,0.188126943292,0.0,62.886420148,41.4019203762,174.23247976,162.559831142,10.5075,1.16514861831
 01/20  15:00:00,227.980141437,25.3980682329,0.406927255421,0.0,62.886420148,41.4019203762,163.759678748,152.087109327,10.5075,1.16506942166
 01/20  16:00:00,224.802149164,25.3980682329,0.569285038654,0.0,62.886420148,41.4019203762,157.309852926,145.637402445,10.5075,1.16495048085
 01/20  17:00:00,224.830140027,25.3980682329,0.598022226679,0.0,62.886420148,41.4019203762,163.971883432,152.299509202,10.5075,1.16487422968
 01/20  18:00:00,234.469375146,25.3980682329,0.438470951226,0.0,62.886420148,41.4019203762,186.682879748,175.010355117,10.5075,1.16502463092
 01/20  19:00:00,236.664847593,25.3980682329,0.019933211722,0.0,41.9242800987,36.8599292233,206.910688295,196.405841022,9.34,1.16484727283
 01/20  20:00:00,214.684305809,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,225.810102918,215.305399327,9.34,1.16470359149
 01/20  21:00:00,190.002779866,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,241.29780224,233.10530224,8.1725,0.02
 01/20  22:00:00,134.158028817,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,215.337161926,209.502540379,4.67,1.16462154691
 01/20  23:00:00,84.2093833879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,119.066051657,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928611556,0.0,2.335,1.16428611556
 01/21  01:00:00,85.7444559811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,78.1333129432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558725936,0.0,1.75125,1.16433725936
 01/21  03:00:00,77.2199117852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,76.3492631833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,82.471285668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550262913,0.0,1.75125,1.16425262913
 01/21  06:00:00,89.5190590629,7.49222317369,0.0,0.0,3.49369000822,6.81298672936,17.4901038884,15.7188538884,1.75125,0.02
 01/21  07:00:00,117.325536074,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,430.518993087,426.996493087,3.5025,0.02
 01/21  08:00:00,116.295832656,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,398.910176494,394.243176259,3.5025,1.16450023502
 01/21  09:00:00,179.278388831,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,343.128563971,337.271063971,5.8375,0.02
 01/21  10:00:00,197.090147409,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,277.496283547,266.99165055,9.34,1.16463299661
 01/21  11:00:00,222.258260902,25.3980682329,0.041617262249,0.0,62.886420148,41.4019203762,238.699966086,227.027648295,10.5075,1.16481779164
 01/21  12:00:00,252.872705416,25.3980682329,0.0604613589873,0.0,62.886420148,41.4019203762,205.084023603,193.411536336,10.5075,1.16498726706
 01/21  13:00:00,233.314879422,25.3980682329,0.0901175682845,0.0,62.886420148,41.4019203762,179.885441374,168.212798483,10.5075,1.16514289095
 01/21  14:00:00,230.704595498,25.3980682329,0.36083738615,0.0,62.886420148,41.4019203762,165.9631193,154.2903537,10.5075,1.16526560042
 01/21  15:00:00,227.764670229,25.3980682329,0.59552147391,0.0,62.886420148,41.4019203762,152.006859083,140.334261949,10.5075,1.16509713427
 01/21  16:00:00,225.811112003,25.3980682329,0.715153206159,0.0,62.886420148,41.4019203762,149.660265476,137.987733609,10.5075,1.16503186736
 01/21  17:00:00,226.33051382,25.3980682329,0.730620536548,0.0,62.886420148,41.4019203762,157.307124587,145.63467158,10.5075,1.16495300647
 01/21  18:00:00,236.825744811,25.3980682329,0.572681348842,0.0,62.886420148,41.4019203762,178.776192559,167.103832105,10.5075,1.16486045372
 01/21  19:00:00,224.867478661,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,212.228510907,202.89107949,8.1725,1.16493141721
 01/21  20:00:00,179.675634471,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,226.147930582,220.290430582,5.8375,0.02
 01/21  21:00:00,168.048366904,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,239.485792113,232.483654646,5.8375,1.16463746754
 01/21  22:00:00,123.561282233,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,222.785770273,218.118695552,3.5025,1.16457472098
 01/21  23:00:00,79.7595062848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,114.769393288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,84.1651334078,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556559022,0.0,1.75125,1.16431559022
 01/22  02:00:00,76.5145220338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,76.114188472,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,75.9148741298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553710101,0.0,1.75125,1.16428710101
 01/22  05:00:00,82.3211917364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,89.193559537,7.27306048481,0.0,0.0,3.49369000822,6.81298672936,17.448686077,15.677436077,1.75125,0.02
 01/22  07:00:00,117.23695012,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,462.386362964,457.719557808,3.5025,1.16430515657
 01/22  08:00:00,116.207888793,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,428.275356314,424.752856314,3.5025,0.02
 01/22  09:00:00,151.76543769,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,356.268660158,351.601805337,3.5025,1.1643548203
 01/22  10:00:00,125.140388077,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,311.44037132,307.91787132,3.5025,0.02
 01/22  11:00:00,160.506466061,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,253.735897058,245.566198264,7.005,1.16469879362
 01/22  12:00:00,191.586055012,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,215.6724115,208.6474115,7.005,0.02
 01/22  13:00:00,199.521410837,25.3980682329,0.0872043642748,0.0,41.9242800987,36.8599292233,183.956563437,173.451750684,9.34,1.16481275378
 01/22  14:00:00,198.02743769,25.3980682329,0.182782055302,0.0,41.9242800987,36.8599292233,164.195725876,153.690899684,9.34,1.1648261914
 01/22  15:00:00,195.926745276,25.3980682329,0.5553080953,0.0,41.9242800987,36.8599292233,146.673337141,136.168611502,9.34,1.16472563942
 01/22  16:00:00,193.030751327,25.3980682329,0.745571449153,0.0,41.9242800987,36.8599292233,136.581144274,127.221144274,9.34,0.02
 01/22  17:00:00,191.346866409,25.3980682329,0.695110964494,0.0,41.9242800987,36.8599292233,147.877698399,137.372980304,9.34,1.16471809484
 01/22  18:00:00,171.095890344,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,194.634756176,186.464961037,7.005,1.16479513922
 01/22  19:00:00,180.426625227,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,224.903275985,220.213275985,4.67,0.02
 01/22  20:00:00,160.137298427,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,253.987384009,248.152751463,4.67,1.16463254611
 01/22  21:00:00,151.146606952,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,274.730041912,268.895491145,4.67,1.16455076699
 01/22  22:00:00,136.859862943,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,240.169038515,235.479038515,4.67,0.02
 01/22  23:00:00,80.0918639624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,115.396048226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154966606,0.0,1.75125,1.1642466606
 01/23  01:00:00,87.387691834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,79.211241018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,78.8708306274,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927356333,0.0,2.335,1.16427356333
 01/23  04:00:00,78.6344789422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,84.9544999901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  06:00:00,84.4010593674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  07:00:00,131.740385315,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,387.622705066,381.788445902,4.67,1.16425916426
 01/23  08:00:00,130.888694058,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,348.492339392,343.802339392,4.67,0.02
 01/23  09:00:00,207.511303574,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,289.10269628,279.765696285,8.1725,1.16449999414
 01/23  10:00:00,233.052445573,25.3980682329,0.0488912261358,0.0,62.886420148,41.4019203762,230.958528346,220.431028346,10.5075,0.02
 01/23  11:00:00,225.348754445,25.3980682329,0.0831239158938,0.0,62.886420148,41.4019203762,186.146825537,174.474371437,10.5075,1.16495409967
 01/23  12:00:00,257.860860786,25.3980682329,0.542177450459,0.0,62.886420148,41.4019203762,149.078656038,137.406054459,10.5075,1.16510157831
 01/23  13:00:00,238.298055109,25.3980682329,0.868205143833,0.0,62.886420148,41.4019203762,138.552029311,125.734125733,10.5075,2.31040357794
 01/23  14:00:00,234.926912382,25.3980682329,1.01577940482,0.0,62.886420148,41.4019203762,134.898790523,123.22604166,10.5075,1.16524886325
 01/23  15:00:00,229.023959049,25.3980682329,1.00773327288,0.0,62.886420148,41.4019203762,140.776594162,129.104037364,10.5075,1.16505679745
 01/23  16:00:00,225.99977028,25.3980682329,1.06257799735,0.0,62.886420148,41.4019203762,137.36975135,125.697364607,10.5075,1.16488674329
 01/23  17:00:00,228.43061846,25.3980682329,1.04432070575,0.0,62.886420148,41.4019203762,141.019063594,130.491563594,10.5075,0.02
 01/23  18:00:00,241.110140379,25.3980682329,0.915524566212,0.0,62.886420148,41.4019203762,154.946684285,143.274134899,10.5075,1.16504938559
 01/23  19:00:00,242.833938435,25.3980682329,0.520963700903,0.0,41.9242800987,36.8599292233,171.557400153,161.052510492,9.34,1.16488966159
 01/23  20:00:00,227.684096819,25.3980682329,0.306572424862,0.0,41.9242800987,36.8599292233,189.371917361,178.867143393,9.34,1.16477396749
 01/23  21:00:00,202.329201686,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,205.079543753,195.742372291,8.1725,1.16467146141
 01/23  22:00:00,145.099340116,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,175.947512187,171.257512187,4.67,0.02
 01/23  23:00:00,90.2422231619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942581778,0.0,2.335,1.16442581778
 01/23  24:00:00,124.342430006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,95.0239135021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,86.6478190529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926618961,0.0,2.335,1.16426618961
 01/24  03:00:00,85.3462607293,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,84.386019349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,106.203927025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,105.616582764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926533368,0.0,2.335,1.16426533368
 01/24  07:00:00,151.956348253,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,330.451626768,325.761626768,4.67,0.02
 01/24  08:00:00,145.251000674,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,301.504515674,295.67013058,4.67,1.16438509367
 01/24  09:00:00,212.59636408,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,249.858655209,241.666155209,8.1725,0.02
 01/24  10:00:00,239.403724041,25.3980682329,0.0895867962926,0.0,62.886420148,41.4019203762,205.528387718,193.856154384,10.5075,1.16473333315
 01/24  11:00:00,231.524923759,25.3980682329,0.264966055886,0.0,62.886420148,41.4019203762,166.096932988,154.424552085,10.5075,1.16488090386
 01/24  12:00:00,262.449225865,25.3980682329,0.789940861096,0.0,62.886420148,41.4019203762,131.270191986,119.597498685,10.5075,1.16519330031
 01/24  13:00:00,242.717044605,25.3980682329,0.929137903223,0.0,62.886420148,41.4019203762,122.473788879,110.80114539,10.5075,1.16514348952
 01/24  14:00:00,238.850685849,25.3980682329,1.03791602918,0.0,62.886420148,41.4019203762,116.909100271,105.236343423,10.5075,1.16525684773
 01/24  15:00:00,236.823806446,25.3980682329,1.32017980595,0.0,62.886420148,41.4019203762,109.116853601,97.4442511125,10.5075,1.16510248835
 01/24  16:00:00,234.074644432,25.3980682329,1.45642553341,0.0,62.886420148,41.4019203762,107.782307522,96.1098579507,10.5075,1.16494957168
 01/24  17:00:00,233.849561474,25.3980682329,1.34546749115,0.0,62.886420148,41.4019203762,117.273666044,105.601285243,10.5075,1.16488080118
 01/24  18:00:00,245.235540681,25.3980682329,1.099584309,0.0,62.886420148,41.4019203762,132.704516546,121.031977795,10.5075,1.16503875115
 01/24  19:00:00,247.294321103,25.3980682329,0.774221248611,0.0,41.9242800987,36.8599292233,143.905758976,133.400931474,9.34,1.16482750188
 01/24  20:00:00,226.976785223,25.3980682329,0.60358843707,0.0,41.9242800987,36.8599292233,157.050886591,147.690886591,9.34,0.02
 01/24  21:00:00,200.91576332,25.3980682329,0.344665011665,0.0,34.9369000822,32.3179380704,162.76874891,153.431472773,8.1725,1.16477613788
 01/24  22:00:00,143.374853829,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,135.172072713,129.33751492,4.67,1.16455779359
 01/24  23:00:00,93.9003590353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,127.549518306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,98.4571155767,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924844801,0.0,2.335,1.16424844801
 01/25  02:00:00,89.8259826677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,88.7806532668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,88.0519738899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920772673,0.0,2.335,1.16420772673
 01/25  05:00:00,94.2841616624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,93.1820460824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,138.950745258,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,287.298027638,282.608027638,4.67,0.02
 01/25  08:00:00,139.616255217,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,268.262695477,262.428247719,4.67,1.16444775756
 01/25  09:00:00,215.191882152,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,221.785042086,213.592542086,8.1725,0.02
 01/25  10:00:00,240.751316665,25.3980682329,0.148797654152,0.0,62.886420148,41.4019203762,177.321738685,165.649451419,10.5075,1.16478726551
 01/25  11:00:00,231.364413741,25.3980682329,0.558075836456,0.0,62.886420148,41.4019203762,147.612725531,135.940460537,10.5075,1.16476499402
 01/25  12:00:00,263.34242257,25.3980682329,1.11636208167,0.0,62.886420148,41.4019203762,113.72518604,102.052470658,10.5075,1.16521538147
 01/25  13:00:00,245.613628952,25.3980682329,1.60500482547,0.0,62.886420148,41.4019203762,96.3067664196,84.6341179635,10.5075,1.16514845608
 01/25  14:00:00,243.300832103,25.3980682329,2.16295502716,0.0,62.886420148,41.4019203762,81.5118985256,69.8391331842,10.5075,1.16526534141
 01/25  15:00:00,240.783502821,25.3980682329,2.79163115193,0.0,62.886420148,41.4019203762,65.1942510448,53.5218254081,10.5075,1.1649256367
 01/25  16:00:00,236.809953022,25.3980682329,3.07935500727,0.0,62.886420148,41.4019203762,61.2737355479,49.6012221559,10.5075,1.16501339196
 01/25  17:00:00,233.899917391,25.3980682329,2.82175534806,0.0,62.886420148,41.4019203762,78.16955501,66.497113908,10.5075,1.16494110203
 01/25  18:00:00,239.0524865,25.3980682329,2.16390797373,0.0,62.886420148,41.4019203762,110.044704532,98.372321828,10.5075,1.16488270351
 01/25  19:00:00,240.817333344,25.3980682329,1.17920720783,0.0,41.9242800987,36.8599292233,132.764446254,122.259544477,9.34,1.16490177659
 01/25  20:00:00,227.06067609,25.3980682329,0.93866416447,0.0,41.9242800987,36.8599292233,149.658205014,139.153473889,9.34,1.1647311243
 01/25  21:00:00,202.070835698,25.3980682329,0.579970935255,0.0,34.9369000822,32.3179380704,158.951993102,150.759493102,8.1725,0.02
 01/25  22:00:00,141.040517683,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,139.29683248,133.462265714,4.67,1.16456676522
 01/25  23:00:00,84.8403515184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,119.415699436,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930370209,0.0,2.335,1.16430370209
 01/26  01:00:00,89.7618241863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,81.6094476265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,80.484564988,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923131928,0.0,2.335,1.16423131928
 01/26  04:00:00,79.6858358342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,86.0933778151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,86.1776609771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,133.965106802,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,309.814147424,303.979933813,4.67,1.16421361064
 01/26  08:00:00,136.449899525,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,276.020109962,271.330109962,4.67,0.02
 01/26  09:00:00,214.114398458,25.3980682329,0.0392844351987,0.0,34.9369000822,32.3179380704,219.778264126,210.441178216,8.1725,1.16458590993
 01/26  10:00:00,245.817122218,25.3980682329,0.393613947028,0.0,62.886420148,41.4019203762,162.631048711,152.103548711,10.5075,0.02
 01/26  11:00:00,242.381536224,25.3980682329,0.819789687111,0.0,62.886420148,41.4019203762,131.420969618,119.748626394,10.5075,1.16484322373
 01/26  12:00:00,275.318619499,25.3980682329,1.01869828881,0.0,62.886420148,41.4019203762,112.031879812,100.359141267,10.5075,1.16523854518
 01/26  13:00:00,263.843182815,25.3980682329,1.34815795373,0.0,62.886420148,41.4019203762,100.141410911,88.4687565984,10.5075,1.16515431257
 01/26  14:00:00,261.830332718,25.3980682329,1.65815202806,0.0,62.886420148,41.4019203762,90.4751043771,77.6571905367,10.5075,2.31041384037
 01/26  15:00:00,258.014459281,25.3980682329,2.00575477467,0.0,62.886420148,41.4019203762,77.8088091967,66.1363620008,10.5075,1.16494719589
 01/26  16:00:00,256.437366934,25.3980682329,2.14785781371,0.0,62.886420148,41.4019203762,70.6986564433,60.1711564433,10.5075,0.02
 01/26  17:00:00,254.865254836,25.3980682329,2.16584498012,0.0,62.886420148,41.4019203762,75.3301512947,63.6576492249,10.5075,1.16500206978
 01/26  18:00:00,264.401057462,25.3980682329,2.18034228446,0.0,62.886420148,41.4019203762,78.9456605508,67.2732204362,10.5075,1.16494011455
 01/26  19:00:00,265.360972739,25.3980682329,1.64057966042,0.0,41.9242800987,36.8599292233,83.8329695505,73.3281890344,9.34,1.16478051608
 01/26  20:00:00,253.303860836,25.3980682329,1.33554900839,0.0,41.9242800987,36.8599292233,96.2041765601,85.6995117936,9.34,1.1646647665
 01/26  21:00:00,228.36733427,25.3980682329,0.848095168518,0.0,34.9369000822,32.3179380704,102.159049221,92.8218213711,8.1725,1.16472785033
 01/26  22:00:00,166.13005874,25.3980682329,0.0967453425004,0.0,13.9747600329,18.6919646116,71.9961566376,67.3061566376,4.67,0.02
 01/26  23:00:00,112.384488794,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941317589,0.0,2.335,1.16441317589
 01/26  24:00:00,143.460506951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,116.679957463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,108.054299105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922649573,0.0,2.335,1.16422649573
 01/27  03:00:00,107.592300451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,106.941242805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,128.81086988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,127.55350576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922237519,0.0,2.335,1.16422237519
 01/27  07:00:00,173.367652169,25.3980682329,0.0223557391976,0.0,13.9747600329,18.6919646116,166.590214475,161.900214475,4.67,0.02
 01/27  08:00:00,170.34179736,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,170.743455537,166.053455537,4.67,0.02
 01/27  09:00:00,237.111286686,25.3980682329,0.0958682187066,0.0,34.9369000822,32.3179380704,150.365483444,141.028366115,8.1725,1.16461732826
 01/27  10:00:00,268.593411354,25.3980682329,0.825676208772,0.0,62.886420148,41.4019203762,118.536531699,106.864246159,10.5075,1.1647855397
 01/27  11:00:00,267.303922923,25.3980682329,1.24028177382,0.0,62.886420148,41.4019203762,95.0341888019,83.361916166,10.5075,1.16477263597
 01/27  12:00:00,296.289828805,25.3980682329,1.99152008533,0.0,62.886420148,41.4019203762,61.9589662262,50.286381048,10.5075,1.16508517824
 01/27  13:00:00,285.433976336,25.3980682329,2.48580329869,0.0,62.886420148,41.4019203762,42.6847092717,31.0119095111,10.5075,1.1652997606
 01/27  14:00:00,286.924090587,25.3980682329,2.94732396363,0.0,62.886420148,41.4019203762,32.1042562004,20.4316072551,10.5075,1.16514894524
 01/27  15:00:00,279.792754996,25.3980682329,3.07568039525,0.0,62.886420148,41.4019203762,28.1669094565,16.4944148374,10.5075,1.16499461908
 01/27  16:00:00,273.645070344,25.3980682329,3.0674775171,0.0,62.886420148,41.4019203762,31.765424872,20.0930830104,10.5075,1.16484186162
 01/27  17:00:00,271.645423714,25.3980682329,2.95804157723,0.0,62.886420148,41.4019203762,37.9733324661,26.3008497082,10.5075,1.16498275783
 01/27  18:00:00,278.195761737,25.3980682329,2.58900091106,0.0,62.886420148,41.4019203762,57.3524768735,45.680045725,10.5075,1.16493114856
 01/27  19:00:00,275.005903003,25.3980682329,1.84510431771,0.0,41.9242800987,36.8599292233,69.0132976594,59.6532976594,9.34,0.02
 01/27  20:00:00,254.919139253,25.3980682329,1.54618203024,0.0,41.9242800987,36.8599292233,82.0133750105,71.5086074496,9.34,1.16476756092
 01/27  21:00:00,226.646832549,25.3980682329,0.884385662253,0.0,34.9369000822,32.3179380704,95.933733562,86.5965649864,8.1725,1.16466857558
 01/27  22:00:00,161.188616559,25.3980682329,0.0556172884824,0.0,13.9747600329,18.6919646116,73.0633883965,68.3733883965,4.67,0.02
 01/27  23:00:00,110.843625978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943435807,0.0,2.335,1.16443435807
 01/27  24:00:00,142.406942355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,112.036160215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557003459,0.0,1.75125,1.16432003459
 01/28  02:00:00,102.629527451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,101.15244672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,100.050439379,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554252644,0.0,1.75125,1.16429252644
 01/28  05:00:00,105.96107009,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,104.133775898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,137.131644954,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,190.370320807,185.703553974,3.5025,1.16426683244
 01/28  08:00:00,143.341051324,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,169.843613252,166.321113252,3.5025,0.02
 01/28  09:00:00,209.434475445,25.3980682329,0.100077301659,0.0,20.9621400493,23.2339557645,133.426248905,126.424183085,5.8375,1.16456582004
 01/28  10:00:00,240.894521064,25.3980682329,0.838298798905,0.0,41.9242800987,36.8599292233,76.0187461596,66.6587461596,9.34,0.02
 01/28  11:00:00,273.934232083,25.3980682329,2.34934436351,0.0,62.886420148,41.4019203762,37.5900899042,25.9177625656,10.5075,1.1648273386
 01/28  12:00:00,303.158908203,25.3980682329,3.34971841907,0.0,62.886420148,41.4019203762,16.8373672799,5.16471539379,10.5075,1.16515188612
 01/28  13:00:00,291.707155372,25.3980682329,3.81920365472,0.0,62.886420148,41.4019203762,14.8035490287,3.13101199501,10.5075,1.16503703365
 01/28  14:00:00,290.254860947,25.3980682329,4.23284074132,0.0,62.886420148,41.4019203762,13.453177979,1.78052486192,10.5075,1.16515311713
 01/28  15:00:00,284.567561722,25.3980682329,4.68512341999,0.0,62.886420148,41.4019203762,11.784851574,0.1122906714,10.5075,1.16506090256
 01/28  16:00:00,279.837278065,25.3980682329,4.86444869604,0.0,62.886420148,41.4019203762,11.6725028825,0.0,10.5075,1.16500288245
 01/28  17:00:00,278.740805835,25.3980682329,4.78541787204,0.0,62.886420148,41.4019203762,11.6724312406,0.0,10.5075,1.16493124061
 01/28  18:00:00,286.051276085,25.3980682329,4.36197594939,0.0,62.886420148,41.4019203762,18.4319230776,6.75957718777,10.5075,1.16484588987
 01/28  19:00:00,267.565556825,25.3980682329,2.64707569482,0.0,34.9369000822,32.3179380704,46.539096599,37.2016656177,8.1725,1.16493098133
 01/28  20:00:00,228.588192808,25.3980682329,1.41692607693,0.0,20.9621400493,23.2339557645,53.5640278398,46.5617056477,5.8375,1.16482219212
 01/28  21:00:00,215.876631642,25.3980682329,1.33087549625,0.0,20.9621400493,23.2339557645,54.4713171325,48.6138171325,5.8375,0.02
 01/28  22:00:00,163.762170755,25.3980682329,0.694896170642,0.0,6.98738001645,14.1499734587,23.4956979702,18.8285992486,3.5025,1.1645987216
 01/28  23:00:00,119.772533025,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564637683,0.0,1.75125,1.16439637683
 01/28  24:00:00,149.452123195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,124.436731268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,115.263808204,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550619848,0.0,1.75125,1.16425619848
 01/29  03:00:00,114.358865087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,113.164595162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,120.788272074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552933477,0.0,1.75125,1.16427933477
 01/29  06:00:00,120.994538045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,157.243388916,25.3980682329,0.0180072061489,0.0,6.98738001645,14.1499734587,65.5973413107,62.0748413107,3.5025,0.02
 01/29  08:00:00,166.055272463,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,94.3454602027,89.6786023866,3.5025,1.16435781606
 01/29  09:00:00,198.265110058,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,89.9488083144,86.4263083144,3.5025,0.02
 01/29  10:00:00,178.557642989,25.3980682329,0.0219594224916,0.0,6.98738001645,14.1499734587,81.1138792428,77.5913792428,3.5025,0.02
 01/29  11:00:00,210.555105074,25.3980682329,0.980070370263,0.0,27.9495200658,27.7759469175,77.5389297231,69.3692039481,7.005,1.164725775
 01/29  12:00:00,234.356074849,25.3980682329,0.965064880758,0.0,27.9495200658,27.7759469175,78.5047415984,70.3350528281,7.005,1.16468877029
 01/29  13:00:00,250.403811433,25.3980682329,1.82767540506,0.0,41.9242800987,36.8599292233,69.0106544902,58.5059495805,9.34,1.16470490968
 01/29  14:00:00,250.213312676,25.3980682329,2.05511782532,0.0,41.9242800987,36.8599292233,65.0313504501,55.6713504501,9.34,0.02
 01/29  15:00:00,244.411244313,25.3980682329,2.14836557813,0.0,41.9242800987,36.8599292233,64.4256849222,53.92089109,9.34,1.1647938322
 01/29  16:00:00,234.494345264,25.3980682329,1.49234884467,0.0,41.9242800987,36.8599292233,84.9286924067,74.4239500734,9.34,1.16474233331
 01/29  17:00:00,227.167943273,25.3980682329,1.0562790242,0.0,41.9242800987,36.8599292233,99.8574530702,89.3527126537,9.34,1.1647404165
 01/29  18:00:00,205.124558282,25.3980682329,0.357019483969,0.0,27.9495200658,27.7759469175,121.869625577,114.844625577,7.005,0.02
 01/29  19:00:00,211.13774189,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,133.254716959,127.420128623,4.67,1.16458833599
 01/29  20:00:00,193.681097093,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,142.253185348,136.418633072,4.67,1.16455227598
 01/29  21:00:00,182.886102329,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,149.822591873,145.132591873,4.67,0.02
 01/29  22:00:00,164.764878547,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,109.68345111,103.849062966,4.67,1.16438814337
 01/29  23:00:00,109.232599456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,141.124990133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,115.294394581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,104.920536673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926628927,0.0,2.335,1.16426628927
 01/30  03:00:00,101.980728299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,100.139782909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,105.636858338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920679559,0.0,2.335,1.16420679559
 01/30  06:00:00,104.48745189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,149.718459327,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,206.540300482,201.850300482,4.67,0.02
 01/30  08:00:00,154.852065924,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,193.710167906,187.875748454,4.67,1.16441945243
 01/30  09:00:00,235.842361038,25.3980682329,0.125048473443,0.0,34.9369000822,32.3179380704,141.599017751,133.406517751,8.1725,0.02
 01/30  10:00:00,267.956145555,25.3980682329,0.636523510381,0.0,62.886420148,41.4019203762,104.001610548,92.3294028974,10.5075,1.16470765024
 01/30  11:00:00,261.054202176,25.3980682329,0.938985242347,0.0,62.886420148,41.4019203762,98.0306176326,86.358292085,10.5075,1.16482554769
 01/30  12:00:00,286.767697059,25.3980682329,1.34943644307,0.0,62.886420148,41.4019203762,86.4208030473,74.7482199627,10.5075,1.1650830846
 01/30  13:00:00,273.454764649,25.3980682329,1.79444422853,0.0,62.886420148,41.4019203762,75.2861532425,63.6133731693,10.5075,1.16528007313
 01/30  14:00:00,274.195085353,25.3980682329,2.15850231899,0.0,62.886420148,41.4019203762,66.5626139961,54.8899814976,10.5075,1.16513249846
 01/30  15:00:00,269.189322097,25.3980682329,2.34328611077,0.0,62.886420148,41.4019203762,61.7693870274,50.0968714012,10.5075,1.16501562618
 01/30  16:00:00,264.818090772,25.3980682329,2.60920375135,0.0,62.886420148,41.4019203762,52.016282688,40.3439028616,10.5075,1.16487982646
 01/30  17:00:00,260.81041609,25.3980682329,2.47436918585,0.0,62.886420148,41.4019203762,60.7968685529,49.1243515778,10.5075,1.16501697505
 01/30  18:00:00,270.184594763,25.3980682329,2.3038503405,0.0,62.886420148,41.4019203762,72.5426846664,60.8702230685,10.5075,1.16496159782
 01/30  19:00:00,267.993213461,25.3980682329,1.62198340601,0.0,41.9242800987,36.8599292233,84.1838779736,73.6789146792,9.34,1.16496329445
 01/30  20:00:00,254.71729094,25.3980682329,1.38021516856,0.0,41.9242800987,36.8599292233,93.381191532,84.021191532,9.34,0.02
 01/30  21:00:00,227.679863347,25.3980682329,0.895285900089,0.0,34.9369000822,32.3179380704,99.2525412781,89.9152948465,8.1725,1.16474643158
 01/30  22:00:00,165.963686112,25.3980682329,0.280064935907,0.0,13.9747600329,18.6919646116,59.6813324889,53.8467700203,4.67,1.16456246853
 01/30  23:00:00,112.219216729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,144.248769342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,117.343561201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925281385,0.0,2.335,1.16425281385
 01/31  02:00:00,107.871446289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,106.092302349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,104.358304117,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921219732,0.0,2.335,1.16421219732
 01/31  05:00:00,125.97271408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,124.575579299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,171.085107381,25.3980682329,0.00512330540458,0.0,13.9747600329,18.6919646116,161.316068409,155.481858872,4.67,1.16420953767
 01/31  08:00:00,169.976620733,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,159.268941099,154.578941099,4.67,0.02
 01/31  09:00:00,235.535450962,25.3980682329,0.129772096091,0.0,34.9369000822,32.3179380704,142.96797081,133.630956898,8.1725,1.16451391254
 01/31  10:00:00,265.40969318,25.3980682329,0.965944135217,0.0,62.886420148,41.4019203762,109.578482696,99.0509826957,10.5075,0.02
 01/31  11:00:00,256.877989731,25.3980682329,1.26972225269,0.0,62.886420148,41.4019203762,97.8193097359,86.1469110377,10.5075,1.16489869824
 01/31  12:00:00,283.155085046,25.3980682329,1.98853708543,0.0,62.886420148,41.4019203762,64.5424957869,52.8698946535,10.5075,1.16510113342
 01/31  13:00:00,263.083738278,25.3980682329,2.35250053631,0.0,62.886420148,41.4019203762,58.4721610367,46.7993802754,10.5075,1.16528076122
 01/31  14:00:00,257.367478095,25.3980682329,2.51415256313,0.0,62.886420148,41.4019203762,63.9155888947,52.2429524454,10.5075,1.16513644931
 01/31  15:00:00,251.946660769,25.3980682329,2.7841530289,0.0,62.886420148,41.4019203762,59.0429832554,47.3704258731,10.5075,1.1650573823
 01/31  16:00:00,247.005779582,25.3980682329,2.68850929263,0.0,62.886420148,41.4019203762,64.7619254262,53.0894867909,10.5075,1.16493863539
 01/31  17:00:00,250.668204848,25.3980682329,2.54507506443,0.0,62.886420148,41.4019203762,67.188028307,55.5156657211,10.5075,1.1648625859
 01/31  18:00:00,261.872330498,25.3980682329,2.359067197,0.0,62.886420148,41.4019203762,75.7146973398,64.0421841139,10.5075,1.16501322585
 01/31  19:00:00,261.734581376,25.3980682329,1.68936333299,0.0,41.9242800987,36.8599292233,85.2934980589,74.7886620151,9.34,1.16483604386
 01/31  20:00:00,240.349006661,25.3980682329,1.36033433864,0.0,41.9242800987,36.8599292233,99.026829822,88.5221373244,9.34,1.16469249762
 01/31  21:00:00,213.137608944,25.3980682329,0.816268517215,0.0,34.9369000822,32.3179380704,108.835088617,100.642588617,8.1725,0.02
 01/31  22:00:00,154.213345376,25.3980682329,0.0281635383804,0.0,13.9747600329,18.6919646116,85.3846397031,79.550072931,4.67,1.16456677218
 01/31  23:00:00,104.766594217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,133.899811233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927523171,0.0,2.335,1.16427523171
 02/01  01:00:00,102.455538296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,91.9431100371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,89.1758547394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922323544,0.0,2.335,1.16422323544
 02/01  04:00:00,87.0624141094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,92.0870214351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,90.4760032119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921217056,0.0,2.335,1.16421217056
 02/01  07:00:00,135.750977309,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,280.070595385,275.380595385,4.67,0.02
 02/01  08:00:00,135.451726345,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,280.330253284,275.640253284,4.67,0.02
 02/01  09:00:00,211.422857283,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,257.658316201,248.32129809,8.1725,1.16451811132
 02/01  10:00:00,237.476111181,25.3980682329,0.0652130885627,0.0,62.886420148,41.4019203762,227.10173345,215.429590411,10.5075,1.16464303932
 02/01  11:00:00,229.137947111,25.3980682329,0.0,0.0,62.886420148,41.4019203762,204.74392316,194.21642316,10.5075,0.02
 02/01  12:00:00,260.336129617,25.3980682329,0.0511897710535,0.0,62.886420148,41.4019203762,187.057984274,175.38536568,10.5075,1.16511859409
 02/01  13:00:00,241.965263376,25.3980682329,0.239643507575,0.0,62.886420148,41.4019203762,176.202822179,163.384886282,10.5075,2.31043589609
 02/01  14:00:00,240.57850254,25.3980682329,0.382977787409,0.0,62.886420148,41.4019203762,164.484253988,152.811489739,10.5075,1.16526424926
 02/01  15:00:00,237.453123352,25.3980682329,0.451571059548,0.0,62.886420148,41.4019203762,159.609895736,147.937323962,10.5075,1.16507177356
 02/01  16:00:00,235.00712489,25.3980682329,0.502296297782,0.0,62.886420148,41.4019203762,154.69217797,143.019776637,10.5075,1.16490133292
 02/01  17:00:00,235.818672464,25.3980682329,0.512878084392,0.0,62.886420148,41.4019203762,153.711070736,143.183570736,10.5075,0.02
 02/01  18:00:00,245.927982521,25.3980682329,0.421376174516,0.0,62.886420148,41.4019203762,164.972908444,153.30034504,10.5075,1.16506340354
 02/01  19:00:00,247.297337639,25.3980682329,0.129304145255,0.0,41.9242800987,36.8599292233,174.345873118,163.840969836,9.34,1.16490328119
 02/01  20:00:00,234.088262045,25.3980682329,0.0914581845459,0.0,41.9242800987,36.8599292233,177.305539655,166.800752424,9.34,1.16478723123
 02/01  21:00:00,209.503031513,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,175.651096961,166.313912626,8.1725,1.16468433563
 02/01  22:00:00,151.963569592,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,134.689646014,129.999646014,4.67,0.02
 02/01  23:00:00,99.7665978938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940644398,0.0,2.335,1.16440644398
 02/01  24:00:00,132.905234251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,106.026295266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,97.0704265229,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927873718,0.0,2.335,1.16427873718
 02/02  03:00:00,94.4778199484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,92.6284040185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,97.1906755242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921221296,0.0,2.335,1.16421221296
 02/02  06:00:00,94.9268384349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,139.632442194,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,307.930748311,303.240748311,4.67,0.02
 02/02  08:00:00,139.774472552,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,295.449041082,289.614644102,4.67,1.16439698056
 02/02  09:00:00,214.764605688,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,267.036295429,258.843795429,8.1725,0.02
 02/02  10:00:00,240.792788227,25.3980682329,0.0470569966786,0.0,62.886420148,41.4019203762,244.963550345,233.291307595,10.5075,1.1647427494
 02/02  11:00:00,230.777342924,25.3980682329,0.0,0.0,62.886420148,41.4019203762,236.674001774,225.001611046,10.5075,1.16489072817
 02/02  12:00:00,261.056646674,25.3980682329,0.0,0.0,62.886420148,41.4019203762,221.752559737,210.079857828,10.5075,1.1652019093
