Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,241.909414755,25.3980682329,0.0,0.0,62.886420148,41.4019203762,219.253654588,207.581003353,10.5075,1.16515123501
 02/02  14:00:00,238.759123298,25.3980682329,0.0,0.0,62.886420148,41.4019203762,221.946807001,210.274043337,10.5075,1.16526366369
 02/02  15:00:00,234.538426941,25.3980682329,0.0,0.0,62.886420148,41.4019203762,224.138358262,212.465749626,10.5075,1.16510863671
 02/02  16:00:00,230.462275647,25.3980682329,0.0,0.0,62.886420148,41.4019203762,225.224016445,213.55156138,10.5075,1.16495506531
 02/02  17:00:00,228.959082797,25.3980682329,0.0,0.0,62.886420148,41.4019203762,235.979499372,224.307113821,10.5075,1.16488555138
 02/02  18:00:00,236.698717693,25.3980682329,0.0,0.0,62.886420148,41.4019203762,259.464402785,247.791860235,10.5075,1.16504255016
 02/02  19:00:00,237.198649165,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,271.859721678,261.354890962,9.34,1.16483071573
 02/02  20:00:00,220.32509437,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,278.723062092,269.363062092,9.34,0.02
 02/02  21:00:00,194.034754523,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,294.156818938,284.819540242,8.1725,1.16477869652
 02/02  22:00:00,136.029778072,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,278.299150597,272.464590712,4.67,1.16455988534
 02/02  23:00:00,80.5191964123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,115.739273268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,84.3454335258,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925045952,0.0,2.335,1.16425045952
 02/03  02:00:00,78.2720243834,0.292216918512,0.0,0.0,3.49369000822,9.08398230582,2.44480289254,0.0898028925375,2.335,0.02
 02/03  03:00:00,84.1265564215,6.31657354104,0.0,0.0,3.49369000822,9.08398230582,15.8269574833,13.4719574833,2.335,0.02
 02/03  04:00:00,84.4671681262,6.6104859492,0.0,0.0,3.49369000822,9.08398230582,19.4839024064,15.9846601913,2.335,1.16424221509
 02/03  05:00:00,112.974706678,12.8251689092,0.0,0.0,3.49369000822,9.08398230582,36.7082819819,34.3532819819,2.335,0.02
 02/03  06:00:00,115.288377826,15.113808568,0.0,0.0,3.49369000822,9.08398230582,42.7094191218,40.3544191218,2.335,0.02
 02/03  07:00:00,147.871873911,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,473.954325944,469.264325944,4.67,0.02
 02/03  08:00:00,139.264067311,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,440.276706463,434.44225769,4.67,1.16444877322
 02/03  09:00:00,206.339006262,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,388.302282384,380.109782384,8.1725,0.02
 02/03  10:00:00,230.281732332,25.3980682329,0.0,0.0,62.886420148,41.4019203762,338.374018399,326.701841029,10.5075,1.16467736955
 02/03  11:00:00,220.657709418,25.3980682329,0.0,0.0,62.886420148,41.4019203762,308.481656028,296.809392459,10.5075,1.16476356918
 02/03  12:00:00,251.650787422,25.3980682329,0.0,0.0,62.886420148,41.4019203762,278.723997311,267.05128519,10.5075,1.16521212055
 02/03  13:00:00,231.636685593,25.3980682329,0.0,0.0,62.886420148,41.4019203762,261.777952141,250.105308061,10.5075,1.16514408039
 02/03  14:00:00,228.740949509,25.3980682329,0.0,0.0,62.886420148,41.4019203762,247.531128848,235.858369245,10.5075,1.16525960222
 02/03  15:00:00,225.092737801,25.3980682329,0.0,0.0,62.886420148,41.4019203762,233.438827924,221.766408701,10.5075,1.16491922305
 02/03  16:00:00,221.612049774,25.3980682329,0.0,0.0,62.886420148,41.4019203762,231.938440459,220.265934717,10.5075,1.16500574269
 02/03  17:00:00,221.347052371,25.3980682329,0.0,0.0,62.886420148,41.4019203762,238.497612355,226.82517992,10.5075,1.16493243542
 02/03  18:00:00,231.004915754,25.3980682329,0.0,0.0,62.886420148,41.4019203762,262.138319519,250.46594654,10.5075,1.16487297901
 02/03  19:00:00,233.570148436,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,280.647225884,270.142334934,9.34,1.16489095015
 02/03  20:00:00,210.699109067,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,297.16902685,286.664307365,9.34,1.16471948462
 02/03  21:00:00,186.236161898,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,311.960482941,303.767982941,8.1725,0.02
 02/03  22:00:00,130.816435025,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,301.35854675,295.52399238,4.67,1.16455436982
 02/03  23:00:00,79.4097093565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,115.205488166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929100059,0.0,2.335,1.16429100059
 02/04  01:00:00,82.164457257,0.292216918512,0.0,0.0,3.49369000822,6.81298672936,1.90979685851,0.138546858508,1.75125,0.02
 02/04  02:00:00,81.6657453227,6.41913315649,0.0,0.0,3.49369000822,6.81298672936,17.8865402411,16.1152902411,1.75125,0.02
 02/04  03:00:00,88.2783787296,13.090325367,0.0,0.0,3.49369000822,6.81298672936,38.6693005125,35.7537195374,1.75125,1.16433097507
 02/04  04:00:00,87.4412695994,12.3728608995,0.0,0.0,3.49369000822,6.81298672936,44.8716531808,43.1004031808,1.75125,0.02
 02/04  05:00:00,93.3429005414,11.58685967,0.0,0.0,3.49369000822,6.81298672936,45.8783585329,44.1071085329,1.75125,0.02
 02/04  06:00:00,95.65219851,14.5186664501,0.0,0.0,3.49369000822,6.81298672936,68.833008047,65.9174635666,1.75125,1.16429448045
 02/04  07:00:00,116.871477364,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,525.324513799,521.802013799,3.5025,0.02
 02/04  08:00:00,115.453587619,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,509.588483918,504.921518689,3.5025,1.16446522846
 02/04  09:00:00,178.539120647,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,471.417898481,465.560398481,5.8375,0.02
 02/04  10:00:00,195.443639365,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,410.478710015,399.974089014,9.34,1.16462100101
 02/04  11:00:00,220.206942601,25.3980682329,0.0,0.0,62.886420148,41.4019203762,366.213048256,354.540692416,10.5075,1.16485583957
 02/04  12:00:00,251.224945853,25.3980682329,0.0,0.0,62.886420148,41.4019203762,333.070559196,321.397994389,10.5075,1.16506480698
 02/04  13:00:00,230.993626231,25.3980682329,0.0,0.0,62.886420148,41.4019203762,303.829020571,292.156284192,10.5075,1.16523637863
 02/04  14:00:00,227.657870752,25.3980682329,0.0,0.0,62.886420148,41.4019203762,287.940649498,276.268045249,10.5075,1.16510424966
 02/04  15:00:00,223.843752698,25.3980682329,0.0,0.0,62.886420148,41.4019203762,274.121887871,262.449452868,10.5075,1.16493500274
 02/04  16:00:00,220.698168267,25.3980682329,0.0,0.0,62.886420148,41.4019203762,254.839275493,243.166906478,10.5075,1.16486901436
 02/04  17:00:00,220.659401578,25.3980682329,0.0,0.0,62.886420148,41.4019203762,254.019745355,242.34724341,10.5075,1.16500194473
 02/04  18:00:00,230.588248463,25.3980682329,0.0,0.0,62.886420148,41.4019203762,275.481185236,263.808780152,10.5075,1.1649050841
 02/04  19:00:00,219.7011947,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,303.638751002,295.446251002,8.1725,0.02
 02/04  20:00:00,174.026005843,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,326.64193492,319.63961482,5.8375,1.16482010012
 02/04  21:00:00,163.770542372,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,343.943082976,336.94096076,5.8375,1.1646222162
 02/04  22:00:00,121.226652096,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,326.526740583,323.004240583,3.5025,0.02
 02/04  23:00:00,76.9689104036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573508263,0.0,1.75125,1.16448508263
 02/04  24:00:00,113.166764381,0.292216918512,0.0,0.0,3.49369000822,6.81298672936,2.02425134492,0.253001344917,1.75125,0.02
 02/05  01:00:00,85.869469405,4.14935268456,0.0,0.0,3.49369000822,6.81298672936,13.9217409944,11.006191366,1.75125,1.16429962834
 02/05  02:00:00,87.6403692176,12.3999409352,0.0,0.0,3.49369000822,6.81298672936,39.7343666142,37.9631166142,1.75125,0.02
 02/05  03:00:00,84.7702236843,9.56337646904,0.0,0.0,3.49369000822,6.81298672936,37.0573775723,35.2861275723,1.75125,0.02
 02/05  04:00:00,88.177719988,13.1482656339,0.0,0.0,3.49369000822,6.81298672936,62.0741012141,59.1585514818,1.75125,1.16429973225
 02/05  05:00:00,96.0838412127,14.3384038336,0.0,0.0,3.49369000822,6.81298672936,63.1333653182,61.3621153182,1.75125,0.02
 02/05  06:00:00,92.3056377388,10.9917175521,0.0,0.0,3.49369000822,6.81298672936,55.3374501005,53.5662001005,1.75125,0.02
 02/05  07:00:00,116.629874891,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,578.699829032,574.033016054,3.5025,1.16431297836
 02/05  08:00:00,115.61663792,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,526.576430479,523.053930479,3.5025,0.02
 02/05  09:00:00,151.143974415,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,444.586582499,441.064082499,3.5025,0.02
 02/05  10:00:00,123.690477676,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,417.882722419,413.215807774,3.5025,1.16441464581
 02/05  11:00:00,158.461553182,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,365.789592069,358.764592069,7.005,0.02
 02/05  12:00:00,190.138030671,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,324.828518272,316.658803324,7.005,1.16471494775
 02/05  13:00:00,198.239438711,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,264.397284781,253.892589644,9.34,1.16469513672
 02/05  14:00:00,196.142066009,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,232.770069101,222.26524275,9.34,1.16482635151
 02/05  15:00:00,192.654100431,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,212.439929592,203.079929592,9.34,0.02
 02/05  16:00:00,189.139576769,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,211.991201287,201.486464991,9.34,1.16473629637
 02/05  17:00:00,188.924598875,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,216.568140325,206.063421192,9.34,1.16471913312
 02/05  18:00:00,166.84877001,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,260.762909477,252.593125103,7.005,1.16478437386
 02/05  19:00:00,179.902633646,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,274.714153968,270.024153968,4.67,0.02
 02/05  20:00:00,160.075610182,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,281.617255189,275.782658133,4.67,1.16459705593
 02/05  21:00:00,151.272470088,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,287.5401789,282.8501789,4.67,0.02
 02/05  22:00:00,136.875445736,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,253.508852165,247.674451371,4.67,1.16440079451
 02/05  23:00:00,79.8691573175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,114.995534208,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553249301,0.0,1.75125,1.16428249301
 02/06  01:00:00,86.6198295139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,79.074266737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,78.6552372701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,78.5054320706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992110802,0.0,2.335,1.1642110802
 02/06  05:00:00,85.339326043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,85.4368699014,0.292216918512,0.0,0.0,3.49369000822,9.08398230582,2.43079858561,0.0757985856058,2.335,0.02
 02/06  07:00:00,132.646350339,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,369.659604147,363.825396216,4.67,1.16420793141
 02/06  08:00:00,132.357970418,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,332.148180565,327.458180565,4.67,0.02
 02/06  09:00:00,209.483405245,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,280.530706857,271.19363046,8.1725,1.16457639706
 02/06  10:00:00,235.968619414,25.3980682329,0.0721564574952,0.0,62.886420148,41.4019203762,226.271935201,215.744435201,10.5075,0.02
 02/06  11:00:00,228.331045129,25.3980682329,0.0598722412766,0.0,62.886420148,41.4019203762,189.597167035,177.924900639,10.5075,1.1647663961
 02/06  12:00:00,262.253976964,25.3980682329,0.246673767673,0.0,62.886420148,41.4019203762,148.691707043,137.019048435,10.5075,1.16515860809
 02/06  13:00:00,246.998139493,25.3980682329,0.645582261802,0.0,62.886420148,41.4019203762,130.858293651,119.185457601,10.5075,1.16533605025
 02/06  14:00:00,244.048062548,25.3980682329,0.810368284308,0.0,62.886420148,41.4019203762,121.4440778,109.771387843,10.5075,1.16518995691
 02/06  15:00:00,239.775007823,25.3980682329,0.956822210887,0.0,62.886420148,41.4019203762,116.132426251,104.459816674,10.5075,1.16510957753
 02/06  16:00:00,234.506258622,25.3980682329,1.02920818626,0.0,62.886420148,41.4019203762,115.648445878,103.975956599,10.5075,1.16498927853
 02/06  17:00:00,232.012234919,25.3980682329,0.992193906305,0.0,62.886420148,41.4019203762,126.124231181,114.451819584,10.5075,1.16491159666
 02/06  18:00:00,237.587527987,25.3980682329,0.983539198393,0.0,62.886420148,41.4019203762,134.114168429,122.441608201,10.5075,1.16506022751
 02/06  19:00:00,242.59844761,25.3980682329,0.732593308087,0.0,41.9242800987,36.8599292233,141.10541571,130.600534065,9.34,1.16488164544
 02/06  20:00:00,229.77384504,25.3980682329,0.645329942194,0.0,41.9242800987,36.8599292233,147.409077133,136.904340243,9.34,1.16473688968
 02/06  21:00:00,206.098388256,25.3980682329,0.376797288772,0.0,34.9369000822,32.3179380704,150.649982718,142.457482718,8.1725,0.02
 02/06  22:00:00,148.725477814,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,115.948877427,110.114267455,4.67,1.16460997203
 02/06  23:00:00,93.4057531792,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,126.350619474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931801496,0.0,2.335,1.16431801496
 02/07  01:00:00,97.1290024533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,88.4540220091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,87.7805099207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992653949,0.0,2.335,1.1642653949
 02/07  04:00:00,86.8848667911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,108.205762136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,107.059373628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925374487,0.0,2.335,1.16425374487
 02/07  07:00:00,153.034321114,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,289.95690427,285.26690427,4.67,0.02
 02/07  08:00:00,146.823921168,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,253.578833162,248.888833162,4.67,0.02
 02/07  09:00:00,215.946254909,25.3980682329,0.0642735576394,0.0,34.9369000822,32.3179380704,202.168376274,192.831317658,8.1725,1.16455861589
 02/07  10:00:00,251.26411804,25.3980682329,0.651181041441,0.0,62.886420148,41.4019203762,127.146163002,115.473982315,10.5075,1.1646806865
 02/07  11:00:00,245.185133566,25.3980682329,1.14194906457,0.0,62.886420148,41.4019203762,96.8776394695,86.3501394695,10.5075,0.02
 02/07  12:00:00,276.473327919,25.3980682329,1.82208795049,0.0,62.886420148,41.4019203762,74.293778927,62.6211259878,10.5075,1.16515293919
 02/07  13:00:00,262.921340791,25.3980682329,2.4628976554,0.0,62.886420148,41.4019203762,57.0835970334,44.2655993736,10.5075,2.3104976598
 02/07  14:00:00,259.226821787,25.3980682329,2.81303767172,0.0,62.886420148,41.4019203762,51.1847226816,39.5119307005,10.5075,1.16529198113
 02/07  15:00:00,253.283845449,25.3980682329,3.00377748137,0.0,62.886420148,41.4019203762,45.8101362251,34.1375382634,10.5075,1.16509796176
 02/07  16:00:00,249.421662758,25.3980682329,3.08627086171,0.0,62.886420148,41.4019203762,47.5836255023,35.9111995079,10.5075,1.16492599444
 02/07  17:00:00,248.362114554,25.3980682329,2.96888790792,0.0,62.886420148,41.4019203762,57.4601647566,45.7878064251,10.5075,1.16485833153
 02/07  18:00:00,252.629154566,25.3980682329,2.53618320187,0.0,62.886420148,41.4019203762,77.5943766733,67.0668766733,10.5075,0.02
 02/07  19:00:00,256.019249746,25.3980682329,1.73059439364,0.0,41.9242800987,36.8599292233,92.8850329781,82.3801086168,9.34,1.16492436133
 02/07  20:00:00,237.26505448,25.3980682329,1.50285166737,0.0,41.9242800987,36.8599292233,101.214276251,90.7094694791,9.34,1.16480677159
 02/07  21:00:00,212.213359858,25.3980682329,1.01826072177,0.0,34.9369000822,32.3179380704,106.916552991,97.5793506775,8.1725,1.16470231328
 02/07  22:00:00,154.923028451,25.3980682329,0.301052390946,0.0,13.9747600329,18.6919646116,69.7548244614,65.0648244614,4.67,0.02
 02/07  23:00:00,107.507871093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940759132,0.0,2.335,1.16440759132
 02/07  24:00:00,140.327485721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,113.428423057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,104.049422619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922664508,0.0,2.335,1.16422664508
 02/08  03:00:00,101.802268933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,99.057826098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,103.738081198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922850504,0.0,2.335,1.16422850504
 02/08  06:00:00,101.688773597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,145.664680157,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,212.463406838,207.773406838,4.67,0.02
 02/08  08:00:00,148.117325532,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,198.900896778,193.06648499,4.67,1.16441178835
 02/08  09:00:00,231.696361391,25.3980682329,0.231904863206,0.0,34.9369000822,32.3179380704,139.592929066,131.400429066,8.1725,0.02
 02/08  10:00:00,270.555582231,25.3980682329,1.33365238781,0.0,62.886420148,41.4019203762,88.935521055,77.2632663147,10.5075,1.16475474032
 02/08  11:00:00,267.601872503,25.3980682329,2.09748356463,0.0,62.886420148,41.4019203762,59.2533145765,47.5809144033,10.5075,1.16490017321
 02/08  12:00:00,295.945662698,25.3980682329,2.71190312878,0.0,62.886420148,41.4019203762,32.5962374899,20.9235293196,10.5075,1.16520817027
 02/08  13:00:00,285.74021011,25.3980682329,3.24411344298,0.0,62.886420148,41.4019203762,18.3792289823,6.70657371604,10.5075,1.1651552663
 02/08  14:00:00,285.796678794,25.3980682329,3.77084277004,0.0,62.886420148,41.4019203762,14.0319076988,2.35914254176,10.5075,1.16526515701
 02/08  15:00:00,278.299872055,25.3980682329,3.88377347024,0.0,62.886420148,41.4019203762,14.0382663138,2.36565792752,10.5075,1.16510838631
 02/08  16:00:00,273.081035946,25.3980682329,4.00957015796,0.0,62.886420148,41.4019203762,12.6107747254,0.93832163897,10.5075,1.16495308642
 02/08  17:00:00,270.555365108,25.3980682329,3.85276071043,0.0,62.886420148,41.4019203762,20.4957735486,8.82339195761,10.5075,1.16488159095
 02/08  18:00:00,272.065293954,25.3980682329,3.40761430643,0.0,62.886420148,41.4019203762,42.0699261716,30.3973901248,10.5075,1.16503604679
 02/08  19:00:00,272.698944945,25.3980682329,2.62483200158,0.0,41.9242800987,36.8599292233,55.7300776838,45.2252550129,9.34,1.16482267099
 02/08  20:00:00,259.656022869,25.3980682329,2.28767126014,0.0,41.9242800987,36.8599292233,66.7869148699,57.4269148699,9.34,0.02
 02/08  21:00:00,231.751107822,25.3980682329,1.51642942393,0.0,34.9369000822,32.3179380704,79.5742400311,70.2369711097,8.1725,1.16476892144
 02/08  22:00:00,168.08373762,25.3980682329,0.588668075534,0.0,13.9747600329,18.6919646116,45.8944253234,40.0598764233,4.67,1.16454890016
 02/08  23:00:00,114.188412578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,145.224700165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,118.799465738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923938283,0.0,2.335,1.16423938283
 02/09  02:00:00,109.695649188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,108.381181237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,107.163644078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,112.500079249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926310224,0.0,2.335,1.16426310224
 02/09  06:00:00,110.888262772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,156.558913033,25.3980682329,0.00503816437318,0.0,13.9747600329,18.6919646116,138.529352965,133.839352965,4.67,0.02
 02/09  08:00:00,161.817145179,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,149.795465323,143.961029765,4.67,1.16443555747
 02/09  09:00:00,237.31443508,25.3980682329,0.354308727694,0.0,34.9369000822,32.3179380704,132.0878541,123.8953541,8.1725,0.02
 02/09  10:00:00,268.844994526,25.3980682329,1.18644731164,0.0,62.886420148,41.4019203762,101.834843414,90.1625998749,10.5075,1.16474353891
 02/09  11:00:00,266.477587211,25.3980682329,1.71256039065,0.0,62.886420148,41.4019203762,79.1384941518,67.4660571228,10.5075,1.164937029
 02/09  12:00:00,293.638605232,25.3980682329,2.25523591646,0.0,62.886420148,41.4019203762,52.1159054629,40.4432156314,10.5075,1.16518983141
 02/09  13:00:00,286.126743731,25.3980682329,3.17221555826,0.0,62.886420148,41.4019203762,24.4193954841,12.7467759582,10.5075,1.16511952592
 02/09  14:00:00,285.977356338,25.3980682329,3.3293436782,0.0,62.886420148,41.4019203762,27.8638240073,16.1910918809,10.5075,1.16523212635
 02/09  15:00:00,279.048496268,25.3980682329,3.35808617041,0.0,62.886420148,41.4019203762,25.8760666694,14.2034539977,10.5075,1.16511267172
 02/09  16:00:00,276.605204236,25.3980682329,3.75626229924,0.0,62.886420148,41.4019203762,14.2819861118,2.60951204411,10.5075,1.16497406764
 02/09  17:00:00,277.856259755,25.3980682329,3.95346306697,0.0,62.886420148,41.4019203762,14.3785062678,2.70610759992,10.5075,1.1648986679
 02/09  18:00:00,281.684982236,25.3980682329,3.58758320717,0.0,62.886420148,41.4019203762,30.0396560267,18.3671068799,10.5075,1.16504914678
 02/09  19:00:00,279.467032356,25.3980682329,2.54637194329,0.0,41.9242800987,36.8599292233,49.650571475,39.1457190466,9.34,1.16485242846
 02/09  20:00:00,265.362555605,25.3980682329,2.14914777732,0.0,41.9242800987,36.8599292233,64.4370748749,53.9323955624,9.34,1.1646793125
 02/09  21:00:00,238.480842857,25.3980682329,1.43169654633,0.0,34.9369000822,32.3179380704,72.9232732533,64.7307732533,8.1725,0.02
 02/09  22:00:00,173.114506383,25.3980682329,0.517317654488,0.0,13.9747600329,18.6919646116,38.9710246573,33.1365120579,4.67,1.16451259944
 02/09  23:00:00,117.909436649,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,149.681333681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932787147,0.0,2.335,1.16432787147
 02/10  01:00:00,124.83740981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,115.433872034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,114.127476695,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,113.195559742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922581898,0.0,2.335,1.16422581898
 02/10  05:00:00,137.542355973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,136.945177372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,183.442197555,25.3980682329,0.00556780387608,0.0,13.9747600329,18.6919646116,102.755622919,96.92140075,4.67,1.16422216902
 02/10  08:00:00,183.936105465,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,110.876970602,106.186970602,4.67,0.02
 02/10  09:00:00,249.500504315,25.3980682329,0.781757721116,0.0,34.9369000822,32.3179380704,95.5549258009,86.2178372599,8.1725,1.16458854103
 02/10  10:00:00,279.73866504,25.3980682329,1.83997252524,0.0,62.886420148,41.4019203762,69.7493407441,59.2218407441,10.5075,0.02
 02/10  11:00:00,274.792416443,25.3980682329,2.22846566024,0.0,62.886420148,41.4019203762,62.0365217925,50.3642455587,10.5075,1.16477623378
 02/10  12:00:00,298.108519338,25.3980682329,2.70926837191,0.0,62.886420148,41.4019203762,49.2093837674,37.5367181658,10.5075,1.16516560161
 02/10  13:00:00,285.837285885,25.3980682329,3.03377360563,0.0,62.886420148,41.4019203762,41.9397642707,30.2671863779,10.5075,1.16507789277
 02/10  14:00:00,284.103858441,25.3980682329,3.11812459543,0.0,62.886420148,41.4019203762,41.5292952719,29.856602146,10.5075,1.16519312591
 02/10  15:00:00,278.431946868,25.3980682329,3.27066310151,0.0,62.886420148,41.4019203762,36.9378359839,25.2652249233,10.5075,1.16511106053
 02/10  16:00:00,273.721125528,25.3980682329,3.28940720603,0.0,62.886420148,41.4019203762,37.9567829366,26.284293769,10.5075,1.16498916766
 02/10  17:00:00,270.557191463,25.3980682329,3.00948970862,0.0,62.886420148,41.4019203762,47.888556961,36.2161471716,10.5075,1.16490978942
 02/10  18:00:00,275.811584754,25.3980682329,2.8476852473,0.0,62.886420148,41.4019203762,56.2646573049,44.5921010619,10.5075,1.16505624293
 02/10  19:00:00,278.159482914,25.3980682329,2.24668898349,0.0,41.9242800987,36.8599292233,62.5222374517,52.0173612172,9.34,1.16487623447
 02/10  20:00:00,260.484746383,25.3980682329,2.15328842027,0.0,41.9242800987,36.8599292233,66.4426565153,55.9379264304,9.34,1.16473008493
 02/10  21:00:00,235.226843135,25.3980682329,1.54108865501,0.0,34.9369000822,32.3179380704,70.0503904578,61.8578904578,8.1725,0.02
 02/10  22:00:00,170.691711839,25.3980682329,0.553114235112,0.0,13.9747600329,18.6919646116,34.9860125449,29.1514114194,4.67,1.16460112549
 02/10  23:00:00,121.565415812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,152.787837062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930924173,0.0,2.335,1.16430924173
 02/11  01:00:00,126.489454006,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,118.302548868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560816723,0.0,1.75125,1.16435816723
 02/11  03:00:00,117.741297199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,116.185324252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,122.054329189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552223091,0.0,1.75125,1.16427223091
 02/11  06:00:00,119.88462355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  07:00:00,151.349513984,25.3980682329,0.0274711679044,0.0,6.98738001645,14.1499734587,88.2211740889,84.6986740889,3.5025,0.02
 02/11  08:00:00,165.421987041,25.3980682329,0.0184807463204,0.0,6.98738001645,14.1499734587,92.0480093267,87.3809930689,3.5025,1.16451625782
 02/11  09:00:00,230.543648131,25.3980682329,0.649938954775,0.0,20.9621400493,23.2339557645,63.9284095372,58.0709095372,5.8375,0.02
 02/11  10:00:00,253.181318254,25.3980682329,1.76035168452,0.0,41.9242800987,36.8599292233,47.8678775627,37.3632326758,9.34,1.16464488688
 02/11  11:00:00,264.908103131,25.3980682329,2.70697788659,0.0,62.886420148,41.4019203762,41.9786702568,30.3063456364,10.5075,1.16482462046
 02/11  12:00:00,283.441926054,25.3980682329,3.63853749198,0.0,62.886420148,41.4019203762,24.350660404,12.678171613,10.5075,1.16498879093
 02/11  13:00:00,265.969042858,25.3980682329,4.18640814723,0.0,62.886420148,41.4019203762,14.7732696383,3.10063028545,10.5075,1.16513935283
 02/11  14:00:00,261.805066398,25.3980682329,4.77206897766,0.0,62.886420148,41.4019203762,11.6727570782,0.0,10.5075,1.16525707816
 02/11  15:00:00,255.930456455,25.3980682329,5.25292139219,0.0,62.886420148,41.4019203762,11.6725853763,0.0,10.5075,1.16508537632
 02/11  16:00:00,249.338337552,25.3980682329,5.43534262538,0.0,62.886420148,41.4019203762,11.6725162851,0.0,10.5075,1.16501628514
 02/11  17:00:00,246.395748131,25.3980682329,5.363658631,0.0,62.886420148,41.4019203762,19.5973516288,7.92491795098,10.5075,1.16493367781
 02/11  18:00:00,247.75622251,25.3980682329,4.667335776,0.0,62.886420148,41.4019203762,42.4930033258,30.8206658711,10.5075,1.16483745478
 02/11  19:00:00,232.175443901,25.3980682329,2.30505844242,0.0,34.9369000822,32.3179380704,83.9154153422,74.5780113018,8.1725,1.16490404044
 02/11  20:00:00,184.403328842,25.3980682329,0.987749818529,0.0,20.9621400493,23.2339557645,103.924247345,98.0667473447,5.8375,0.02
 02/11  21:00:00,173.179860451,25.3980682329,0.770425912708,0.0,20.9621400493,23.2339557645,114.897378029,107.895270143,5.8375,1.1646078864
 02/11  22:00:00,126.570118503,25.3980682329,0.0354424425244,0.0,6.98738001645,14.1499734587,94.7967672721,90.1297250606,3.5025,1.16454221143
 02/11  23:00:00,82.3855515246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,116.160730584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,86.1207426289,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553189136,0.0,1.75125,1.16428189136
 02/12  02:00:00,79.3036822899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,78.9460919704,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  04:00:00,78.4825535633,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155015589,0.0,1.75125,1.1642515589
 02/12  05:00:00,84.6709960468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  06:00:00,83.9192406117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  07:00:00,115.384487061,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,295.126964467,290.460171629,3.5025,1.16429283795
 02/12  08:00:00,117.877687633,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,269.801893846,266.279393846,3.5025,0.02
 02/12  09:00:00,153.674944451,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,221.102067221,217.579567221,3.5025,0.02
 02/12  10:00:00,127.108270776,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,197.223173259,192.556229301,3.5025,1.16444395801
 02/12  11:00:00,164.06575421,25.3980682329,0.108700451639,0.0,27.9495200658,27.7759469175,163.161763809,154.992111658,7.005,1.16465215114
 02/12  12:00:00,197.580341485,25.3980682329,0.17982985247,0.0,27.9495200658,27.7759469175,133.143077523,126.118077523,7.005,0.02
 02/12  13:00:00,209.53013493,25.3980682329,1.22951918838,0.0,41.9242800987,36.8599292233,106.452634893,95.9478164245,9.34,1.16481846824
 02/12  14:00:00,207.822773762,25.3980682329,1.58919622795,0.0,41.9242800987,36.8599292233,96.5643380238,86.0595682468,9.34,1.16476977695
 02/12  15:00:00,204.355763132,25.3980682329,1.98252807405,0.0,41.9242800987,36.8599292233,91.3678530252,80.8631877161,9.34,1.16466530909
 02/12  16:00:00,201.01213327,25.3980682329,2.27840145755,0.0,41.9242800987,36.8599292233,83.9120711562,74.5520711562,9.34,0.02
 02/12  17:00:00,200.053130909,25.3980682329,2.24995354381,0.0,41.9242800987,36.8599292233,90.3103921577,79.8055609155,9.34,1.1648312422
 02/12  18:00:00,173.785834762,25.3980682329,0.749141328787,0.0,27.9495200658,27.7759469175,127.8577388,119.68801344,7.005,1.16472536013
 02/12  19:00:00,183.59226102,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,158.664196141,153.974196141,4.67,0.02
 02/12  20:00:00,161.997734318,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,177.96237351,172.127813848,4.67,1.16455966171
 02/12  21:00:00,152.403506106,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,194.108185512,188.273710977,4.67,1.16447453515
 02/12  22:00:00,137.919547296,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,161.983448585,157.293448585,4.67,0.02
 02/12  23:00:00,79.9378824782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,114.840455605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549180842,0.0,1.75125,1.16424180842
 02/13  01:00:00,87.9019841542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,80.2650524402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,79.8759150487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926363044,0.0,2.335,1.16426363044
 02/13  04:00:00,79.569187164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,85.855988958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  06:00:00,85.2435007217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  07:00:00,128.887984672,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,327.475970241,321.641725827,4.67,1.16424441457
 02/13  08:00:00,131.891355444,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,283.07995482,278.38995482,4.67,0.02
 02/13  09:00:00,209.853591549,25.3980682329,0.0561736382705,0.0,34.9369000822,32.3179380704,217.88363728,208.546527095,8.1725,1.16461018432
 02/13  10:00:00,237.576230136,25.3980682329,0.242050325971,0.0,62.886420148,41.4019203762,168.431242892,157.903742892,10.5075,0.02
 02/13  11:00:00,231.788186811,25.3980682329,0.675148632315,0.0,62.886420148,41.4019203762,143.381672968,131.709312917,10.5075,1.16486005093
 02/13  12:00:00,265.38231818,25.3980682329,1.20876898044,0.0,62.886420148,41.4019203762,112.703132666,101.030631512,10.5075,1.16500115378
 02/13  13:00:00,249.449773421,25.3980682329,1.70434473981,0.0,62.886420148,41.4019203762,96.0011497056,84.3284929035,10.5075,1.16515680206
 02/13  14:00:00,246.717552118,25.3980682329,2.07444077791,0.0,62.886420148,41.4019203762,86.7394358664,73.9215360892,10.5075,2.31039977718
 02/13  15:00:00,242.589543996,25.3980682329,2.3238119409,0.0,62.886420148,41.4019203762,81.9241226359,70.2516894091,10.5075,1.16493322682
 02/13  16:00:00,239.432383396,25.3980682329,2.59497380881,0.0,62.886420148,41.4019203762,75.3280533999,64.8005533999,10.5075,0.02
 02/13  17:00:00,238.982432936,25.3980682329,2.67545138877,0.0,62.886420148,41.4019203762,80.7667808574,69.0942987447,10.5075,1.16498211274
 02/13  18:00:00,242.58807798,25.3980682329,2.38045526299,0.0,62.886420148,41.4019203762,99.4425238007,87.7701090111,10.5075,1.16491478964
 02/13  19:00:00,246.979310386,25.3980682329,1.57945263494,0.0,41.9242800987,36.8599292233,112.766049524,102.261104221,9.34,1.16494530312
 02/13  20:00:00,233.903088634,25.3980682329,1.29736570846,0.0,41.9242800987,36.8599292233,120.603537695,110.098739902,9.34,1.16479779275
 02/13  21:00:00,208.74704028,25.3980682329,0.94496221433,0.0,34.9369000822,32.3179380704,126.018514329,116.681326942,8.1725,1.16468738725
 02/13  22:00:00,149.119951911,25.3980682329,0.10733071543,0.0,13.9747600329,18.6919646116,96.4428557206,91.7528557206,4.67,0.02
 02/13  23:00:00,94.1925510109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937109316,0.0,2.335,1.16437109316
 02/13  24:00:00,127.340406677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,99.2106839918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,91.4424650218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,91.4034694439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925242708,0.0,2.335,1.16425242708
 02/14  04:00:00,91.1002973487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,113.296377469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,112.547668946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992431583,0.0,2.335,1.1642431583
 02/14  07:00:00,155.617965467,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,210.734077568,206.044077568,4.67,0.02
 02/14  08:00:00,157.170266578,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,184.445426653,179.755426653,4.67,0.02
 02/14  09:00:00,228.75385606,25.3980682329,0.227458043787,0.0,34.9369000822,32.3179380704,142.465219205,133.128110495,8.1725,1.16460870947
 02/14  10:00:00,262.673218859,25.3980682329,1.11490646604,0.0,62.886420148,41.4019203762,100.926210421,89.253983017,10.5075,1.16472740378
 02/14  11:00:00,257.782980334,25.3980682329,1.71765546798,0.0,62.886420148,41.4019203762,76.670234242,66.142734242,10.5075,0.02
 02/14  12:00:00,288.388529993,25.3980682329,2.48808435602,0.0,62.886420148,41.4019203762,50.3517622922,37.5340580805,10.5075,2.31020421162
 02/14  13:00:00,277.614751562,25.3980682329,3.17258282585,0.0,62.886420148,41.4019203762,31.9943851738,20.3216683277,10.5075,1.16521684606
 02/14  14:00:00,274.235862892,25.3980682329,3.3460822442,0.0,62.886420148,41.4019203762,32.2880672466,20.6155064525,10.5075,1.16506079414
 02/14  15:00:00,267.942429968,25.3980682329,3.56055437334,0.0,62.886420148,41.4019203762,32.3597565346,20.6873555229,10.5075,1.16490101176
 02/14  16:00:00,265.156815927,25.3980682329,3.88016719368,0.0,62.886420148,41.4019203762,24.8234555594,13.1510076647,10.5075,1.16494789466
 02/14  17:00:00,263.956064832,25.3980682329,3.6114599229,0.0,62.886420148,41.4019203762,37.0003383208,25.3279616823,10.5075,1.1648766385
 02/14  18:00:00,267.5462151,25.3980682329,3.15207073524,0.0,62.886420148,41.4019203762,55.7409253468,45.2134253468,10.5075,0.02
 02/14  19:00:00,269.754793489,25.3980682329,2.42454801494,0.0,41.9242800987,36.8599292233,68.5655197835,58.0605811638,9.34,1.16493861971
 02/14  20:00:00,251.185036973,25.3980682329,2.12997317336,0.0,41.9242800987,36.8599292233,78.7354391383,68.2306211672,9.34,1.16481797115
 02/14  21:00:00,224.803895364,25.3980682329,1.4087246846,0.0,34.9369000822,32.3179380704,88.5964329635,79.2592225567,8.1725,1.16471040679
 02/14  22:00:00,163.212910236,25.3980682329,0.503046755796,0.0,13.9747600329,18.6919646116,52.6726575822,47.9826575822,4.67,0.02
 02/14  23:00:00,114.444114202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994143495,0.0,2.335,1.1644143495
 02/14  24:00:00,146.061897752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,120.915805585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,112.882252121,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923256118,0.0,2.335,1.16423256118
 02/15  03:00:00,111.778500378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,109.810677872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,116.462529744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923325321,0.0,2.335,1.16423325321
 02/15  06:00:00,115.943231388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,159.277842296,25.3980682329,0.00539162478465,0.0,13.9747600329,18.6919646116,113.142617361,108.452617361,4.67,0.02
 02/15  08:00:00,171.388547947,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,119.665110657,113.830696963,4.67,1.1644136945
 02/15  09:00:00,250.055528407,25.3980682329,0.941052699066,0.0,34.9369000822,32.3179380704,86.5120531611,78.3195531611,8.1725,0.02
 02/15  10:00:00,283.355693972,25.3980682329,2.39809533303,0.0,62.886420148,41.4019203762,53.638564439,41.966313139,10.5075,1.16475130001
 02/15  11:00:00,277.256766139,25.3980682329,2.77052701241,0.0,62.886420148,41.4019203762,44.017987453,32.3455954784,10.5075,1.16489197467
 02/15  12:00:00,302.813674451,25.3980682329,3.71950174003,0.0,62.886420148,41.4019203762,21.5139024421,9.84120851563,10.5075,1.16519392651
 02/15  13:00:00,295.650890517,25.3980682329,4.84070739009,0.0,62.886420148,41.4019203762,11.6726368774,0.0,10.5075,1.16513687743
 02/15  14:00:00,293.485941562,25.3980682329,4.88688849378,0.0,62.886420148,41.4019203762,11.6727418311,0.0,10.5075,1.16524183108
 02/15  15:00:00,284.255971859,25.3980682329,4.65636252855,0.0,62.886420148,41.4019203762,11.6725817878,0.0,10.5075,1.16508178785
 02/15  16:00:00,277.005112911,25.3980682329,4.44963727614,0.0,62.886420148,41.4019203762,17.9544408288,6.2820176136,10.5075,1.16492321519
 02/15  17:00:00,271.896331412,25.3980682329,4.05255751757,0.0,62.886420148,41.4019203762,29.0112604528,17.3389125134,10.5075,1.16484793937
 02/15  18:00:00,272.802954341,25.3980682329,3.60306585248,0.0,62.886420148,41.4019203762,44.9452088832,33.2727113518,10.5075,1.16499753141
 02/15  19:00:00,269.67680253,25.3980682329,2.6141609669,0.0,41.9242800987,36.8599292233,67.2230878076,56.7183065238,9.34,1.16478128385
 02/15  20:00:00,254.262384398,25.3980682329,2.24970637764,0.0,41.9242800987,36.8599292233,81.4997848849,72.1397848849,9.34,0.02
 02/15  21:00:00,222.237983369,25.3980682329,1.55938456455,0.0,34.9369000822,32.3179380704,93.9741723418,84.6369481335,8.1725,1.16472420823
 02/15  22:00:00,153.601007189,25.3980682329,0.360506237854,0.0,13.9747600329,18.6919646116,78.3602710944,72.5257692684,4.67,1.1645018261
 02/15  23:00:00,93.9458447124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,125.676025992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,94.9394964034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925761663,0.0,2.335,1.16425761663
 02/16  02:00:00,86.9545513938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,85.4077434041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,84.1368610886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,89.8367164658,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921459461,0.0,2.335,1.16421459461
 02/16  06:00:00,88.9024913426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,131.722046435,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,263.445366014,258.755366014,4.67,0.02
 02/16  08:00:00,134.456188456,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,253.203933336,247.369548777,4.67,1.16438455869
 02/16  09:00:00,208.016623254,25.3980682329,0.0421806998495,0.0,34.9369000822,32.3179380704,248.155872125,239.963372125,8.1725,0.02
 02/16  10:00:00,231.773430138,25.3980682329,0.0638611533356,0.0,62.886420148,41.4019203762,223.872802366,212.200534679,10.5075,1.16476768673
 02/16  11:00:00,222.577515938,25.3980682329,0.0715999460221,0.0,62.886420148,41.4019203762,193.507672224,181.835296443,10.5075,1.16487578067
 02/16  12:00:00,253.186631885,25.3980682329,0.250879854522,0.0,62.886420148,41.4019203762,178.459693537,166.787070857,10.5075,1.16512267998
 02/16  13:00:00,233.117946017,25.3980682329,0.336516478526,0.0,62.886420148,41.4019203762,173.326357634,161.65354792,10.5075,1.16530971383
 02/16  14:00:00,230.861427001,25.3980682329,0.60737001372,0.0,62.886420148,41.4019203762,153.386313764,141.713658492,10.5075,1.16515527224
 02/16  15:00:00,227.329208186,25.3980682329,0.785750965527,0.0,62.886420148,41.4019203762,143.048004153,131.375472119,10.5075,1.16503203442
 02/16  16:00:00,223.887158521,25.3980682329,0.888328493985,0.0,62.886420148,41.4019203762,139.680684659,128.008294739,10.5075,1.16488992029
 02/16  17:00:00,223.780351628,25.3980682329,0.921753867253,0.0,62.886420148,41.4019203762,144.315972258,132.643453932,10.5075,1.16501832579
 02/16  18:00:00,230.074236307,25.3980682329,0.756548925923,0.0,62.886420148,41.4019203762,165.624333053,153.951877275,10.5075,1.16495577798
 02/16  19:00:00,235.468967071,25.3980682329,0.293217269721,0.0,41.9242800987,36.8599292233,188.291050018,177.786099786,9.34,1.1649502322
 02/16  20:00:00,218.921900431,25.3980682329,0.0875672781119,0.0,41.9242800987,36.8599292233,202.310313062,192.950313062,9.34,0.02
 02/16  21:00:00,193.675688658,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,220.19623424,210.859005711,8.1725,1.16472852871
 02/16  22:00:00,136.570842994,25.3980682329,0.00904548949303,0.0,13.9747600329,18.6919646116,196.788883319,190.954277703,4.67,1.16460561605
 02/16  23:00:00,80.6826618125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,115.958680643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,85.9248037953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922921001,0.0,2.335,1.16422921001
 02/17  02:00:00,78.4555714117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,78.1805421463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,77.9222110456,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925154069,0.0,2.335,1.16425154069
 02/17  05:00:00,100.149015568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,107.201447928,7.05389779592,0.0,0.0,3.49369000822,9.08398230582,18.1651617328,15.8101617328,2.335,0.02
 02/17  07:00:00,144.406554522,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,407.099125772,402.409125772,4.67,0.02
 02/17  08:00:00,139.709092142,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,357.554446655,351.719998377,4.67,1.16444827729
 02/17  09:00:00,207.527483471,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,291.095988819,282.903488819,8.1725,0.02
 02/17  10:00:00,232.581286495,25.3980682329,0.0769080149496,0.0,62.886420148,41.4019203762,230.295039209,218.622767115,10.5075,1.16477209389
 02/17  11:00:00,222.93865132,25.3980682329,0.0369809819991,0.0,62.886420148,41.4019203762,204.885512019,193.213163086,10.5075,1.16484893284
 02/17  12:00:00,253.317919126,25.3980682329,0.128041760225,0.0,62.886420148,41.4019203762,182.923263695,171.250722752,10.5075,1.16504094293
 02/17  13:00:00,234.503781886,25.3980682329,0.56874325197,0.0,62.886420148,41.4019203762,161.103789776,149.431079889,10.5075,1.16520988773
 02/17  14:00:00,232.340560539,25.3980682329,0.856590560524,0.0,62.886420148,41.4019203762,144.366211033,132.693652434,10.5075,1.16505859933
 02/17  15:00:00,230.231363135,25.3980682329,1.03913857153,0.0,62.886420148,41.4019203762,131.476053064,119.803581349,10.5075,1.16497171514
 02/17  16:00:00,229.815240645,25.3980682329,1.46354288388,0.0,62.886420148,41.4019203762,118.167365902,106.495019824,10.5075,1.16484607811
 02/17  17:00:00,229.860323171,25.3980682329,1.66425497924,0.0,62.886420148,41.4019203762,116.819053118,105.146582886,10.5075,1.16497023201
 02/17  18:00:00,234.264729572,25.3980682329,1.51582505422,0.0,62.886420148,41.4019203762,129.623346985,117.950943286,10.5075,1.16490369946
 02/17  19:00:00,238.738974767,25.3980682329,0.962851494676,0.0,41.9242800987,36.8599292233,143.62508009,133.120165749,9.34,1.16491434066
 02/17  20:00:00,216.286303409,25.3980682329,0.841502373617,0.0,41.9242800987,36.8599292233,153.196835292,142.692097711,9.34,1.1647375809
 02/17  21:00:00,194.89097368,25.3980682329,0.571103039857,0.0,34.9369000822,32.3179380704,153.200379942,145.007879942,8.1725,0.02
 02/17  22:00:00,141.714456075,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,119.066153576,113.231585882,4.67,1.16456769406
 02/17  23:00:00,92.9971599463,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,126.481716676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930222258,0.0,2.335,1.16430222258
 02/18  01:00:00,95.4308369217,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,86.8835258406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,86.0981118809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556806735,0.0,1.75125,1.16431806735
 02/18  04:00:00,85.5950496389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,92.0219597969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,91.6102712382,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549707549,0.0,1.75125,1.16424707549
 02/18  07:00:00,123.37394749,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,255.669427541,252.146927541,3.5025,0.02
 02/18  08:00:00,130.442554943,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,224.818661306,220.151698837,3.5025,1.16446246935
 02/18  09:00:00,197.37635748,25.3980682329,0.0278200241412,0.0,20.9621400493,23.2339557645,175.491822537,169.634322537,5.8375,0.02
 02/18  10:00:00,225.229163538,25.3980682329,0.433934344906,0.0,41.9242800987,36.8599292233,121.347809211,110.843199169,9.34,1.16461004172
 02/18  11:00:00,253.737091898,25.3980682329,1.27854024101,0.0,62.886420148,41.4019203762,86.6308160068,74.9584813692,10.5075,1.16483463755
 02/18  12:00:00,285.189984636,25.3980682329,2.21342810906,0.0,62.886420148,41.4019203762,57.2564636972,45.5839306456,10.5075,1.16503305158
 02/18  13:00:00,271.170023308,25.3980682329,2.59029595743,0.0,62.886420148,41.4019203762,45.1432213648,33.4705268925,10.5075,1.16519447236
 02/18  14:00:00,267.8209393,25.3980682329,2.81771827687,0.0,62.886420148,41.4019203762,42.9159896404,31.2434343259,10.5075,1.1650553145
