Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  15:00:00,264.864641961,25.3980682329,3.31762667417,0.0,62.886420148,41.4019203762,30.843087628,19.170707949,10.5075,1.16487967897
 02/18  16:00:00,261.155590856,25.3980682329,3.53703390994,0.0,62.886420148,41.4019203762,29.9145866206,18.2420661768,10.5075,1.16502044381
 02/18  17:00:00,259.70478534,25.3980682329,3.47214827596,0.0,62.886420148,41.4019203762,38.4451050541,26.7726749855,10.5075,1.16493006855
 02/18  18:00:00,264.943175825,25.3980682329,3.21034795584,0.0,62.886420148,41.4019203762,52.3615542164,41.8340542164,10.5075,0.02
 02/18  19:00:00,252.521079218,25.3980682329,1.83711870834,0.0,34.9369000822,32.3179380704,75.3441230895,66.0066260792,8.1725,1.1649970103
 02/18  20:00:00,210.351288528,25.3980682329,0.943318882763,0.0,20.9621400493,23.2339557645,85.2609905101,78.2587562941,5.8375,1.16473421599
 02/18  21:00:00,199.22646677,25.3980682329,0.860672290547,0.0,20.9621400493,23.2339557645,87.0945949781,80.0924137265,5.8375,1.16468125165
 02/18  22:00:00,150.607012842,25.3980682329,0.25828237508,0.0,6.98738001645,14.1499734587,59.1712695186,55.6487695186,3.5025,0.02
 02/18  23:00:00,108.330038885,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568440126,0.0,1.75125,1.16443440126
 02/18  24:00:00,139.845110087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,111.964378723,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155262628,0.0,1.75125,1.1642762628
 02/19  02:00:00,101.763347331,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,100.484771249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,98.9344493532,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548354777,0.0,1.75125,1.16423354777
 02/19  05:00:00,104.408568557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,103.087551989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,132.726524167,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,197.785778333,194.263278333,3.5025,0.02
 02/19  08:00:00,140.210397396,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,200.531414397,195.864576563,3.5025,1.16433783434
 02/19  09:00:00,177.608209516,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,165.602224214,162.079724214,3.5025,0.02
 02/19  10:00:00,159.387366726,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,146.606820662,141.939918587,3.5025,1.16440207498
 02/19  11:00:00,197.358880941,25.3980682329,0.227151269349,0.0,27.9495200658,27.7759469175,114.357898522,107.332898522,7.005,0.02
 02/19  12:00:00,228.201591248,25.3980682329,0.429080163353,0.0,27.9495200658,27.7759469175,93.6476731783,85.477923911,7.005,1.1647492673
 02/19  13:00:00,242.765202211,25.3980682329,1.11427569608,0.0,41.9242800987,36.8599292233,78.055242582,67.5505039705,9.34,1.16473861143
 02/19  14:00:00,243.623266371,25.3980682329,1.39519437173,0.0,41.9242800987,36.8599292233,72.711400424,62.2067133629,9.34,1.16468706103
 02/19  15:00:00,240.506761203,25.3980682329,1.68729645071,0.0,41.9242800987,36.8599292233,65.7864844337,56.4264844337,9.34,0.02
 02/19  16:00:00,237.44614482,25.3980682329,1.83647179986,0.0,41.9242800987,36.8599292233,66.4168731667,55.9121126632,9.34,1.16476050357
 02/19  17:00:00,238.386110085,25.3980682329,1.90035161077,0.0,41.9242800987,36.8599292233,68.8057606703,58.3010184005,9.34,1.16474226975
 02/19  18:00:00,213.456578202,25.3980682329,0.700153002544,0.0,27.9495200658,27.7759469175,91.5046213504,84.4796213504,7.005,0.02
 02/19  19:00:00,221.081577428,25.3980682329,0.0429876665534,0.0,13.9747600329,18.6919646116,106.004366715,100.169741393,4.67,1.1646253222
 02/19  20:00:00,207.803512596,25.3980682329,0.0785677605855,0.0,13.9747600329,18.6919646116,104.239679632,98.4051063186,4.67,1.16457331313
 02/19  21:00:00,197.716205281,25.3980682329,0.0956910391017,0.0,13.9747600329,18.6919646116,100.07116244,95.3811624404,4.67,0.02
 02/19  22:00:00,177.212899124,25.3980682329,0.167352477496,0.0,13.9747600329,18.6919646116,54.0675041184,48.2330627422,4.67,1.16444137617
 02/19  23:00:00,120.171391984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,151.985436402,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,129.373905595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552410148,0.0,1.75125,1.16427410148
 02/20  02:00:00,118.751234569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,115.183294187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,112.883698635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548785907,0.0,1.75125,1.16423785907
 02/20  05:00:00,119.531650439,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,119.02029759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,149.971932292,25.3980682329,0.0284026532777,0.0,6.98738001645,14.1499734587,114.09764614,109.430866131,3.5025,1.16428000899
 02/20  08:00:00,161.863668453,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,119.902630889,116.380130889,3.5025,0.02
 02/20  09:00:00,196.049667783,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,105.614535154,102.092035154,3.5025,0.02
 02/20  10:00:00,175.278838216,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,99.4568902758,94.7900391228,3.5025,1.16435115302
 02/20  11:00:00,209.872992468,25.3980682329,0.54578288948,0.0,27.9495200658,27.7759469175,74.3605927284,67.3355927284,7.005,0.02
 02/20  12:00:00,235.2170274,25.3980682329,0.696873275518,0.0,27.9495200658,27.7759469175,70.7807280662,62.6109887202,7.005,1.16473934603
 02/20  13:00:00,249.877528946,25.3980682329,1.42656972673,0.0,41.9242800987,36.8599292233,64.8395440081,54.3348330809,9.34,1.16471092719
 02/20  14:00:00,250.331448505,25.3980682329,1.85744714177,0.0,41.9242800987,36.8599292233,53.9383175734,43.4334854403,9.34,1.16483213309
 02/20  15:00:00,246.208157826,25.3980682329,2.16412852486,0.0,41.9242800987,36.8599292233,47.5280385704,38.1680385704,9.34,0.02
 02/20  16:00:00,241.179948547,25.3980682329,2.14704809517,0.0,41.9242800987,36.8599292233,52.0338614473,41.5291270461,9.34,1.16473440117
 02/20  17:00:00,239.40370274,25.3980682329,2.06852154299,0.0,41.9242800987,36.8599292233,57.133224963,46.6285163502,9.34,1.16470861279
 02/20  18:00:00,215.274643394,25.3980682329,0.888444192255,0.0,27.9495200658,27.7759469175,72.2455264068,64.0757616413,7.005,1.16476476549
 02/20  19:00:00,224.001642343,25.3980682329,0.288261807475,0.0,13.9747600329,18.6919646116,83.157691987,78.467691987,4.67,0.02
 02/20  20:00:00,209.248477836,25.3980682329,0.167450320442,0.0,13.9747600329,18.6919646116,91.8123962693,85.9778244722,4.67,1.16457179707
 02/20  21:00:00,197.373532108,25.3980682329,0.109654800726,0.0,13.9747600329,18.6919646116,94.5887336161,89.8987336161,4.67,0.02
 02/20  22:00:00,176.065523201,25.3980682329,0.104723217114,0.0,13.9747600329,18.6919646116,54.1329967843,48.2985200766,4.67,1.16447670775
 02/20  23:00:00,118.712064067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,149.469580597,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549914952,0.0,1.75125,1.16424914952
 02/21  01:00:00,126.840495796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,117.590601274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,116.746048933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,116.101959213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924061907,0.0,2.335,1.16424061907
 02/21  05:00:00,140.596522968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,140.098291005,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,182.111984633,25.3980682329,0.012585710697,0.0,13.9747600329,18.6919646116,105.732707904,99.8984731552,4.67,1.16423474875
 02/21  08:00:00,186.332944659,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,107.141164593,102.451164593,4.67,0.02
 02/21  09:00:00,256.988067019,25.3980682329,1.12656694666,0.0,34.9369000822,32.3179380704,67.1569548023,57.8199288737,8.1725,1.16452592855
 02/21  10:00:00,290.933805143,25.3980682329,3.02711977273,0.0,62.886420148,41.4019203762,32.0591306197,21.5316306197,10.5075,0.02
 02/21  11:00:00,284.857407647,25.3980682329,3.30622719792,0.0,62.886420148,41.4019203762,24.040029223,12.3676350569,10.5075,1.16489416607
 02/21  12:00:00,306.249269717,25.3980682329,4.05016223969,0.0,62.886420148,41.4019203762,12.4511110521,0.778529594938,10.5075,1.16508145719
 02/21  13:00:00,295.683103298,25.3980682329,4.56382703919,0.0,62.886420148,41.4019203762,11.6727462482,0.0,10.5075,1.1652462482
 02/21  14:00:00,293.521898333,25.3980682329,4.76846658168,0.0,62.886420148,41.4019203762,11.672591813,0.0,10.5075,1.16509181296
 02/21  15:00:00,286.097897855,25.3980682329,4.85674597131,0.0,62.886420148,41.4019203762,11.6725020348,0.0,10.5075,1.16500203478
 02/21  16:00:00,281.116689593,25.3980682329,4.91461291164,0.0,62.886420148,41.4019203762,11.6723734723,0.0,10.5075,1.16487347227
 02/21  17:00:00,279.647361631,25.3980682329,4.63148297547,0.0,62.886420148,41.4019203762,16.3852369114,4.71274318153,10.5075,1.16499372984
 02/21  18:00:00,285.480183094,25.3980682329,4.30875584864,0.0,62.886420148,41.4019203762,27.0939854981,15.4215615283,10.5075,1.16492396986
 02/21  19:00:00,286.24100346,25.3980682329,3.36929049619,0.0,41.9242800987,36.8599292233,38.7505781402,28.2456468151,9.34,1.16493132518
 02/21  20:00:00,267.241198727,25.3980682329,3.03817629502,0.0,41.9242800987,36.8599292233,48.7073983251,38.2026461548,9.34,1.16475217024
 02/21  21:00:00,243.769389308,25.3980682329,2.45480378122,0.0,34.9369000822,32.3179380704,48.9343838919,40.7418838919,8.1725,0.02
 02/21  22:00:00,174.98960314,25.3980682329,0.93229631559,0.0,13.9747600329,18.6919646116,16.9179284656,11.0833483138,4.67,1.16458015181
 02/21  23:00:00,123.44797781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,153.889508616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993137355,0.0,2.335,1.1643137355
 02/22  01:00:00,131.268258985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,121.780030259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,120.210596491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923813455,0.0,2.335,1.16423813455
 02/22  04:00:00,119.321606706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,126.574433767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,125.259998157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,168.928175605,25.3980682329,0.186769690926,0.0,13.9747600329,18.6919646116,67.8244022564,61.9901851034,4.67,1.16421715302
 02/22  08:00:00,181.209134591,25.3980682329,0.298473716037,0.0,13.9747600329,18.6919646116,84.4997928509,79.8097928509,4.67,0.02
 02/22  09:00:00,257.043200539,25.3980682329,1.34592943981,0.0,34.9369000822,32.3179380704,70.7912452001,61.454236046,8.1725,1.16450915411
 02/22  10:00:00,287.706510746,25.3980682329,2.91971568688,0.0,62.886420148,41.4019203762,51.7818949098,41.2543949098,10.5075,0.02
 02/22  11:00:00,283.682113581,25.3980682329,3.3521722168,0.0,62.886420148,41.4019203762,40.1237072022,28.4513917002,10.5075,1.16481550206
 02/22  12:00:00,304.674568871,25.3980682329,3.90888114774,0.0,62.886420148,41.4019203762,23.4436089587,11.7709177151,10.5075,1.1651912436
 02/22  13:00:00,294.502634398,25.3980682329,4.21715321048,0.0,62.886420148,41.4019203762,18.2073655735,6.53477086082,10.5075,1.16509471271
 02/22  14:00:00,294.550954627,25.3980682329,4.5643922296,0.0,62.886420148,41.4019203762,13.0440475818,0.226295622437,10.5075,2.31025195933
 02/22  15:00:00,288.197512204,25.3980682329,4.74010050518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/22  16:00:00,283.440492039,25.3980682329,4.93307334756,0.0,62.886420148,41.4019203762,11.6724797607,0.0,10.5075,1.16497976066
 02/22  17:00:00,282.522141597,25.3980682329,4.90429296049,0.0,62.886420148,41.4019203762,11.6723922853,0.0,10.5075,1.16489228529
 02/22  18:00:00,286.386655467,25.3980682329,4.45567044208,0.0,62.886420148,41.4019203762,21.0143498669,9.34182152735,10.5075,1.16502833954
 02/22  19:00:00,286.713286673,25.3980682329,3.55386258498,0.0,41.9242800987,36.8599292233,33.3689518745,22.8641103432,9.34,1.16484153125
 02/22  20:00:00,275.166491033,25.3980682329,3.19211962249,0.0,41.9242800987,36.8599292233,44.3262104172,33.8215217126,9.34,1.16468870455
 02/22  21:00:00,250.307333186,25.3980682329,2.53510180537,0.0,34.9369000822,32.3179380704,46.7282635093,38.5357635093,8.1725,0.02
 02/22  22:00:00,181.250803291,25.3980682329,1.06092311466,0.0,13.9747600329,18.6919646116,11.4003894931,5.56583604796,4.67,1.16455344516
 02/22  23:00:00,123.936207996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,152.880186109,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933752407,0.0,2.335,1.16433752407
 02/23  01:00:00,127.955698901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,117.971079192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,117.4448081,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927168734,0.0,2.335,1.16427168734
 02/23  04:00:00,117.088814726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,125.282380825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,125.586345711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,170.368391639,25.3980682329,0.201798307236,0.0,13.9747600329,18.6919646116,65.7107179105,59.8764641478,4.67,1.16425376272
 02/23  08:00:00,183.25787018,25.3980682329,0.356675851049,0.0,13.9747600329,18.6919646116,81.7435083185,77.0535083185,4.67,0.02
 02/23  09:00:00,259.481695142,25.3980682329,1.5888530031,0.0,34.9369000822,32.3179380704,63.2714908244,53.9343804368,8.1725,1.1646103876
 02/23  10:00:00,291.256138538,25.3980682329,3.39531889637,0.0,62.886420148,41.4019203762,38.8005285496,28.2730285496,10.5075,0.02
 02/23  11:00:00,286.577062903,25.3980682329,3.70270887811,0.0,62.886420148,41.4019203762,29.1377901269,17.4653750691,10.5075,1.16491505778
 02/23  12:00:00,306.543065613,25.3980682329,4.17222488634,0.0,62.886420148,41.4019203762,15.4842846403,3.81173876315,10.5075,1.16504587714
 02/23  13:00:00,297.372184995,25.3980682329,4.58089352228,0.0,62.886420148,41.4019203762,11.6726915176,0.0,10.5075,1.16519151765
 02/23  14:00:00,297.462144712,25.3980682329,5.0733285853,0.0,62.886420148,41.4019203762,12.8179422186,0.0,10.5075,2.31044221863
 02/23  15:00:00,291.000539974,25.3980682329,5.31676989424,0.0,62.886420148,41.4019203762,11.672444792,0.0,10.5075,1.16494479201
 02/23  16:00:00,286.13887728,25.3980682329,5.53282727598,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/23  17:00:00,286.024105552,25.3980682329,5.69011201857,0.0,62.886420148,41.4019203762,11.6724853123,0.0,10.5075,1.16498531231
 02/23  18:00:00,287.006602315,25.3980682329,5.32610851047,0.0,62.886420148,41.4019203762,11.6724104262,0.0,10.5075,1.16491042621
 02/23  19:00:00,289.490172182,25.3980682329,4.17735980236,0.0,41.9242800987,36.8599292233,20.0654952202,9.56056240736,9.34,1.16493281283
 02/23  20:00:00,279.516003369,25.3980682329,3.98646683083,0.0,41.9242800987,36.8599292233,26.1876270138,15.6828477383,9.34,1.16477927547
 02/23  21:00:00,254.351070677,25.3980682329,3.19147843863,0.0,34.9369000822,32.3179380704,31.64925319,22.3120907597,8.1725,1.16466243029
 02/23  22:00:00,182.279278153,25.3980682329,1.33300334139,0.0,13.9747600329,18.6919646116,5.7489868658,1.0589868658,4.67,0.02
 02/23  23:00:00,125.799071616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934385077,0.0,2.335,1.16434385077
 02/23  24:00:00,157.029630959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,134.798577262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,124.666372208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,124.040044302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922377846,0.0,2.335,1.16422377846
 02/24  04:00:00,124.232937083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,151.394567997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,151.16515901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921232648,0.0,2.335,1.16421232648
 02/24  07:00:00,195.853471552,25.3980682329,0.869222480972,0.0,13.9747600329,18.6919646116,30.7242232126,26.0342232126,4.67,0.02
 02/24  08:00:00,198.024743109,25.3980682329,0.740102222784,0.0,13.9747600329,18.6919646116,61.9930823149,57.3030823149,4.67,0.02
 02/24  09:00:00,256.049903818,25.3980682329,1.52836606926,0.0,34.9369000822,32.3179380704,57.2512323042,47.9141630734,8.1725,1.16456923074
 02/24  10:00:00,280.792631798,25.3980682329,3.39961165152,0.0,62.886420148,41.4019203762,25.7064455107,14.0342664276,10.5075,1.1646790831
 02/24  11:00:00,269.927326995,25.3980682329,4.32312027383,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  12:00:00,297.986573861,25.3980682329,6.12383639114,0.0,62.886420148,41.4019203762,11.6726312775,0.0,10.5075,1.16513127754
 02/24  13:00:00,289.761489596,25.3980682329,7.9852822007,0.0,62.886420148,41.4019203762,12.817912321,0.0,10.5075,2.31041232097
 02/24  14:00:00,287.279569756,25.3980682329,8.31484777134,0.0,62.886420148,41.4019203762,11.6727291268,0.0,10.5075,1.16522912675
 02/24  15:00:00,281.096963955,25.3980682329,8.24343949235,0.0,62.886420148,41.4019203762,11.6725260451,0.0,10.5075,1.16502604515
 02/24  16:00:00,277.818647705,25.3980682329,8.52779618179,0.0,62.886420148,41.4019203762,11.6723445878,0.0,10.5075,1.16484458777
 02/24  17:00:00,279.341603299,25.3980682329,8.194397335,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  18:00:00,279.132258522,25.3980682329,6.84099786421,0.0,62.886420148,41.4019203762,12.3453765898,0.672886809046,10.5075,1.16498978079
 02/24  19:00:00,283.026617307,25.3980682329,5.10012940795,0.0,41.9242800987,36.8599292233,10.8642801976,0.359461769774,9.34,1.16481842778
 02/24  20:00:00,263.746655107,25.3980682329,4.20430852166,0.0,41.9242800987,36.8599292233,20.7982845903,10.2935935283,9.34,1.16469106202
 02/24  21:00:00,238.323781386,25.3980682329,3.30388913306,0.0,34.9369000822,32.3179380704,31.643297706,22.3060580585,8.1725,1.16473964746
 02/24  22:00:00,171.548728674,25.3980682329,1.46512146865,0.0,13.9747600329,18.6919646116,11.3184488382,6.62844883816,4.67,0.02
 02/24  23:00:00,120.121543319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942076401,0.0,2.335,1.16442076401
 02/24  24:00:00,150.903617661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,124.215733897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,113.716210444,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554673973,0.0,1.75125,1.16429673973
 02/25  03:00:00,112.768326515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,111.764656495,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,118.375744754,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154842313,0.0,1.75125,1.1642342313
 02/25  06:00:00,117.405226203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,148.318308405,25.3980682329,0.00664994246684,0.0,6.98738001645,14.1499734587,83.9882717889,80.4657717889,3.5025,0.02
 02/25  08:00:00,161.131807511,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,99.4491015095,94.7821084489,3.5025,1.16449306057
 02/25  09:00:00,225.909150437,25.3980682329,0.690356558784,0.0,20.9621400493,23.2339557645,80.6826760938,74.8251760938,5.8375,0.02
 02/25  10:00:00,253.314011056,25.3980682329,2.06984210488,0.0,41.9242800987,36.8599292233,59.3897887947,48.8851295709,9.34,1.16465922386
 02/25  11:00:00,281.424936686,25.3980682329,3.48066211123,0.0,62.886420148,41.4019203762,36.1987585136,24.5263630611,10.5075,1.16489545253
 02/25  12:00:00,306.722048455,25.3980682329,4.28064691205,0.0,62.886420148,41.4019203762,15.5511882835,3.8786430705,10.5075,1.16504521305
 02/25  13:00:00,301.49837541,25.3980682329,5.61425793908,0.0,62.886420148,41.4019203762,11.6726816528,0.0,10.5075,1.16518165278
 02/25  14:00:00,302.869986494,25.3980682329,6.17425779264,0.0,62.886420148,41.4019203762,11.6725333321,0.0,10.5075,1.1650333321
 02/25  15:00:00,296.363481199,25.3980682329,6.50061114015,0.0,62.886420148,41.4019203762,11.67238938,0.0,10.5075,1.16488938003
 02/25  16:00:00,289.322830687,25.3980682329,6.38835533586,0.0,62.886420148,41.4019203762,11.672525953,0.0,10.5075,1.16502595298
 02/25  17:00:00,286.827003385,25.3980682329,6.25064837357,0.0,62.886420148,41.4019203762,11.67243304,0.0,10.5075,1.16493303996
 02/25  18:00:00,287.79066319,25.3980682329,5.75903831314,0.0,62.886420148,41.4019203762,11.6723267894,0.0,10.5075,1.16482678943
 02/25  19:00:00,275.475838924,25.3980682329,3.65656158913,0.0,34.9369000822,32.3179380704,18.5076519087,9.17027046912,8.1725,1.1648814396
 02/25  20:00:00,236.57536037,25.3980682329,2.18842529475,0.0,20.9621400493,23.2339557645,25.0324376742,19.1749376742,5.8375,0.02
 02/25  21:00:00,223.42182391,25.3980682329,2.02366789897,0.0,20.9621400493,23.2339557645,29.5967684842,22.5946892441,5.8375,1.16457924008
 02/25  22:00:00,169.029506697,25.3980682329,1.170817364,0.0,6.98738001645,14.1499734587,4.66700547556,0.0,3.5025,1.16450547556
 02/25  23:00:00,124.865706297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,154.614635692,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,132.76181746,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556724844,0.0,1.75125,1.16431724844
 02/26  02:00:00,123.172134068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,122.850551957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,122.619581412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552896078,0.0,1.75125,1.16427896078
 02/26  05:00:00,130.824970332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,129.85137015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,160.41604853,25.3980682329,0.358932021383,0.0,6.98738001645,14.1499734587,35.7162128142,31.0493941757,3.5025,1.16431863854
 02/26  08:00:00,173.712752088,25.3980682329,0.472973202127,0.0,6.98738001645,14.1499734587,62.1280539791,58.6055539791,3.5025,0.02
 02/26  09:00:00,206.457417466,25.3980682329,0.598672287681,0.0,6.98738001645,14.1499734587,58.5541213609,55.0316213609,3.5025,0.02
 02/26  10:00:00,187.652299262,25.3980682329,0.705774982315,0.0,6.98738001645,14.1499734587,53.5254586486,48.8585727566,3.5025,1.16438589197
 02/26  11:00:00,222.176677151,25.3980682329,2.07819099784,0.0,27.9495200658,27.7759469175,37.1178797492,28.9482986684,7.005,1.16458108083
 02/26  12:00:00,245.58912646,25.3980682329,2.47818751265,0.0,27.9495200658,27.7759469175,26.5680875611,19.5430875611,7.005,0.02
 02/26  13:00:00,266.476607825,25.3980682329,4.1462706331,0.0,41.9242800987,36.8599292233,16.2115553581,5.70682265664,9.34,1.16473270149
 02/26  14:00:00,267.059756171,25.3980682329,4.4678252026,0.0,41.9242800987,36.8599292233,10.5046752278,0.0,9.34,1.16467522778
 02/26  15:00:00,262.174688626,25.3980682329,5.09273430081,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/26  16:00:00,257.860399283,25.3980682329,5.42019990037,0.0,41.9242800987,36.8599292233,10.5047452645,0.0,9.34,1.16474526449
 02/26  17:00:00,256.295384786,25.3980682329,5.34773726466,0.0,41.9242800987,36.8599292233,10.5047140713,0.0,9.34,1.16471407131
 02/26  18:00:00,225.909604259,25.3980682329,3.17621954894,0.0,27.9495200658,27.7759469175,16.3755820872,8.20581756603,7.005,1.1647645212
 02/26  19:00:00,235.18786864,25.3980682329,1.41705769802,0.0,13.9747600329,18.6919646116,29.9904107645,25.3004107645,4.67,0.02
 02/26  20:00:00,222.565866039,25.3980682329,1.33132553763,0.0,13.9747600329,18.6919646116,36.5065902129,30.6720222209,4.67,1.16456799208
 02/26  21:00:00,210.992402046,25.3980682329,1.32950476354,0.0,13.9747600329,18.6919646116,35.7163062128,31.0263062128,4.67,0.02
 02/26  22:00:00,185.342111557,25.3980682329,1.38015795928,0.0,13.9747600329,18.6919646116,5.83446936744,0.0,4.67,1.16446936744
 02/26  23:00:00,125.494013499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,155.575017583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549030891,0.0,1.75125,1.16424030891
 02/27  01:00:00,135.876186702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,126.19690978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,125.895868091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,125.673296596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923016898,0.0,2.335,1.16423016898
 02/27  05:00:00,133.539318459,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,132.719212659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,172.693005137,25.3980682329,0.897739270842,0.0,13.9747600329,18.6919646116,32.5567904593,26.7225678152,4.67,1.16422264402
 02/27  08:00:00,189.32676437,25.3980682329,0.93617516732,0.0,13.9747600329,18.6919646116,55.907847274,51.217847274,4.67,0.02
 02/27  09:00:00,265.881253854,25.3980682329,2.50851245931,0.0,34.9369000822,32.3179380704,40.6238141975,31.286807492,8.1725,1.16450670546
 02/27  10:00:00,298.468155024,25.3980682329,4.6990903735,0.0,62.886420148,41.4019203762,17.7862967769,7.25879677688,10.5075,0.02
 02/27  11:00:00,295.982753952,25.3980682329,5.42903407283,0.0,62.886420148,41.4019203762,11.6723663912,0.0,10.5075,1.16486639119
 02/27  12:00:00,315.556559945,25.3980682329,6.9374376397,0.0,62.886420148,41.4019203762,11.6725459097,0.0,10.5075,1.16504590966
 02/27  13:00:00,310.537293423,25.3980682329,8.56304513138,0.0,62.886420148,41.4019203762,11.6727029424,0.0,10.5075,1.16520294244
 02/27  14:00:00,311.566633795,25.3980682329,9.24488872777,0.0,62.886420148,41.4019203762,11.6725433398,0.0,10.5075,1.16504333984
 02/27  15:00:00,304.211909698,25.3980682329,10.0782288111,0.0,62.886420148,41.4019203762,11.6724478371,0.0,10.5075,1.16494783714
 02/27  16:00:00,300.767575706,25.3980682329,10.9473804213,0.0,62.886420148,41.4019203762,11.6723141793,0.0,10.5075,1.16481417926
 02/27  17:00:00,298.019607881,25.3980682329,10.3665481629,0.0,62.886420148,41.4019203762,11.6724275877,0.0,10.5075,1.16492758767
 02/27  18:00:00,298.393679477,25.3980682329,9.57283777197,0.0,62.886420148,41.4019203762,11.6723523356,0.0,10.5075,1.16485233564
 02/27  19:00:00,300.468062479,25.3980682329,7.95085056687,0.0,41.9242800987,36.8599292233,10.5048537233,0.0,9.34,1.16485372333
 02/27  20:00:00,290.702008933,25.3980682329,7.42054844662,0.0,41.9242800987,36.8599292233,10.5046703618,0.0,9.34,1.16467036179
 02/27  21:00:00,265.809829882,25.3980682329,6.27185968561,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 02/27  22:00:00,189.535399151,25.3980682329,3.73445164779,0.0,13.9747600329,18.6919646116,5.83449427453,0.0,4.67,1.16449427453
 02/27  23:00:00,130.112665234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,159.551241959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930495916,0.0,2.335,1.16430495916
 02/28  01:00:00,139.173438411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,129.053808082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,128.376268436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,127.867448953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926489672,0.0,2.335,1.16426489672
 02/28  05:00:00,155.146804868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,154.990435382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,196.391927078,25.3980682329,1.68689790911,0.0,13.9747600329,18.6919646116,15.5994635354,9.76520645987,4.67,1.16425707551
 02/28  08:00:00,205.295926296,25.3980682329,1.46152901846,0.0,13.9747600329,18.6919646116,38.9875047997,34.2975047997,4.67,0.02
 02/28  09:00:00,268.912323359,25.3980682329,3.4153173806,0.0,34.9369000822,32.3179380704,30.3913725,21.0543322992,8.1725,1.16454020088
 02/28  10:00:00,295.839160226,25.3980682329,4.76318519537,0.0,62.886420148,41.4019203762,20.3223369518,9.79483695176,10.5075,0.02
 02/28  11:00:00,287.613112137,25.3980682329,4.48272513142,0.0,62.886420148,41.4019203762,25.9590395086,14.28664132,10.5075,1.16489818857
 02/28  12:00:00,301.929696504,25.3980682329,4.32469487222,0.0,62.886420148,41.4019203762,27.5593464965,15.8867704108,10.5075,1.16507608562
 02/28  13:00:00,286.090479288,25.3980682329,3.86636204366,0.0,62.886420148,41.4019203762,38.1634965173,26.4907647963,10.5075,1.16523172103
 02/28  14:00:00,281.715336523,25.3980682329,3.65215144266,0.0,62.886420148,41.4019203762,40.6113024675,28.9387314614,10.5075,1.16507100611
 02/28  15:00:00,276.695675238,25.3980682329,3.97355092647,0.0,62.886420148,41.4019203762,31.0833171205,19.4108424804,10.5075,1.16497464016
 02/28  16:00:00,270.285415153,25.3980682329,3.86648082491,0.0,62.886420148,41.4019203762,32.1489999252,20.4766599264,10.5075,1.16483999879
 02/28  17:00:00,264.385373546,25.3980682329,3.48541204072,0.0,62.886420148,41.4019203762,42.1709766707,30.4985245663,10.5075,1.1649521044
 02/28  18:00:00,263.39399926,25.3980682329,3.24369169407,0.0,62.886420148,41.4019203762,54.7004394417,43.0280636973,10.5075,1.1648757444
 02/28  19:00:00,264.293065107,25.3980682329,2.34492136285,0.0,41.9242800987,36.8599292233,73.2150642737,62.7101882104,9.34,1.16487606326
 02/28  20:00:00,237.646972048,25.3980682329,1.86292094827,0.0,41.9242800987,36.8599292233,94.0341159349,83.5294240348,9.34,1.16469190011
 02/28  21:00:00,206.000511379,25.3980682329,1.01814174512,0.0,34.9369000822,32.3179380704,109.623863484,101.431363484,8.1725,0.02
 02/28  22:00:00,144.624064303,25.3980682329,0.117934651862,0.0,13.9747600329,18.6919646116,86.0638143214,80.2292991724,4.67,1.16451514896
 02/28  23:00:00,93.1133895398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,125.416894346,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932538939,0.0,2.335,1.16432538939
 03/01  01:00:00,95.6146839817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,89.1726903226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,88.7008483849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,87.9536970907,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921993749,0.0,2.335,1.16421993749
 03/01  05:00:00,93.7459082008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,92.4441286123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,130.834045438,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,253.667114008,247.832902187,4.67,1.16421182191
 03/01  08:00:00,137.062061634,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,251.272522494,246.582522494,4.67,0.02
 03/01  09:00:00,212.485710685,25.3980682329,0.0333798269646,0.0,34.9369000822,32.3179380704,230.242304585,220.905245665,8.1725,1.16455892088
 03/01  10:00:00,237.644390386,25.3980682329,0.0876965316225,0.0,62.886420148,41.4019203762,199.810041157,189.282541157,10.5075,0.02
 03/01  11:00:00,227.801880415,25.3980682329,0.101739024521,0.0,62.886420148,41.4019203762,187.875414547,176.202999336,10.5075,1.16491521162
 03/01  12:00:00,258.328525198,25.3980682329,0.29242774406,0.0,62.886420148,41.4019203762,174.020354698,162.347763192,10.5075,1.165091506
 03/01  13:00:00,238.8300974,25.3980682329,0.417108038328,0.0,62.886420148,41.4019203762,165.387165227,153.714419539,10.5075,1.16524568813
 03/01  14:00:00,237.23679467,25.3980682329,0.568262859679,0.0,62.886420148,41.4019203762,153.357947334,141.685363436,10.5075,1.16508389765
 03/01  15:00:00,233.585482456,25.3980682329,0.666426839256,0.0,62.886420148,41.4019203762,146.028247154,134.35576059,10.5075,1.16498656373
 03/01  16:00:00,230.132775306,25.3980682329,0.694542393199,0.0,62.886420148,41.4019203762,144.861893477,133.189542547,10.5075,1.16485093045
 03/01  17:00:00,229.839863636,25.3980682329,0.693942984592,0.0,62.886420148,41.4019203762,147.6773616,136.004899886,10.5075,1.16496171379
 03/01  18:00:00,233.123066774,25.3980682329,0.684175329518,0.0,62.886420148,41.4019203762,151.32495515,139.652570895,10.5075,1.1648842553
 03/01  19:00:00,241.675231355,25.3980682329,0.419912218329,0.0,41.9242800987,36.8599292233,157.753717505,147.248834043,9.34,1.16488346193
 03/01  20:00:00,226.631757995,25.3980682329,0.343927501904,0.0,41.9242800987,36.8599292233,164.470245189,153.965546703,9.34,1.16469848558
 03/01  21:00:00,201.683019868,25.3980682329,0.131158444951,0.0,34.9369000822,32.3179380704,163.829177782,155.636677782,8.1725,0.02
 03/01  22:00:00,144.377284252,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,133.604567377,127.770046362,4.67,1.16452101444
 03/01  23:00:00,89.9007631019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,123.429216705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933086364,0.0,2.335,1.16433086364
 03/02  01:00:00,93.2724523101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,85.8251979056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,84.8524840601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,84.1480373719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992251603,0.0,2.335,1.1642251603
 03/02  05:00:00,90.3015226509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,89.5697552568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,129.120478235,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,283.515925704,277.681708987,4.67,1.16421671736
 03/02  08:00:00,137.427837645,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,247.164972246,242.474972246,4.67,0.02
 03/02  09:00:00,215.94454592,25.3980682329,0.0665151945064,0.0,34.9369000822,32.3179380704,191.20667183,181.869609379,8.1725,1.16456245111
 03/02  10:00:00,245.640952929,25.3980682329,0.477789823928,0.0,62.886420148,41.4019203762,136.263009819,125.735509819,10.5075,0.02
 03/02  11:00:00,237.143891135,25.3980682329,1.06619069538,0.0,62.886420148,41.4019203762,112.351136833,100.678719787,10.5075,1.16491704654
 03/02  12:00:00,267.988092491,25.3980682329,1.68881524199,0.0,62.886420148,41.4019203762,91.8250074968,80.1524156973,10.5075,1.16509179952
 03/02  13:00:00,251.497239035,25.3980682329,2.21457766113,0.0,62.886420148,41.4019203762,76.4601495654,64.7874050855,10.5075,1.16524447983
 03/02  14:00:00,252.150726838,25.3980682329,2.80034596113,0.0,62.886420148,41.4019203762,60.6701681722,48.9975865199,10.5075,1.16508165233
 03/02  15:00:00,249.276779648,25.3980682329,3.22658757423,0.0,62.886420148,41.4019203762,66.6159699484,54.9434867065,10.5075,1.16498324191
 03/02  16:00:00,246.368319942,25.3980682329,3.36007370424,0.0,62.886420148,41.4019203762,62.3203654286,50.648018821,10.5075,1.16484660761
 03/02  17:00:00,247.250056284,25.3980682329,3.33674427655,0.0,62.886420148,41.4019203762,58.1637578913,46.4913018424,10.5075,1.1649560489
 03/02  18:00:00,246.56659763,25.3980682329,2.84115687442,0.0,62.886420148,41.4019203762,78.8058514905,67.1334739888,10.5075,1.16487750176
 03/02  19:00:00,250.176710474,25.3980682329,1.82828499045,0.0,41.9242800987,36.8599292233,100.528939158,90.0240636066,9.34,1.16487555126
 03/02  20:00:00,235.007390142,25.3980682329,1.51932972201,0.0,41.9242800987,36.8599292233,111.404981868,100.900292119,9.34,1.16468974898
 03/02  21:00:00,209.313489833,25.3980682329,0.921485425768,0.0,34.9369000822,32.3179380704,118.300069375,110.107569375,8.1725,0.02
 03/02  22:00:00,149.045041011,25.3980682329,0.0597998490577,0.0,13.9747600329,18.6919646116,95.7128598101,89.87834831,4.67,1.16451150009
 03/02  23:00:00,92.937929749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,125.516461768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932101115,0.0,2.335,1.16432101115
 03/03  01:00:00,95.9659122191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,88.5375197117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,87.7835214549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,87.6315398845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921506467,0.0,2.335,1.16421506467
 03/03  05:00:00,109.201528221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,108.144600166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,147.747810339,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,258.224262809,252.390056513,4.67,1.16420629576
 03/03  08:00:00,149.786113918,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,217.840543563,213.150543563,4.67,0.02
 03/03  09:00:00,222.403652886,25.3980682329,0.139811313849,0.0,34.9369000822,32.3179380704,162.038374157,152.701323615,8.1725,1.16455054228
 03/03  10:00:00,255.396166807,25.3980682329,1.18945218689,0.0,62.886420148,41.4019203762,101.10864803,90.5811480298,10.5075,0.02
 03/03  11:00:00,249.602952009,25.3980682329,2.5682725127,0.0,62.886420148,41.4019203762,59.9874500044,48.3150465492,10.5075,1.16490345517
 03/03  12:00:00,280.351957035,25.3980682329,3.35833568233,0.0,62.886420148,41.4019203762,35.8326879336,24.1601112418,10.5075,1.16507669178
 03/03  13:00:00,263.203535848,25.3980682329,3.7176214597,0.0,62.886420148,41.4019203762,29.5607112365,17.8879834229,10.5075,1.16522781361
 03/03  14:00:00,260.992071308,25.3980682329,4.20574019341,0.0,62.886420148,41.4019203762,22.8912291396,11.2186651514,10.5075,1.16506398812
 03/03  15:00:00,256.158703569,25.3980682329,4.69369509169,0.0,62.886420148,41.4019203762,17.6603802532,5.98791586384,10.5075,1.16496438939
 03/03  16:00:00,250.943968682,25.3980682329,4.99973542227,0.0,62.886420148,41.4019203762,15.6441789811,3.97185223669,10.5075,1.16482674439
 03/03  17:00:00,248.971199638,25.3980682329,5.02618407882,0.0,62.886420148,41.4019203762,22.7880958869,11.1156610634,10.5075,1.16493482357
 03/03  18:00:00,249.291085239,25.3980682329,4.43367544664,0.0,62.886420148,41.4019203762,42.1772839457,30.5049287477,10.5075,1.16485519807
 03/03  19:00:00,253.244940562,25.3980682329,2.96495252295,0.0,41.9242800987,36.8599292233,73.1466307994,62.6417787553,9.34,1.16485204417
 03/03  20:00:00,231.336922279,25.3980682329,2.25037919816,0.0,41.9242800987,36.8599292233,94.8443395237,84.3396741215,9.34,1.16466540217
 03/03  21:00:00,205.37280283,25.3980682329,1.35382688935,0.0,34.9369000822,32.3179380704,106.104769931,97.9122699311,8.1725,0.02
 03/03  22:00:00,148.460038382,25.3980682329,0.328647359683,0.0,13.9747600329,18.6919646116,85.1115708991,79.2770845837,4.67,1.16448631543
 03/03  23:00:00,99.8036618326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,132.652833652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929554051,0.0,2.335,1.16429554051
 03/04  01:00:00,102.104908347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,93.7036622769,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,92.2348058096,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555344123,0.0,1.75125,1.16430344123
 03/04  04:00:00,90.8920935817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,96.4789367949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,95.4401364984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554275147,0.0,1.75125,1.16429275147
 03/04  07:00:00,123.334853316,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,205.001863904,201.479363904,3.5025,0.02
 03/04  08:00:00,138.029801305,25.3980682329,0.0166000548881,0.0,6.98738001645,14.1499734587,170.512306328,166.989806328,3.5025,0.02
 03/04  09:00:00,209.188182942,25.3980682329,0.150388673052,0.0,20.9621400493,23.2339557645,117.508460487,110.506373796,5.8375,1.16458669095
 03/04  10:00:00,236.935176346,25.3980682329,1.44648080248,0.0,41.9242800987,36.8599292233,68.1167317909,57.6121060137,9.34,1.16462577721
 03/04  11:00:00,262.99646659,25.3980682329,2.8715081066,0.0,62.886420148,41.4019203762,39.1747405136,28.6472405136,10.5075,0.02
 03/04  12:00:00,292.953359919,25.3980682329,3.59192450654,0.0,62.886420148,41.4019203762,18.3439573336,6.67136138304,10.5075,1.16509595053
 03/04  13:00:00,280.978925792,25.3980682329,4.29023144414,0.0,62.886420148,41.4019203762,12.9263033726,0.108601575284,10.5075,2.31020179728
 03/04  14:00:00,280.460215464,25.3980682329,4.87303096488,0.0,62.886420148,41.4019203762,11.6726101191,0.0,10.5075,1.16511011913
 03/04  15:00:00,276.160651849,25.3980682329,5.20459518568,0.0,62.886420148,41.4019203762,11.6723872247,0.0,10.5075,1.16488722473
 03/04  16:00:00,272.358626249,25.3980682329,5.23922755283,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/04  17:00:00,272.412522915,25.3980682329,5.14621071911,0.0,62.886420148,41.4019203762,11.6724896992,0.0,10.5075,1.16498969924
 03/04  18:00:00,273.309998945,25.3980682329,4.68793466157,0.0,62.886420148,41.4019203762,14.3551973925,2.68281448373,10.5075,1.16488290874
 03/04  19:00:00,261.750626428,25.3980682329,2.98360203274,0.0,34.9369000822,32.3179380704,37.0452788682,27.7078364753,8.1725,1.16494239292
 03/04  20:00:00,219.219591259,25.3980682329,1.58887012525,0.0,20.9621400493,23.2339557645,52.5377056754,45.5353910865,5.8375,1.16481458889
 03/04  21:00:00,207.603044542,25.3980682329,1.36870139507,0.0,20.9621400493,23.2339557645,55.2813102366,49.4238102366,5.8375,0.02
 03/04  22:00:00,159.81248929,25.3980682329,0.784291777038,0.0,6.98738001645,14.1499734587,23.2425661757,18.5754883519,3.5025,1.16457782376
 03/04  23:00:00,117.204025135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,148.544388743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566447119,0.0,1.75125,1.16441447119
 03/05  01:00:00,124.568623516,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,114.631654055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554065622,0.0,1.75125,1.16429065622
 03/05  03:00:00,113.362730231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,113.447951063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,121.48766425,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547905791,0.0,1.75125,1.16422905791
 03/05  06:00:00,120.975001088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,150.221438986,25.3980682329,0.0898427719143,0.0,6.98738001645,14.1499734587,56.824593717,53.302093717,3.5025,0.02
 03/05  08:00:00,168.72123399,25.3980682329,0.288164872986,0.0,6.98738001645,14.1499734587,70.1012566779,65.4344626452,3.5025,1.1642940327
 03/05  09:00:00,204.762156286,25.3980682329,0.55576738941,0.0,6.98738001645,14.1499734587,53.2613485908,49.7388485908,3.5025,0.02
 03/05  10:00:00,185.9785588,25.3980682329,0.676285970132,0.0,6.98738001645,14.1499734587,46.5455594692,43.0230594692,3.5025,0.02
 03/05  11:00:00,217.030293238,25.3980682329,1.59259743663,0.0,27.9495200658,27.7759469175,43.6471055957,35.4773988057,7.005,1.16470679007
 03/05  12:00:00,240.844682049,25.3980682329,1.80672966681,0.0,27.9495200658,27.7759469175,39.4075889363,31.2378592172,7.005,1.16472971913
 03/05  13:00:00,258.402452622,25.3980682329,3.21405002354,0.0,41.9242800987,36.8599292233,28.0779807024,18.7179807024,9.34,0.02
 03/05  14:00:00,257.068043589,25.3980682329,3.31689051657,0.0,41.9242800987,36.8599292233,28.4098718274,17.905133837,9.34,1.16473799049
 03/05  15:00:00,251.249018531,25.3980682329,3.53240623394,0.0,41.9242800987,36.8599292233,24.2351784301,13.7303833903,9.34,1.16479503981
 03/05  16:00:00,247.677342545,25.3980682329,3.76701782517,0.0,41.9242800987,36.8599292233,22.6366722385,12.1319472797,9.34,1.16472495884
 03/05  17:00:00,247.012046482,25.3980682329,3.84437497851,0.0,41.9242800987,36.8599292233,24.123230365,14.763230365,9.34,0.02
 03/05  18:00:00,219.689319188,25.3980682329,2.33325219008,0.0,27.9495200658,27.7759469175,36.0347775991,27.8651254094,7.005,1.16465218975
 03/05  19:00:00,231.922261763,25.3980682329,1.18690795661,0.0,13.9747600329,18.6919646116,43.8613919413,38.026759891,4.67,1.16463205032
 03/05  20:00:00,219.893913149,25.3980682329,1.13401598989,0.0,13.9747600329,18.6919646116,46.0037971084,41.3137971084,4.67,0.02
 03/05  21:00:00,207.790986741,25.3980682329,1.08731774755,0.0,13.9747600329,18.6919646116,49.6042356124,43.7697746941,4.67,1.16446091825
 03/05  22:00:00,183.05633831,25.3980682329,1.10806917553,0.0,13.9747600329,18.6919646116,10.2909708457,5.60097084575,4.67,0.02
 03/05  23:00:00,124.024341351,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554613973,0.0,1.75125,1.16429613973
 03/05  24:00:00,154.809383257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,134.903575641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,125.212778651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,124.516983113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927613828,0.0,2.335,1.16427613828
 03/06  04:00:00,123.764676717,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,131.122360931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,130.082922996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926146707,0.0,2.335,1.16426146707
 03/06  07:00:00,170.833001929,25.3980682329,0.782353793866,0.0,13.9747600329,18.6919646116,36.6082629293,31.9182629293,4.67,0.02
 03/06  08:00:00,187.487660466,25.3980682329,0.870180052542,0.0,13.9747600329,18.6919646116,60.5004641043,55.8104641043,4.67,0.02
 03/06  09:00:00,264.017775317,25.3980682329,2.36330035346,0.0,34.9369000822,32.3179380704,45.8265888132,36.4895456403,8.1725,1.16454317287
 03/06  10:00:00,296.347944164,25.3980682329,4.43408459227,0.0,62.886420148,41.4019203762,19.7939642459,8.1217601981,10.5075,1.16470404783
 03/06  11:00:00,295.94012039,25.3980682329,5.66304864912,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  12:00:00,314.69535985,25.3980682329,6.78175045171,0.0,62.886420148,41.4019203762,11.6726372224,0.0,10.5075,1.16513722245
 03/06  13:00:00,305.002976629,25.3980682329,6.89007863971,0.0,62.886420148,41.4019203762,12.8178844589,0.0,10.5075,2.31038445894
 03/06  14:00:00,302.688684342,25.3980682329,6.7679305527,0.0,62.886420148,41.4019203762,11.6726962244,0.0,10.5075,1.16519622445
 03/06  15:00:00,293.836874962,25.3980682329,6.82935370188,0.0,62.886420148,41.4019203762,11.6724845248,0.0,10.5075,1.16498452483
 03/06  16:00:00,288.58183871,25.3980682329,6.95184318977,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/06  17:00:00,287.646580677,25.3980682329,6.85222232139,0.0,62.886420148,41.4019203762,11.6725120325,0.0,10.5075,1.16501203246
 03/06  18:00:00,291.991121178,25.3980682329,7.05849963382,0.0,62.886420148,41.4019203762,11.6724253467,0.0,10.5075,1.16492534672
 03/06  19:00:00,297.165383771,25.3980682329,6.1975014835,0.0,41.9242800987,36.8599292233,10.5049351433,0.0,9.34,1.16493514329
 03/06  20:00:00,287.330929126,25.3980682329,5.72074763738,0.0,41.9242800987,36.8599292233,10.5047722323,0.0,9.34,1.16477223226
