Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  21:00:00,261.204074742,25.3980682329,4.45970898317,0.0,34.9369000822,32.3179380704,16.2555822169,6.91843683666,8.1725,1.16464538021
 03/06  22:00:00,186.447590808,25.3980682329,2.62739185788,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/06  23:00:00,127.365321991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  24:00:00,156.82239283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932874198,0.0,2.335,1.16432874198
 03/07  01:00:00,135.812629968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  02:00:00,126.881392621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  03:00:00,126.799639263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926914914,0.0,2.335,1.16426914914
 03/07  04:00:00,123.327213622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  05:00:00,143.342323586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  06:00:00,140.090512028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925087881,0.0,2.335,1.16425087881
 03/07  07:00:00,175.86701646,25.3980682329,0.00148406558596,0.0,13.9747600329,18.6919646116,88.0811064035,83.3911064035,4.67,0.02
 03/07  08:00:00,172.082046576,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,138.29697664,133.60697664,4.67,0.02
 03/07  09:00:00,227.010974141,25.3980682329,0.109002090264,0.0,34.9369000822,32.3179380704,162.743932329,153.4069029,8.1725,1.1645294281
 03/07  10:00:00,247.470746909,25.3980682329,0.521651077388,0.0,62.886420148,41.4019203762,166.792738698,155.120612992,10.5075,1.16462570661
 03/07  11:00:00,234.296755363,25.3980682329,0.454989960562,0.0,62.886420148,41.4019203762,171.117067858,160.589567858,10.5075,0.02
 03/07  12:00:00,261.893381806,25.3980682329,0.490200061084,0.0,62.886420148,41.4019203762,170.705504717,159.032947627,10.5075,1.16505709049
 03/07  13:00:00,240.83387852,25.3980682329,0.53217568446,0.0,62.886420148,41.4019203762,166.535391323,154.862706021,10.5075,1.16518530176
 03/07  14:00:00,237.512246989,25.3980682329,0.516651045988,0.0,62.886420148,41.4019203762,169.614072476,156.796188494,10.5075,2.31038398167
 03/07  15:00:00,232.264075938,25.3980682329,0.325715872838,0.0,62.886420148,41.4019203762,186.733086356,175.06068726,10.5075,1.16489909597
 03/07  16:00:00,228.326608687,25.3980682329,0.241847371973,0.0,62.886420148,41.4019203762,191.14891167,180.62141167,10.5075,0.02
 03/07  17:00:00,228.039117798,25.3980682329,0.204721136876,0.0,62.886420148,41.4019203762,196.191784274,184.519358979,10.5075,1.1649252947
 03/07  18:00:00,230.133055464,25.3980682329,0.131686723877,0.0,62.886420148,41.4019203762,203.940068287,192.267730696,10.5075,1.16483759098
 03/07  19:00:00,237.707385909,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,214.889065642,204.384219713,9.34,1.1648459286
 03/07  20:00:00,214.37054357,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,227.568434805,217.063752755,9.34,1.16468204993
 03/07  21:00:00,188.769661874,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,239.015614229,230.823114229,8.1725,0.02
 03/07  22:00:00,131.956166491,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,215.10372374,209.269143741,4.67,1.16457999859
 03/07  23:00:00,81.1765573123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/07  24:00:00,116.054797079,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931525794,0.0,2.335,1.16431525794
 03/08  01:00:00,84.6378709721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  02:00:00,78.5856084015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  03:00:00,78.2703103528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924544369,0.0,2.335,1.16424544369
 03/08  04:00:00,78.0684822684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  05:00:00,84.4923740864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  06:00:00,83.8469763357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  07:00:00,124.561239356,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,399.376920972,393.542658428,4.67,1.16426254366
 03/08  08:00:00,130.459158037,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,360.416546411,355.726546411,4.67,0.02
 03/08  09:00:00,206.982727797,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,310.203946297,300.866883049,8.1725,1.16456324781
 03/08  10:00:00,231.261794562,25.3980682329,0.035384243065,0.0,62.886420148,41.4019203762,262.462626019,251.935126019,10.5075,0.02
 03/08  11:00:00,221.67853709,25.3980682329,0.0382871702568,0.0,62.886420148,41.4019203762,239.996845708,228.324497996,10.5075,1.16484771219
 03/08  12:00:00,252.460910821,25.3980682329,0.0468263128607,0.0,62.886420148,41.4019203762,214.37659063,202.703891926,10.5075,1.16519870418
 03/08  13:00:00,231.551234348,25.3980682329,0.0408181389894,0.0,62.886420148,41.4019203762,197.113481234,185.440894867,10.5075,1.16508636758
 03/08  14:00:00,229.547533552,25.3980682329,0.110113616887,0.0,62.886420148,41.4019203762,184.386280548,172.713608752,10.5075,1.16517179573
 03/08  15:00:00,226.19324884,25.3980682329,0.327382248023,0.0,62.886420148,41.4019203762,175.037217171,163.364650465,10.5075,1.16506670544
 03/08  16:00:00,222.801487922,25.3980682329,0.40014095236,0.0,62.886420148,41.4019203762,173.558324538,161.885901095,10.5075,1.16492344306
 03/08  17:00:00,222.629610178,25.3980682329,0.374384637876,0.0,62.886420148,41.4019203762,181.714715239,170.042393949,10.5075,1.1648212902
 03/08  18:00:00,225.574501854,25.3980682329,0.240658139519,0.0,62.886420148,41.4019203762,197.824874143,186.152435756,10.5075,1.16493838757
 03/08  19:00:00,234.576005635,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,218.650804225,208.145875241,9.34,1.16492898452
 03/08  20:00:00,218.20595624,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,234.625279911,224.120542157,9.34,1.164737754
 03/08  21:00:00,192.986775441,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,248.495922141,240.303422141,8.1725,0.02
 03/08  22:00:00,135.818555123,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,230.163122278,224.3285668,4.67,1.16455547762
 03/08  23:00:00,79.7045850736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/08  24:00:00,115.208395923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928358561,0.0,2.335,1.16428358561
 03/09  01:00:00,84.0774536688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  02:00:00,77.9818006009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  03:00:00,77.7680226713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  04:00:00,77.5913481201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925409433,0.0,2.335,1.16425409433
 03/09  05:00:00,87.5387072201,3.52694889796,0.0,0.0,3.49369000822,9.08398230582,12.2330563584,9.87805635845,2.335,0.02
 03/09  06:00:00,94.6472781704,10.8730636124,0.0,0.0,3.49369000822,9.08398230582,30.4598221136,28.1048221136,2.335,0.02
 03/09  07:00:00,124.462862227,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,436.629059424,430.794816281,4.67,1.16424314273
 03/09  08:00:00,129.999886717,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,396.044182976,391.354182976,4.67,0.02
 03/09  09:00:00,206.22370403,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,344.360583338,335.023504981,8.1725,1.16457835696
 03/09  10:00:00,230.761320002,25.3980682329,0.0,0.0,62.886420148,41.4019203762,282.590694483,272.063194483,10.5075,0.02
 03/09  11:00:00,221.467235785,25.3980682329,0.043406162323,0.0,62.886420148,41.4019203762,249.803224327,238.130804327,10.5075,1.16492000053
 03/09  12:00:00,252.567795528,25.3980682329,0.0868624419961,0.0,62.886420148,41.4019203762,213.694147989,202.021565101,10.5075,1.16508288742
 03/09  13:00:00,231.883499034,25.3980682329,0.148041154637,0.0,62.886420148,41.4019203762,189.47898618,177.806262183,10.5075,1.16522399717
 03/09  14:00:00,230.607743448,25.3980682329,0.553109796741,0.0,62.886420148,41.4019203762,163.763582689,152.091029444,10.5075,1.16505324444
 03/09  15:00:00,227.696834994,25.3980682329,0.875163745862,0.0,62.886420148,41.4019203762,142.851372887,131.178926394,10.5075,1.16494649234
 03/09  16:00:00,224.984806004,25.3980682329,1.10746972223,0.0,62.886420148,41.4019203762,131.561525105,119.889222937,10.5075,1.16480216779
 03/09  17:00:00,224.664293934,25.3980682329,1.20417697313,0.0,62.886420148,41.4019203762,133.437771078,121.765369784,10.5075,1.16490129383
 03/09  18:00:00,227.149472097,25.3980682329,0.945874443342,0.0,62.886420148,41.4019203762,151.964584951,140.292064869,10.5075,1.16502008183
 03/09  19:00:00,235.678929873,25.3980682329,0.424985536451,0.0,41.9242800987,36.8599292233,180.271134961,169.766331612,9.34,1.16480334934
 03/09  20:00:00,219.084445638,25.3980682329,0.198590292179,0.0,41.9242800987,36.8599292233,198.007301297,188.647301297,9.34,0.02
 03/09  21:00:00,193.854653989,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,212.042711677,202.705454777,8.1725,1.16475690036
 03/09  22:00:00,136.648324566,25.3980682329,0.0090688022952,0.0,13.9747600329,18.6919646116,190.853771575,185.019216436,4.67,1.16455513874
 03/09  23:00:00,80.6902761414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/09  24:00:00,115.884945565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  01:00:00,84.9794074151,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924059924,0.0,2.335,1.16424059924
 03/10  02:00:00,78.7682209008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  03:00:00,78.2562744437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  04:00:00,77.9482406726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925564114,0.0,2.335,1.16425564114
 03/10  05:00:00,100.199933749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  06:00:00,100.053648088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  07:00:00,141.188426617,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,382.358304309,377.668304309,4.67,0.02
 03/10  08:00:00,140.009310626,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,336.706370781,330.87193159,4.67,1.16443919145
 03/10  09:00:00,207.824995503,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,270.371161244,262.178661244,8.1725,0.02
 03/10  10:00:00,232.679201101,25.3980682329,0.0880947149802,0.0,62.886420148,41.4019203762,216.777460539,205.10522494,10.5075,1.16473559879
 03/10  11:00:00,223.30752072,25.3980682329,0.141310344975,0.0,62.886420148,41.4019203762,184.214248708,172.541961682,10.5075,1.16478702687
 03/10  12:00:00,255.711214748,25.3980682329,0.72794887428,0.0,62.886420148,41.4019203762,150.64565619,138.972969829,10.5075,1.16518636073
 03/10  13:00:00,237.017391482,25.3980682329,1.09322679914,0.0,62.886420148,41.4019203762,130.172803102,118.500215368,10.5075,1.16508773368
 03/10  14:00:00,235.525630349,25.3980682329,1.50564209322,0.0,62.886420148,41.4019203762,123.130390647,111.457724125,10.5075,1.1651665216
 03/10  15:00:00,231.994877181,25.3980682329,1.86892793146,0.0,62.886420148,41.4019203762,108.827900029,97.1553773584,10.5075,1.16502267069
 03/10  16:00:00,228.875319464,25.3980682329,2.19756249072,0.0,62.886420148,41.4019203762,101.491822215,89.8194615518,10.5075,1.16486066366
 03/10  17:00:00,228.103118227,25.3980682329,2.18253620889,0.0,62.886420148,41.4019203762,107.876206134,96.2037446751,10.5075,1.16496145879
 03/10  18:00:00,229.844786014,25.3980682329,1.93906307549,0.0,62.886420148,41.4019203762,122.080818529,110.408442148,10.5075,1.16487638059
 03/10  19:00:00,237.37895686,25.3980682329,1.08042766527,0.0,41.9242800987,36.8599292233,140.16730657,129.662458698,9.34,1.16484787203
 03/10  20:00:00,214.164386751,25.3980682329,0.837812139981,0.0,41.9242800987,36.8599292233,158.107887384,148.747887384,9.34,0.02
 03/10  21:00:00,189.033551615,25.3980682329,0.431183823629,0.0,34.9369000822,32.3179380704,173.428397906,164.091127121,8.1725,1.16477078541
 03/10  22:00:00,132.807299894,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,150.642706328,144.80817184,4.67,1.16453448794
 03/10  23:00:00,81.8607283999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/10  24:00:00,116.682990334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/11  01:00:00,85.1356275466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555555284,0.0,1.75125,1.16430555284
 03/11  02:00:00,77.5099122169,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  03:00:00,77.0495262473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  04:00:00,76.6917679699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553149607,0.0,1.75125,1.16428149607
 03/11  05:00:00,82.9451370049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  06:00:00,82.2192570406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  07:00:00,110.913937395,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,348.060236758,343.393422569,3.5025,1.1643141894
 03/11  08:00:00,117.208851937,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,302.400864368,298.878364368,3.5025,0.02
 03/11  09:00:00,180.777072776,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,247.961870359,240.959795336,5.8375,1.16457502327
 03/11  10:00:00,199.215940859,25.3980682329,0.143448249704,0.0,41.9242800987,36.8599292233,191.039087951,181.679087951,9.34,0.02
 03/11  11:00:00,227.378943896,25.3980682329,0.613398521,0.0,62.886420148,41.4019203762,147.59757437,135.925182774,10.5075,1.16489159628
 03/11  12:00:00,260.937016106,25.3980682329,1.45643012069,0.0,62.886420148,41.4019203762,112.257891838,100.585319438,10.5075,1.16507239986
 03/11  13:00:00,245.275428154,25.3980682329,2.22700471612,0.0,62.886420148,41.4019203762,87.5882971626,75.915626386,10.5075,1.16517077657
 03/11  14:00:00,244.25187526,25.3980682329,2.97219099049,0.0,62.886420148,41.4019203762,65.5790208465,53.9062703094,10.5075,1.16525053706
 03/11  15:00:00,242.269214898,25.3980682329,3.73977923779,0.0,62.886420148,41.4019203762,47.6509174434,35.9785366402,10.5075,1.1648808032
 03/11  16:00:00,237.555031444,25.3980682329,3.89956058919,0.0,62.886420148,41.4019203762,48.3080470775,36.6355470033,10.5075,1.16500007416
 03/11  17:00:00,237.337831137,25.3980682329,3.74437949767,0.0,62.886420148,41.4019203762,56.1613845774,44.4889899688,10.5075,1.1648946086
 03/11  18:00:00,241.261487356,25.3980682329,3.02991484999,0.0,62.886420148,41.4019203762,77.0117034474,65.3392255114,10.5075,1.16497793599
 03/11  19:00:00,233.711708259,25.3980682329,1.14605775618,0.0,34.9369000822,32.3179380704,114.26318099,104.9258622,8.1725,1.16481879033
 03/11  20:00:00,189.206328678,25.3980682329,0.423324855065,0.0,20.9621400493,23.2339557645,132.244097657,126.386597657,5.8375,0.02
 03/11  21:00:00,176.394644169,25.3980682329,0.278070553946,0.0,20.9621400493,23.2339557645,142.262321269,135.260118142,5.8375,1.16470312625
 03/11  22:00:00,127.963954268,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,116.86496094,112.197967946,3.5025,1.16449299369
 03/11  23:00:00,82.3680413466,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/11  24:00:00,116.151095676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561026658,0.0,1.75125,1.16436026658
 03/12  01:00:00,86.5619132435,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  02:00:00,78.7665535209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  03:00:00,78.447391086,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  04:00:00,84.8445073342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554327764,0.0,1.75125,1.16429327764
 03/12  05:00:00,84.2049062311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  06:00:00,122.280035646,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,299.737905548,296.215405548,3.5025,0.02
 03/12  07:00:00,118.579479954,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,287.104456385,282.437642712,3.5025,1.16431367306
 03/12  08:00:00,155.440566394,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,225.210575118,221.688075118,3.5025,0.02
 03/12  09:00:00,133.459158478,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,176.328980748,171.662119508,3.5025,1.16436124014
 03/12  10:00:00,172.093562499,25.3980682329,0.167651143079,0.0,27.9495200658,27.7759469175,130.854394195,123.829394195,7.005,0.02
 03/12  11:00:00,204.255215204,25.3980682329,0.475822003113,0.0,27.9495200658,27.7759469175,107.628851088,99.4591749965,7.005,1.16467609109
 03/12  12:00:00,217.223729048,25.3980682329,1.53443291722,0.0,41.9242800987,36.8599292233,85.0092517594,74.5044402835,9.34,1.16481147598
 03/12  13:00:00,215.934653226,25.3980682329,2.01615199094,0.0,41.9242800987,36.8599292233,70.7260103023,61.3660103023,9.34,0.02
 03/12  14:00:00,213.544139457,25.3980682329,2.39379896698,0.0,41.9242800987,36.8599292233,62.4592198512,51.9545170683,9.34,1.16470278288
 03/12  15:00:00,213.05375789,25.3980682329,2.73196890705,0.0,41.9242800987,36.8599292233,55.0506952472,44.545911529,9.34,1.16478371818
 03/12  16:00:00,215.557180766,25.3980682329,2.77499224303,0.0,41.9242800987,36.8599292233,56.1888823627,45.6841333834,9.34,1.16474897927
 03/12  17:00:00,188.184559877,25.3980682329,1.41495055272,0.0,27.9495200658,27.7759469175,67.4541262054,60.4291262054,7.005,0.02
 03/12  18:00:00,195.382856539,25.3980682329,0.588418841526,0.0,13.9747600329,18.6919646116,89.1814535331,83.346879523,4.67,1.16457401016
 03/12  19:00:00,189.731463482,25.3980682329,0.368145533994,0.0,13.9747600329,18.6919646116,103.320188436,98.6301884362,4.67,0.02
 03/12  20:00:00,178.12430458,25.3980682329,0.141781676534,0.0,13.9747600329,18.6919646116,119.819129578,113.98458602,4.67,1.16454355724
 03/12  21:00:00,161.799860886,25.3980682329,0.161406807585,0.0,13.9747600329,18.6919646116,74.9785020463,70.2885020463,4.67,0.02
 03/12  22:00:00,107.362635432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561864876,0.0,1.75125,1.16436864876
 03/12  23:00:00,139.774369405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/12  24:00:00,114.019406944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/13  01:00:00,105.733458123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923940889,0.0,2.335,1.16423940889
 03/13  02:00:00,104.326433021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  03:00:00,103.139331674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  04:00:00,108.525101633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923529413,0.0,2.335,1.16423529413
 03/13  05:00:00,106.408600049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  06:00:00,153.451362952,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,167.485656721,162.795656721,4.67,0.02
 03/13  07:00:00,152.184356807,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,176.279392429,170.445032782,4.67,1.16435964643
 03/13  08:00:00,230.384585982,25.3980682329,0.278583850417,0.0,34.9369000822,32.3179380704,145.24484757,137.05234757,8.1725,0.02
 03/13  09:00:00,268.068990389,25.3980682329,1.48335064857,0.0,62.886420148,41.4019203762,91.2596499631,79.5875456133,10.5075,1.16460434981
 03/13  10:00:00,266.916399682,25.3980682329,2.34872536725,0.0,62.886420148,41.4019203762,57.5247869842,45.8524197337,10.5075,1.16486725058
 03/13  11:00:00,296.086349997,25.3980682329,2.84148321639,0.0,62.886420148,41.4019203762,36.7476324433,25.0750060494,10.5075,1.16512639387
 03/13  12:00:00,285.137782667,25.3980682329,3.18717201961,0.0,62.886420148,41.4019203762,24.2296970267,12.5571571123,10.5075,1.16503991444
 03/13  13:00:00,283.492841915,25.3980682329,3.4274908657,0.0,62.886420148,41.4019203762,14.9390462097,3.26643614362,10.5075,1.1651100661
 03/13  14:00:00,278.308116472,25.3980682329,3.74262430137,0.0,62.886420148,41.4019203762,11.8906256255,0.218198877226,10.5075,1.16492674823
 03/13  15:00:00,274.976748109,25.3980682329,4.11919985361,0.0,62.886420148,41.4019203762,11.6724428133,0.0,10.5075,1.16494281329
 03/13  16:00:00,274.839470706,25.3980682329,4.20234268695,0.0,62.886420148,41.4019203762,11.6723438752,0.0,10.5075,1.16484387525
 03/13  17:00:00,273.739827168,25.3980682329,4.04519407603,0.0,62.886420148,41.4019203762,15.4675234037,4.94002340367,10.5075,0.02
 03/13  18:00:00,270.312447148,25.3980682329,3.18883680635,0.0,41.9242800987,36.8599292233,31.2705671457,20.7656926698,9.34,1.16487447591
 03/13  19:00:00,267.521607075,25.3980682329,2.82532768338,0.0,41.9242800987,36.8599292233,46.4480561585,35.9433257693,9.34,1.1647303892
 03/13  20:00:00,240.460365731,25.3980682329,2.16456482772,0.0,34.9369000822,32.3179380704,53.8790535635,44.541795393,8.1725,1.16475817055
 03/13  21:00:00,173.764774365,25.3980682329,0.825195083423,0.0,13.9747600329,18.6919646116,20.7920352507,16.1020352507,4.67,0.02
 03/13  22:00:00,118.621865199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933907264,0.0,2.335,1.16433907264
 03/13  23:00:00,149.317355131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/13  24:00:00,124.221074309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  01:00:00,114.496344596,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924065588,0.0,2.335,1.16424065588
 03/14  02:00:00,113.439116144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  03:00:00,112.194225602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  04:00:00,136.435517144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  05:00:00,135.951333868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922622343,0.0,2.335,1.16422622343
 03/14  06:00:00,187.461313523,25.3980682329,0.0732096035983,0.0,13.9747600329,18.6919646116,81.6528148122,76.9628148122,4.67,0.02
 03/14  07:00:00,185.716249719,25.3980682329,0.20160431283,0.0,13.9747600329,18.6919646116,93.8468399897,89.1568399897,4.67,0.02
 03/14  08:00:00,252.735878855,25.3980682329,1.14994241723,0.0,34.9369000822,32.3179380704,76.9360469181,67.5989640583,8.1725,1.16458285985
 03/14  09:00:00,284.694306604,25.3980682329,2.73309971997,0.0,62.886420148,41.4019203762,52.0958326081,40.4236227873,10.5075,1.1647098208
 03/14  10:00:00,282.108305838,25.3980682329,3.4190970702,0.0,62.886420148,41.4019203762,31.6908849342,21.1633849342,10.5075,0.02
 03/14  11:00:00,306.543339639,25.3980682329,4.18996114383,0.0,62.886420148,41.4019203762,13.3981749299,1.72555044065,10.5075,1.16512448927
 03/14  12:00:00,296.138689139,25.3980682329,4.46199560413,0.0,62.886420148,41.4019203762,12.8178203348,0.0,10.5075,2.31032033481
 03/14  13:00:00,295.54517049,25.3980682329,4.76462953828,0.0,62.886420148,41.4019203762,11.6726456147,0.0,10.5075,1.16514561474
 03/14  14:00:00,290.383930014,25.3980682329,5.23950735155,0.0,62.886420148,41.4019203762,11.672425534,0.0,10.5075,1.164925534
 03/14  15:00:00,285.89756284,25.3980682329,5.51349195599,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/14  16:00:00,285.086885275,25.3980682329,5.5223318781,0.0,62.886420148,41.4019203762,11.6724414029,0.0,10.5075,1.16494140293
 03/14  17:00:00,283.015542009,25.3980682329,5.2060066907,0.0,62.886420148,41.4019203762,11.6723443354,0.0,10.5075,1.1648443354
 03/14  18:00:00,277.539624081,25.3980682329,3.95575445889,0.0,41.9242800987,36.8599292233,17.9148835271,7.41004087516,9.34,1.16484265192
 03/14  19:00:00,266.434662027,25.3980682329,3.42777062845,0.0,41.9242800987,36.8599292233,34.1628826911,23.6582113842,9.34,1.16467130688
 03/14  20:00:00,241.349858761,25.3980682329,2.80704781549,0.0,34.9369000822,32.3179380704,36.5783527982,28.3858527982,8.1725,0.02
 03/14  21:00:00,173.889493197,25.3980682329,1.16348445439,0.0,13.9747600329,18.6919646116,9.61592315225,3.78134050163,4.67,1.16458265062
 03/14  22:00:00,123.260394383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/14  23:00:00,153.961987535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992939381,0.0,2.335,1.1642939381
 03/14  24:00:00,130.18739262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  01:00:00,119.695743665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  02:00:00,117.966569401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922154333,0.0,2.335,1.16422154333
 03/15  03:00:00,116.661087353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  04:00:00,123.420251845,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  05:00:00,123.000071422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  06:00:00,174.304527135,25.3980682329,0.349876348988,0.0,13.9747600329,18.6919646116,58.1270997766,52.2928379667,4.67,1.16426180988
 03/15  07:00:00,179.921030644,25.3980682329,0.404864806496,0.0,13.9747600329,18.6919646116,80.9632586536,76.2732586536,4.67,0.02
 03/15  08:00:00,256.901412967,25.3980682329,1.48645298504,0.0,34.9369000822,32.3179380704,64.4721839849,55.1351586285,8.1725,1.16452535636
 03/15  09:00:00,290.098545145,25.3980682329,3.39071474094,0.0,62.886420148,41.4019203762,34.8874205565,24.3599205565,10.5075,0.02
 03/15  10:00:00,287.448323558,25.3980682329,4.06142299002,0.0,62.886420148,41.4019203762,15.554277776,3.88198142423,10.5075,1.16479635177
 03/15  11:00:00,307.94637218,25.3980682329,4.69312174925,0.0,62.886420148,41.4019203762,11.6726320603,0.0,10.5075,1.16513206031
 03/15  12:00:00,299.050526886,25.3980682329,5.35154508918,0.0,62.886420148,41.4019203762,11.6727617375,0.0,10.5075,1.16526173753
 03/15  13:00:00,300.133511227,25.3980682329,6.2070778093,0.0,62.886420148,41.4019203762,11.6725830205,0.0,10.5075,1.16508302054
 03/15  14:00:00,296.4385678,25.3980682329,7.57243975877,0.0,62.886420148,41.4019203762,11.6724684898,0.0,10.5075,1.16496848984
 03/15  15:00:00,293.770279982,25.3980682329,8.69366249257,0.0,62.886420148,41.4019203762,11.6723166298,0.0,10.5075,1.16481662976
 03/15  16:00:00,293.833457947,25.3980682329,9.09442612304,0.0,62.886420148,41.4019203762,11.6724056638,0.0,10.5075,1.16490566379
 03/15  17:00:00,290.073968709,25.3980682329,8.26688979931,0.0,62.886420148,41.4019203762,11.6725140717,0.0,10.5075,1.16501407169
 03/15  18:00:00,283.966432782,25.3980682329,6.439524271,0.0,41.9242800987,36.8599292233,10.834983378,0.330192567671,9.34,1.16479081029
 03/15  19:00:00,281.773225694,25.3980682329,5.58487241136,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/15  20:00:00,254.887348533,25.3980682329,4.26176690114,0.0,34.9369000822,32.3179380704,15.0245568154,5.68731993696,8.1725,1.16473687844
 03/15  21:00:00,183.503476454,25.3980682329,2.56946014941,0.0,13.9747600329,18.6919646116,5.83452892819,0.0,4.67,1.16452892819
 03/15  22:00:00,125.112975771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  23:00:00,155.709122135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/15  24:00:00,134.459119077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921394338,0.0,2.335,1.16421394338
 03/16  01:00:00,124.65839171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  02:00:00,124.198071684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  03:00:00,124.038503732,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922621663,0.0,2.335,1.16422621663
 03/16  04:00:00,131.186777919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  05:00:00,130.471492918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  06:00:00,181.572719376,25.3980682329,1.08819097007,0.0,13.9747600329,18.6919646116,26.3494334635,21.6594334635,4.67,0.02
 03/16  07:00:00,187.354646296,25.3980682329,1.01223730727,0.0,13.9747600329,18.6919646116,54.0930448163,48.2585894981,4.67,1.16445531813
 03/16  08:00:00,263.371368753,25.3980682329,2.5098611311,0.0,34.9369000822,32.3179380704,41.2520453638,33.0595453638,8.1725,0.02
 03/16  09:00:00,297.686955643,25.3980682329,4.91305164299,0.0,62.886420148,41.4019203762,15.8205248876,4.14833598362,10.5075,1.16468890396
 03/16  10:00:00,294.739453233,25.3980682329,5.56923020921,0.0,62.886420148,41.4019203762,11.6722325264,0.0,10.5075,1.16473252637
 03/16  11:00:00,313.498609265,25.3980682329,6.5255842815,0.0,62.886420148,41.4019203762,11.6726176215,0.0,10.5075,1.16511762153
 03/16  12:00:00,306.360746285,25.3980682329,7.75603223675,0.0,62.886420148,41.4019203762,11.6727614794,0.0,10.5075,1.16526147936
 03/16  13:00:00,309.320957996,25.3980682329,9.0451596606,0.0,62.886420148,41.4019203762,11.6725781491,0.0,10.5075,1.16507814912
 03/16  14:00:00,301.465092294,25.3980682329,9.51900730264,0.0,62.886420148,41.4019203762,11.6724265371,0.0,10.5075,1.16492653705
 03/16  15:00:00,295.758644854,25.3980682329,9.60355832227,0.0,62.886420148,41.4019203762,11.6724540153,0.0,10.5075,1.1649540153
 03/16  16:00:00,294.234604481,25.3980682329,9.35359743105,0.0,62.886420148,41.4019203762,11.6723475877,0.0,10.5075,1.16484758771
 03/16  17:00:00,291.281259075,25.3980682329,8.62488424467,0.0,62.886420148,41.4019203762,11.6724574438,0.0,10.5075,1.1649574438
 03/16  18:00:00,286.858756021,25.3980682329,7.15035250491,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/16  19:00:00,285.749524764,25.3980682329,6.40922060929,0.0,41.9242800987,36.8599292233,10.504764612,0.0,9.34,1.16476461204
 03/16  20:00:00,258.878504264,25.3980682329,5.06927905547,0.0,34.9369000822,32.3179380704,10.8576182572,1.52048558693,8.1725,1.16463267031
 03/16  21:00:00,186.145712491,25.3980682329,3.1123546546,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/16  22:00:00,127.371917489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941314845,0.0,2.335,1.16441314845
 03/16  23:00:00,157.783260611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/16  24:00:00,136.75481095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  01:00:00,126.466617771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922644086,0.0,2.335,1.16422644086
 03/17  02:00:00,125.511706372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  03:00:00,124.798934104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  04:00:00,150.809124075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922041877,0.0,2.335,1.16422041877
 03/17  05:00:00,150.959780507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  06:00:00,203.142887952,25.3980682329,1.23851681307,0.0,13.9747600329,18.6919646116,22.2386247937,17.5486247937,4.67,0.02
 03/17  07:00:00,200.689367021,25.3980682329,1.13109664361,0.0,13.9747600329,18.6919646116,51.7298224131,45.8953813606,4.67,1.16444105253
 03/17  08:00:00,264.208632006,25.3980682329,2.7256825839,0.0,34.9369000822,32.3179380704,40.1422636599,31.9497636599,8.1725,0.02
 03/17  09:00:00,295.141823887,25.3980682329,4.62269716879,0.0,62.886420148,41.4019203762,19.3572894224,7.68505658854,10.5075,1.16473283386
 03/17  10:00:00,289.78327691,25.3980682329,4.98795828126,0.0,62.886420148,41.4019203762,11.6723325092,0.0,10.5075,1.16483250916
 03/17  11:00:00,307.757605611,25.3980682329,5.6982034515,0.0,62.886420148,41.4019203762,11.6725826293,0.0,10.5075,1.16508262935
 03/17  12:00:00,300.530131074,25.3980682329,6.87322829687,0.0,62.886420148,41.4019203762,11.672740479,0.0,10.5075,1.16524047896
 03/17  13:00:00,306.778378378,25.3980682329,9.57229717294,0.0,62.886420148,41.4019203762,11.672552667,0.0,10.5075,1.16505266699
 03/17  14:00:00,306.133699299,25.3980682329,12.0344699874,0.0,62.886420148,41.4019203762,11.6723642301,0.0,10.5075,1.16486423008
 03/17  15:00:00,301.828705632,25.3980682329,12.4939113782,0.0,62.886420148,41.4019203762,11.6723739562,0.0,10.5075,1.16487395623
 03/17  16:00:00,299.744019368,25.3980682329,12.1233718351,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/17  17:00:00,295.659358678,25.3980682329,11.3581784943,0.0,62.886420148,41.4019203762,11.6724864931,0.0,10.5075,1.16498649307
 03/17  18:00:00,285.970599859,25.3980682329,9.27211960914,0.0,41.9242800987,36.8599292233,10.8517334615,0.346940176443,9.34,1.16479328504
 03/17  19:00:00,278.377931164,25.3980682329,7.95343345005,0.0,41.9242800987,36.8599292233,10.504644249,0.0,9.34,1.16464424899
 03/17  20:00:00,249.930229668,25.3980682329,6.12529734108,0.0,34.9369000822,32.3179380704,9.33716616613,0.0,8.1725,1.16466616613
 03/17  21:00:00,178.749619844,25.3980682329,3.57795855403,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/17  22:00:00,125.696264472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993395455,0.0,2.335,1.1643395455
 03/17  23:00:00,156.41172706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/17  24:00:00,134.932145659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/18  01:00:00,122.274702991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  02:00:00,121.775258065,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558138802,0.0,1.75125,1.16433138802
 03/18  03:00:00,119.753086563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  04:00:00,123.817163981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  05:00:00,120.607241687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550542427,0.0,1.75125,1.16425542427
 03/18  06:00:00,155.691083529,25.3980682329,0.115822632287,0.0,6.98738001645,14.1499734587,68.2303962488,64.7078962488,3.5025,0.02
 03/18  07:00:00,158.687354512,25.3980682329,0.158096694311,0.0,6.98738001645,14.1499734587,95.0921746486,90.4251636885,3.5025,1.16451096003
 03/18  08:00:00,224.80991344,25.3980682329,0.96928304691,0.0,20.9621400493,23.2339557645,66.5928480691,60.7353480691,5.8375,0.02
 03/18  09:00:00,254.29493433,25.3980682329,2.8625276635,0.0,41.9242800987,36.8599292233,34.3462851604,23.8416622603,9.34,1.16462290009
 03/18  10:00:00,280.509546753,25.3980682329,4.08258864085,0.0,62.886420148,41.4019203762,13.3019055015,1.62960256536,10.5075,1.16480293614
 03/18  11:00:00,306.622559975,25.3980682329,5.03165599611,0.0,62.886420148,41.4019203762,11.6724555919,0.0,10.5075,1.16495559192
 03/18  12:00:00,296.109715412,25.3980682329,5.69539747493,0.0,62.886420148,41.4019203762,11.6725729516,0.0,10.5075,1.16507295157
 03/18  13:00:00,296.498593503,25.3980682329,6.49690083515,0.0,62.886420148,41.4019203762,11.6726464349,0.0,10.5075,1.16514643487
 03/18  14:00:00,292.666998712,25.3980682329,7.69271866281,0.0,62.886420148,41.4019203762,11.6724087652,0.0,10.5075,1.16490876522
 03/18  15:00:00,290.700337649,25.3980682329,8.84276828727,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/18  16:00:00,291.579980581,25.3980682329,9.48439371871,0.0,62.886420148,41.4019203762,11.6724882809,0.0,10.5075,1.16498828091
 03/18  17:00:00,291.296608395,25.3980682329,9.50970511889,0.0,62.886420148,41.4019203762,11.6723633643,0.0,10.5075,1.16486336427
 03/18  18:00:00,268.957215138,25.3980682329,6.8295665511,0.0,34.9369000822,32.3179380704,9.51025826982,0.172857006719,8.1725,1.1649012631
 03/18  19:00:00,234.031842366,25.3980682329,3.43029444275,0.0,20.9621400493,23.2339557645,14.925060969,7.92280356147,5.8375,1.16475740754
 03/18  20:00:00,199.737138186,25.3980682329,1.61435264436,0.0,20.9621400493,23.2339557645,60.3029600317,54.4454600317,5.8375,0.02
 03/18  21:00:00,139.464863953,25.3980682329,0.404204862118,0.0,6.98738001645,14.1499734587,65.0504195161,60.3833482743,3.5025,1.16457124176
 03/18  22:00:00,92.7565157568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/18  23:00:00,125.011654161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558550373,0.0,1.75125,1.16433550373
 03/18  24:00:00,95.3286461926,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  01:00:00,87.6233933695,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550667537,0.0,1.75125,1.16425667537
 03/19  02:00:00,86.3926841488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  03:00:00,85.3595320244,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  04:00:00,91.057798773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  05:00:00,90.0694031676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550903399,0.0,1.75125,1.16425903399
 03/19  06:00:00,127.19147382,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,206.033363679,202.510863679,3.5025,0.02
 03/19  07:00:00,124.203818795,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,214.477303898,210.954803898,3.5025,0.02
 03/19  08:00:00,159.554392195,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,186.824019862,182.157159308,3.5025,1.16436055464
 03/19  09:00:00,136.481895664,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,161.337594699,157.815094699,3.5025,0.02
 03/19  10:00:00,174.473841134,25.3980682329,0.224629384063,0.0,27.9495200658,27.7759469175,131.574665218,123.405034089,7.005,1.16463112871
 03/19  11:00:00,203.521548111,25.3980682329,0.421311253083,0.0,27.9495200658,27.7759469175,120.671834557,112.502200937,7.005,1.16463362031
 03/19  12:00:00,211.223096843,25.3980682329,1.32786096263,0.0,41.9242800987,36.8599292233,99.8511751041,90.4911751041,9.34,0.02
 03/19  13:00:00,208.294509051,25.3980682329,1.85512095107,0.0,41.9242800987,36.8599292233,90.6903169925,80.1855282773,9.34,1.16478871521
 03/19  14:00:00,203.55456622,25.3980682329,2.26098374871,0.0,41.9242800987,36.8599292233,84.988709163,74.4840511095,9.34,1.16465805354
 03/19  15:00:00,201.084717784,25.3980682329,2.77840796123,0.0,41.9242800987,36.8599292233,74.403676093,65.043676093,9.34,0.02
 03/19  16:00:00,200.801353968,25.3980682329,2.92409778906,0.0,41.9242800987,36.8599292233,76.1975250692,65.6927562877,9.34,1.16476878156
 03/19  17:00:00,168.955382417,25.3980682329,1.22035230397,0.0,27.9495200658,27.7759469175,99.1107295131,90.9410894887,7.005,1.16464002445
 03/19  18:00:00,174.535055894,25.3980682329,0.554065213824,0.0,13.9747600329,18.6919646116,111.118590474,106.428590474,4.67,0.02
 03/19  19:00:00,167.431223082,25.3980682329,0.36143607957,0.0,13.9747600329,18.6919646116,123.654071964,117.819462792,4.67,1.16460917185
 03/19  20:00:00,156.436407516,25.3980682329,0.116366586828,0.0,13.9747600329,18.6919646116,138.673759857,132.839263637,4.67,1.16449622046
 03/19  21:00:00,140.035521956,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,110.962177223,106.272177223,4.67,0.02
 03/19  22:00:00,81.5700865571,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/19  23:00:00,115.457308185,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550328417,0.0,1.75125,1.16425328417
 03/19  24:00:00,85.896059021,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/20  01:00:00,81.5585923894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  02:00:00,81.2372296012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923278516,0.0,2.335,1.16423278516
 03/20  03:00:00,81.0251313522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  04:00:00,87.2241988124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  05:00:00,86.3751362111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  06:00:00,136.361236306,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,266.015955563,260.181697677,4.67,1.16425788692
 03/20  07:00:00,131.804030774,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,256.320160028,251.630160028,4.67,0.02
 03/20  08:00:00,208.202972186,25.3980682329,0.0309893815014,0.0,34.9369000822,32.3179380704,227.192642723,217.855553662,8.1725,1.16458906057
 03/20  09:00:00,232.622351913,25.3980682329,0.105624366608,0.0,62.886420148,41.4019203762,198.374967018,187.847467018,10.5075,0.02
 03/20  10:00:00,223.275270979,25.3980682329,0.393614447434,0.0,62.886420148,41.4019203762,180.729042762,169.056756869,10.5075,1.16478589315
 03/20  11:00:00,254.430908325,25.3980682329,0.807954509869,0.0,62.886420148,41.4019203762,153.030321512,141.357712041,10.5075,1.16510947114
 03/20  12:00:00,234.457834303,25.3980682329,1.02091071535,0.0,62.886420148,41.4019203762,138.472335935,126.799607035,10.5075,1.16522889993
 03/20  13:00:00,233.344066797,25.3980682329,1.43849520535,0.0,62.886420148,41.4019203762,127.148014284,115.475471052,10.5075,1.16504323171
 03/20  14:00:00,230.189853678,25.3980682329,1.82282636167,0.0,62.886420148,41.4019203762,119.47299258,107.800571357,10.5075,1.16492122347
 03/20  15:00:00,228.138483998,25.3980682329,2.30232431214,0.0,62.886420148,41.4019203762,104.903097714,93.2306398165,10.5075,1.16495789708
 03/20  16:00:00,228.966108237,25.3980682329,2.5522093627,0.0,62.886420148,41.4019203762,100.447573074,88.7752307737,10.5075,1.16484229992
 03/20  17:00:00,227.838081604,25.3980682329,2.40040377435,0.0,62.886420148,41.4019203762,110.405502968,98.7330615966,10.5075,1.16494137096
 03/20  18:00:00,225.312082595,25.3980682329,1.58940120561,0.0,41.9242800987,36.8599292233,124.733492459,114.228594329,9.34,1.16489813043
 03/20  19:00:00,221.153085282,25.3980682329,1.09512268768,0.0,41.9242800987,36.8599292233,142.890966444,133.530966444,9.34,0.02
 03/20  20:00:00,195.474162795,25.3980682329,0.60559171771,0.0,34.9369000822,32.3179380704,162.128977312,152.791826049,8.1725,1.16465126286
 03/20  21:00:00,137.70616187,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,139.268530142,133.433966324,4.67,1.16456381778
 03/20  22:00:00,82.1947202419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  23:00:00,116.962321339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/20  24:00:00,86.9635324328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925142272,0.0,2.335,1.16425142272
 03/21  01:00:00,80.588970995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  02:00:00,80.4798848401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  03:00:00,80.3329428754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  04:00:00,102.512327517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926089713,0.0,2.335,1.16426089713
 03/21  05:00:00,102.338839247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  06:00:00,152.996276801,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,280.832654341,276.142654341,4.67,0.02
 03/21  07:00:00,141.352164121,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,265.726836527,259.892430523,4.67,1.16440600449
 03/21  08:00:00,208.720201727,25.3980682329,0.0534477092639,0.0,34.9369000822,32.3179380704,227.531220699,219.338720699,8.1725,0.02
 03/21  09:00:00,234.82345524,25.3980682329,0.266869638441,0.0,62.886420148,41.4019203762,179.750870631,168.078634637,10.5075,1.16473599425
 03/21  10:00:00,227.970712351,25.3980682329,0.738557834646,0.0,62.886420148,41.4019203762,148.36312487,136.69082663,10.5075,1.16479824032
 03/21  11:00:00,259.480716895,25.3980682329,1.24882174075,0.0,62.886420148,41.4019203762,121.698724143,110.026235942,10.5075,1.16498820101
 03/21  12:00:00,243.710225012,25.3980682329,2.02881198378,0.0,62.886420148,41.4019203762,97.0117622937,85.3391408431,10.5075,1.16512145065
 03/21  13:00:00,243.419567617,25.3980682329,2.87747916651,0.0,62.886420148,41.4019203762,73.2433135273,61.5706368225,10.5075,1.16517670475
 03/21  14:00:00,241.014991255,25.3980682329,3.5950593949,0.0,62.886420148,41.4019203762,57.4485804093,45.7760973329,10.5075,1.16498307637
 03/21  15:00:00,238.452538755,25.3980682329,4.22368825595,0.0,62.886420148,41.4019203762,44.993079817,33.3207887656,10.5075,1.16479105142
 03/21  16:00:00,239.085119015,25.3980682329,4.54058138723,0.0,62.886420148,41.4019203762,42.2727823035,30.6004068883,10.5075,1.16487541524
 03/21  17:00:00,239.154672725,25.3980682329,4.63592340462,0.0,62.886420148,41.4019203762,44.2914258495,33.7639258495,10.5075,0.02
 03/21  18:00:00,236.213042293,25.3980682329,3.67794589491,0.0,41.9242800987,36.8599292233,59.8496676486,49.3447749497,9.34,1.16489269892
 03/21  19:00:00,223.9343816,25.3980682329,2.86247805184,0.0,41.9242800987,36.8599292233,83.7989591458,73.2942205184,9.34,1.16473862745
 03/21  20:00:00,194.88405213,25.3980682329,1.67040293518,0.0,34.9369000822,32.3179380704,104.463349323,95.1260952406,8.1725,1.16475408257
 03/21  21:00:00,136.379829481,25.3980682329,0.395127271074,0.0,13.9747600329,18.6919646116,84.2423434748,79.5523434748,4.67,0.02
 03/21  22:00:00,84.7516351773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933226547,0.0,2.335,1.16433226547
 03/21  23:00:00,118.738156618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/21  24:00:00,90.2882272144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  01:00:00,82.431581078,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992309679,0.0,2.335,1.1642309679
 03/22  02:00:00,82.0758802686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  03:00:00,81.7397904952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  04:00:00,88.5102806063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  05:00:00,88.0154074485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921301323,0.0,2.335,1.16421301323
 03/22  06:00:00,137.255562815,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,270.367004215,265.677004215,4.67,0.02
 03/22  07:00:00,134.772122517,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,254.154303922,249.464303922,4.67,0.02
 03/22  08:00:00,214.712658895,25.3980682329,0.128736127393,0.0,34.9369000822,32.3179380704,196.211447676,186.874391079,8.1725,1.16455659719
 03/22  09:00:00,246.966333263,25.3980682329,0.882794414931,0.0,62.886420148,41.4019203762,133.65168381,121.979514372,10.5075,1.16466943812
 03/22  10:00:00,238.025574347,25.3980682329,1.47676885716,0.0,62.886420148,41.4019203762,109.861170283,99.333670283,10.5075,0.02
 03/22  11:00:00,268.382274879,25.3980682329,2.10201305752,0.0,62.886420148,41.4019203762,94.3179212667,82.6453580122,10.5075,1.16506325454
 03/22  12:00:00,252.728350632,25.3980682329,2.58025028135,0.0,62.886420148,41.4019203762,79.6059391683,67.9332765293,10.5075,1.16516263891
 03/22  13:00:00,253.488117714,25.3980682329,3.01802707462,0.0,62.886420148,41.4019203762,65.3028858867,52.4851225124,10.5075,2.31026337434
 03/22  14:00:00,251.246466662,25.3980682329,3.3467815135,0.0,62.886420148,41.4019203762,53.9193450426,43.3918450426,10.5075,0.02
 03/22  15:00:00,248.904945093,25.3980682329,3.74890443814,0.0,62.886420148,41.4019203762,42.7399892371,31.0675534031,10.5075,1.16493583397
 03/22  16:00:00,249.803150384,25.3980682329,3.99884194587,0.0,62.886420148,41.4019203762,40.0447163223,28.3724023351,10.5075,1.16481398718
 03/22  17:00:00,248.168590075,25.3980682329,3.90042229055,0.0,62.886420148,41.4019203762,48.2236104469,36.5512045276,10.5075,1.16490591923
 03/22  18:00:00,244.525142232,25.3980682329,3.03035562041,0.0,41.9242800987,36.8599292233,62.2058723222,51.7009969281,9.34,1.16487539408
 03/22  19:00:00,243.260244512,25.3980682329,2.57836020136,0.0,41.9242800987,36.8599292233,77.7671403248,67.262471344,9.34,1.16466898085
 03/22  20:00:00,215.276437531,25.3980682329,1.84347304987,0.0,34.9369000822,32.3179380704,84.1364701671,75.9439701671,8.1725,0.02
 03/22  21:00:00,155.525335822,25.3980682329,0.586231604852,0.0,13.9747600329,18.6919646116,54.2663336843,48.4318617922,4.67,1.16447189205
 03/22  22:00:00,101.407820788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/22  23:00:00,134.897251298,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927216258,0.0,2.335,1.16427216258
 03/22  24:00:00,107.743208129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  01:00:00,97.8305607659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  02:00:00,96.3184117123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  03:00:00,95.0066535716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922468457,0.0,2.335,1.16422468457
 03/23  04:00:00,100.530225742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  05:00:00,98.830706718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
