Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  06:00:00,147.156685145,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,201.040852657,195.206644938,4.67,1.1642077186
 03/23  07:00:00,145.578738896,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,195.655500804,190.965500804,4.67,0.02
 03/23  08:00:00,226.443430702,25.3980682329,0.234719798574,0.0,34.9369000822,32.3179380704,147.690231312,139.497731312,8.1725,0.02
 03/23  09:00:00,262.585520641,25.3980682329,1.57880155163,0.0,62.886420148,41.4019203762,90.4369504069,78.7647180408,10.5075,1.1647323661
 03/23  10:00:00,254.857976804,25.3980682329,2.58696146923,0.0,62.886420148,41.4019203762,61.4137380084,49.7414756329,10.5075,1.1647623755
 03/23  11:00:00,281.232784576,25.3980682329,3.45227564563,0.0,62.886420148,41.4019203762,41.0711657022,29.3985366937,10.5075,1.16512900845
 03/23  12:00:00,265.337110631,25.3980682329,3.86860736095,0.0,62.886420148,41.4019203762,31.1346684459,19.461910745,10.5075,1.16525770086
 03/23  13:00:00,265.391347987,25.3980682329,4.41214418175,0.0,62.886420148,41.4019203762,17.7294464495,6.05688221643,10.5075,1.16506423307
 03/23  14:00:00,264.332666439,25.3980682329,4.93854799254,0.0,62.886420148,41.4019203762,11.672402789,0.0,10.5075,1.16490278901
 03/23  15:00:00,263.255716883,25.3980682329,5.47900031852,0.0,62.886420148,41.4019203762,11.6724181004,0.0,10.5075,1.16491810042
 03/23  16:00:00,265.743661919,25.3980682329,5.7595774987,0.0,62.886420148,41.4019203762,11.6723011228,0.0,10.5075,1.1648011228
 03/23  17:00:00,266.676976153,25.3980682329,5.54964524807,0.0,62.886420148,41.4019203762,11.6723973713,0.0,10.5075,1.16489737132
 03/23  18:00:00,262.353401725,25.3980682329,4.46954199035,0.0,41.9242800987,36.8599292233,17.2256187342,7.86561873419,9.34,0.02
 03/23  19:00:00,263.733629952,25.3980682329,3.99105187314,0.0,41.9242800987,36.8599292233,31.3874017043,20.882705504,9.34,1.16469620034
 03/23  20:00:00,235.263172245,25.3980682329,3.14383847007,0.0,34.9369000822,32.3179380704,40.4904771112,31.153265577,8.1725,1.16471153418
 03/23  21:00:00,170.81578176,25.3980682329,1.5042738936,0.0,13.9747600329,18.6919646116,15.3558996354,10.6658996354,4.67,0.02
 03/23  22:00:00,116.136324071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935266157,0.0,2.335,1.16435266157
 03/23  23:00:00,147.921610602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,123.621802191,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,113.442004036,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927572497,0.0,2.335,1.16427572497
 03/24  02:00:00,112.852304071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,112.471266879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,138.119676311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,137.969248796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925991133,0.0,2.335,1.16425991133
 03/24  06:00:00,185.946392306,25.3980682329,0.460869656625,0.0,13.9747600329,18.6919646116,60.4357378042,55.7457378042,4.67,0.02
 03/24  07:00:00,185.888257081,25.3980682329,0.478213427532,0.0,13.9747600329,18.6919646116,82.0981411489,77.4081411489,4.67,0.02
 03/24  08:00:00,251.60935272,25.3980682329,1.33120027751,0.0,34.9369000822,32.3179380704,70.830913487,61.4938329257,8.1725,1.16458056129
 03/24  09:00:00,283.355402231,25.3980682329,2.97954665922,0.0,62.886420148,41.4019203762,46.6375914595,34.965471531,10.5075,1.16461992847
 03/24  10:00:00,279.587257871,25.3980682329,3.61376158761,0.0,62.886420148,41.4019203762,22.4155869438,11.8880869438,10.5075,0.02
 03/24  11:00:00,302.815126433,25.3980682329,4.09311321576,0.0,62.886420148,41.4019203762,12.7878963435,0.382969066952,10.5075,1.89742727657
 03/24  12:00:00,291.96231614,25.3980682329,4.57927768967,0.0,62.886420148,41.4019203762,12.085150203,0.0,10.5075,1.57765020299
 03/24  13:00:00,292.073247335,25.3980682329,5.1165986306,0.0,62.886420148,41.4019203762,11.6726272732,0.0,10.5075,1.16512727322
 03/24  14:00:00,286.657766577,25.3980682329,5.59787157723,0.0,62.886420148,41.4019203762,11.6723949786,0.0,10.5075,1.1648949786
 03/24  15:00:00,284.339490804,25.3980682329,6.33884777026,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,285.455845574,25.3980682329,6.62767524095,0.0,62.886420148,41.4019203762,11.6723939999,0.0,10.5075,1.16489399986
 03/24  17:00:00,284.069630271,25.3980682329,6.25932062065,0.0,62.886420148,41.4019203762,11.6724818236,0.0,10.5075,1.1649818236
 03/24  18:00:00,276.305130542,25.3980682329,4.99059196438,0.0,41.9242800987,36.8599292233,10.5047634411,0.0,9.34,1.1647634411
 03/24  19:00:00,270.777407546,25.3980682329,4.57676469585,0.0,41.9242800987,36.8599292233,17.2120034395,6.70726419578,9.34,1.16473924373
 03/24  20:00:00,245.903521489,25.3980682329,3.75521116374,0.0,34.9369000822,32.3179380704,22.9969204273,14.8044204273,8.1725,0.02
 03/24  21:00:00,176.999089541,25.3980682329,2.15909177677,0.0,13.9747600329,18.6919646116,5.83454014589,0.0,4.67,1.16454014589
 03/24  22:00:00,125.22190767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,155.750990661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926198925,0.0,2.335,1.16426198925
 03/24  24:00:00,133.745240732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,121.496899663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,120.64399826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556936775,0.0,1.75125,1.16431936775
 03/25  03:00:00,120.00899092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,127.885416835,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,127.339707269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,162.056623247,25.3980682329,0.551736347837,0.0,6.98738001645,14.1499734587,32.6815675489,28.014759111,3.5025,1.16430843787
 03/25  07:00:00,170.218831312,25.3980682329,0.509720239346,0.0,6.98738001645,14.1499734587,65.6502308237,62.1277308237,3.5025,0.02
 03/25  08:00:00,231.910264876,25.3980682329,1.21082639522,0.0,20.9621400493,23.2339557645,58.1855261089,51.1834622935,5.8375,1.16456381538
 03/25  09:00:00,258.130602687,25.3980682329,3.03917088748,0.0,41.9242800987,36.8599292233,42.0100605014,32.6500605014,9.34,0.02
 03/25  10:00:00,285.292503606,25.3980682329,4.33312146818,0.0,62.886420148,41.4019203762,25.655052823,13.9826702179,10.5075,1.16488260518
 03/25  11:00:00,307.097683234,25.3980682329,4.87148925554,0.0,62.886420148,41.4019203762,14.5730419335,2.90063551916,10.5075,1.16490641431
 03/25  12:00:00,298.929459799,25.3980682329,5.31657021627,0.0,62.886420148,41.4019203762,11.9725742757,0.299875539035,10.5075,1.16519873667
 03/25  13:00:00,299.663668572,25.3980682329,5.76475612866,0.0,62.886420148,41.4019203762,11.6725112707,0.0,10.5075,1.16501127074
 03/25  14:00:00,295.904273814,25.3980682329,6.50333685637,0.0,62.886420148,41.4019203762,11.6723689195,0.0,10.5075,1.16486891946
 03/25  15:00:00,294.911225711,25.3980682329,7.71574936092,0.0,62.886420148,41.4019203762,11.6724615088,0.0,10.5075,1.16496150878
 03/25  16:00:00,296.258499745,25.3980682329,8.397116564,0.0,62.886420148,41.4019203762,11.6723355038,0.0,10.5075,1.16483550375
 03/25  17:00:00,294.709024872,25.3980682329,8.18184786011,0.0,62.886420148,41.4019203762,11.6723934486,0.0,10.5075,1.1648934486
 03/25  18:00:00,270.033398084,25.3980682329,5.28853593431,0.0,34.9369000822,32.3179380704,10.0361859311,0.698779967912,8.1725,1.16490596322
 03/25  19:00:00,238.149977106,25.3980682329,2.50914921817,0.0,20.9621400493,23.2339557645,11.9530685327,6.0955685327,5.8375,0.02
 03/25  20:00:00,219.587969339,25.3980682329,1.76289615357,0.0,20.9621400493,23.2339557645,29.0976454811,22.0955628563,5.8375,1.16458262489
 03/25  21:00:00,165.476091747,25.3980682329,0.784075330164,0.0,6.98738001645,14.1499734587,8.0341789925,3.36719878175,3.5025,1.16448021075
 03/25  22:00:00,119.967503081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,149.056009251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,123.668061587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561052164,0.0,1.75125,1.16436052164
 03/26  01:00:00,113.688092677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,112.277579138,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,111.094920361,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552587032,0.0,1.75125,1.16427587032
 03/26  04:00:00,117.576115113,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,115.327030919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,142.354666528,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,108.7524761,104.085677748,3.5025,1.16429835203
 03/26  07:00:00,137.681971726,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,148.842854548,145.320354548,3.5025,0.02
 03/26  08:00:00,167.372787416,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,153.627192657,150.104692657,3.5025,0.02
 03/26  09:00:00,139.69630378,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,174.653056283,169.986218883,3.5025,1.16433739995
 03/26  10:00:00,174.073843789,25.3980682329,0.056653867112,0.0,27.9495200658,27.7759469175,172.926028776,165.901028776,7.005,0.02
 03/26  11:00:00,204.418802117,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,171.56506204,163.39539713,7.005,1.16466490951
 03/26  12:00:00,213.277088479,25.3980682329,0.231769446732,0.0,41.9242800987,36.8599292233,164.457599509,153.952840749,9.34,1.16475875914
 03/26  13:00:00,212.730412935,25.3980682329,0.330472315687,0.0,41.9242800987,36.8599292233,156.328176277,145.823511178,9.34,1.16466509816
 03/26  14:00:00,210.395180845,25.3980682329,0.362362613215,0.0,41.9242800987,36.8599292233,145.667744958,136.307744958,9.34,0.02
 03/26  15:00:00,208.026156738,25.3980682329,0.364874701725,0.0,41.9242800987,36.8599292233,145.136253024,134.63156182,9.34,1.16469120419
 03/26  16:00:00,208.244571181,25.3980682329,0.405061152543,0.0,41.9242800987,36.8599292233,141.985876705,131.481079941,9.34,1.16479676428
 03/26  17:00:00,178.61794967,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,161.518257319,154.493257319,7.005,0.02
 03/26  18:00:00,182.689741602,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,171.087455367,165.252848602,4.67,1.16460676516
 03/26  19:00:00,178.046577296,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,171.067611104,165.233087757,4.67,1.16452334662
 03/26  20:00:00,167.790989802,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,166.594238473,161.904238473,4.67,0.02
 03/26  21:00:00,150.974359468,25.3980682329,0.017783018722,0.0,13.9747600329,18.6919646116,123.906930185,119.216930185,4.67,0.02
 03/26  22:00:00,93.9958266811,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560472808,0.0,1.75125,1.16435472808
 03/26  23:00:00,127.427563252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,97.8508692932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,91.6815002485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923651902,0.0,2.335,1.16423651902
 03/27  02:00:00,90.1218426529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,89.5946673122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,95.9737611131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922572064,0.0,2.335,1.16422572064
 03/27  05:00:00,95.8298485725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,143.70458612,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,229.441073411,224.751073411,4.67,0.02
 03/27  07:00:00,148.528182711,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,217.983302819,212.148868479,4.67,1.16443433971
 03/27  08:00:00,226.878500747,25.3980682329,0.0549877242442,0.0,34.9369000822,32.3179380704,183.913182091,175.720682091,8.1725,0.02
 03/27  09:00:00,257.695060382,25.3980682329,0.153813629943,0.0,62.886420148,41.4019203762,153.594048707,141.921844636,10.5075,1.16470407124
 03/27  10:00:00,253.670664481,25.3980682329,0.361212095924,0.0,62.886420148,41.4019203762,137.198426031,125.52614201,10.5075,1.16478402113
 03/27  11:00:00,282.247369974,25.3980682329,0.534908885888,0.0,62.886420148,41.4019203762,119.052679043,107.380169816,10.5075,1.16500922639
 03/27  12:00:00,268.232385991,25.3980682329,0.677741173308,0.0,62.886420148,41.4019203762,113.32255315,101.649908695,10.5075,1.16514445573
 03/27  13:00:00,267.689339267,25.3980682329,0.784184473834,0.0,62.886420148,41.4019203762,107.524907674,95.8522235294,10.5075,1.16518414432
 03/27  14:00:00,263.346914219,25.3980682329,0.850728509475,0.0,62.886420148,41.4019203762,101.617945543,89.9454977683,10.5075,1.16494777471
 03/27  15:00:00,260.240318993,25.3980682329,1.0070868793,0.0,62.886420148,41.4019203762,96.1195249553,85.5920249553,10.5075,0.02
 03/27  16:00:00,260.460918197,25.3980682329,1.06505628693,0.0,62.886420148,41.4019203762,96.0907113574,84.4182700293,10.5075,1.16494132808
 03/27  17:00:00,260.260326896,25.3980682329,1.0740306157,0.0,62.886420148,41.4019203762,98.3982449972,86.7259209196,10.5075,1.16482407762
 03/27  18:00:00,256.332308835,25.3980682329,0.722640670614,0.0,41.9242800987,36.8599292233,103.714482078,93.2096814391,9.34,1.16480063883
 03/27  19:00:00,257.67836041,25.3980682329,0.679572315608,0.0,41.9242800987,36.8599292233,108.912281886,98.4075813316,9.34,1.16470055487
 03/27  20:00:00,232.262824507,25.3980682329,0.473998905289,0.0,34.9369000822,32.3179380704,110.036875607,101.844375607,8.1725,0.02
 03/27  21:00:00,169.168470936,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,73.0447333417,67.2101642253,4.67,1.16456911633
 03/27  22:00:00,115.096726774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,146.565761909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928950812,0.0,2.335,1.16428950812
 03/27  24:00:00,120.292691168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,110.69438963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,109.514432029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,108.683724029,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992524139,0.0,2.335,1.1642524139
 03/28  04:00:00,132.4246214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,132.540804107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,179.071140573,25.3980682329,0.0427087403082,0.0,13.9747600329,18.6919646116,133.61913597,127.784902972,4.67,1.16423299778
 03/28  07:00:00,178.576690614,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,136.604514825,131.914514825,4.67,0.02
 03/28  08:00:00,243.816019099,25.3980682329,0.145095333816,0.0,34.9369000822,32.3179380704,119.883740889,110.546709134,8.1725,1.1645317547
 03/28  09:00:00,272.001334743,25.3980682329,0.956552274701,0.0,62.886420148,41.4019203762,96.53809358,86.01059358,10.5075,0.02
 03/28  10:00:00,266.205636261,25.3980682329,1.39208178524,0.0,62.886420148,41.4019203762,82.2568077964,70.5844781823,10.5075,1.16482961404
 03/28  11:00:00,292.964910705,25.3980682329,1.87149168328,0.0,62.886420148,41.4019203762,62.6147530435,50.9423003849,10.5075,1.1649526586
 03/28  12:00:00,282.290764644,25.3980682329,2.36861673587,0.0,62.886420148,41.4019203762,48.7034776039,37.0309232938,10.5075,1.16505431008
 03/28  13:00:00,284.083456752,25.3980682329,2.86343834308,0.0,62.886420148,41.4019203762,32.3772322259,20.7046341183,10.5075,1.16509810758
 03/28  14:00:00,278.181046858,25.3980682329,2.98563234211,0.0,62.886420148,41.4019203762,33.046449585,21.3740205291,10.5075,1.16492905589
 03/28  15:00:00,273.896661834,25.3980682329,3.18933730561,0.0,62.886420148,41.4019203762,26.4717099116,14.7992749234,10.5075,1.16493498815
 03/28  16:00:00,275.189442432,25.3980682329,3.47974993137,0.0,62.886420148,41.4019203762,21.9217418064,10.2494320062,10.5075,1.16480980016
 03/28  17:00:00,274.739258021,25.3980682329,3.45015363407,0.0,62.886420148,41.4019203762,27.2306510531,15.5582554207,10.5075,1.16489563242
 03/28  18:00:00,268.288297273,25.3980682329,2.66095962247,0.0,41.9242800987,36.8599292233,40.3207711839,30.9607711839,9.34,0.02
 03/28  19:00:00,261.83585152,25.3980682329,2.35749520493,0.0,41.9242800987,36.8599292233,54.6304804906,44.1257923938,9.34,1.16468809674
 03/28  20:00:00,235.796111924,25.3980682329,1.6791867541,0.0,34.9369000822,32.3179380704,62.8873354392,53.5501406287,8.1725,1.16469481052
 03/28  21:00:00,170.279407676,25.3980682329,0.558922947842,0.0,13.9747600329,18.6919646116,29.3020426662,24.6120426662,4.67,0.02
 03/28  22:00:00,120.191328855,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937967238,0.0,2.335,1.16437967238
 03/28  23:00:00,151.504255752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,127.3324528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,118.223247419,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925390863,0.0,2.335,1.16425390863
 03/29  02:00:00,117.788445726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,117.275821081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,124.32321639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,122.740967263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923562273,0.0,2.335,1.16423562273
 03/29  06:00:00,168.111967944,25.3980682329,0.0118180881282,0.0,13.9747600329,18.6919646116,78.0952584211,73.4052584211,4.67,0.02
 03/29  07:00:00,175.89546469,25.3980682329,0.0440334887416,0.0,13.9747600329,18.6919646116,92.8099368,88.1199368,4.67,0.02
 03/29  08:00:00,252.920800774,25.3980682329,1.08526231598,0.0,34.9369000822,32.3179380704,75.9817470323,66.6446989497,8.1725,1.1645480826
 03/29  09:00:00,285.314252591,25.3980682329,2.70252194078,0.0,62.886420148,41.4019203762,50.9658502375,39.2936204824,10.5075,1.16472975518
 03/29  10:00:00,282.891244567,25.3980682329,3.49546030855,0.0,62.886420148,41.4019203762,27.1368082389,16.6093082389,10.5075,0.02
 03/29  11:00:00,303.19897917,25.3980682329,3.75239729341,0.0,62.886420148,41.4019203762,19.0789643376,7.4063613496,10.5075,1.16510298802
 03/29  12:00:00,290.022074056,25.3980682329,3.82955467269,0.0,62.886420148,41.4019203762,20.1635092975,7.3458183305,10.5075,2.31019096696
 03/29  13:00:00,289.909152478,25.3980682329,4.24793079752,0.0,62.886420148,41.4019203762,12.1763407447,0.503801235979,10.5075,1.16503950869
 03/29  14:00:00,284.210971895,25.3980682329,4.59023876802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  15:00:00,279.399249843,25.3980682329,4.76404371937,0.0,62.886420148,41.4019203762,11.6724234822,0.0,10.5075,1.16492348216
 03/29  16:00:00,278.36984363,25.3980682329,4.66726664842,0.0,62.886420148,41.4019203762,12.0375403828,0.365250030762,10.5075,1.16479035199
 03/29  17:00:00,277.746974742,25.3980682329,4.57115542714,0.0,62.886420148,41.4019203762,16.5005698409,4.82820204268,10.5075,1.16486779821
 03/29  18:00:00,272.735777369,25.3980682329,3.88127567849,0.0,41.9242800987,36.8599292233,24.8697770523,14.3649519112,9.34,1.16482514107
 03/29  19:00:00,275.568076697,25.3980682329,3.6503939846,0.0,41.9242800987,36.8599292233,32.7956165098,23.4356165098,9.34,0.02
 03/29  20:00:00,250.457755625,25.3980682329,3.00554552114,0.0,34.9369000822,32.3179380704,38.3324757772,28.9952248603,8.1725,1.1647509169
 03/29  21:00:00,181.108519843,25.3980682329,1.40647311975,0.0,13.9747600329,18.6919646116,7.98036220727,2.14583378983,4.67,1.16452841744
 03/29  22:00:00,125.177495223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,156.338359205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,133.68818616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921016248,0.0,2.335,1.16421016248
 03/30  01:00:00,123.342639176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,122.188643967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,121.404113495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992148402,0.0,2.335,1.1642148402
 03/30  04:00:00,128.812640676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,115.780782333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,153.136771748,25.3980682329,0.104305543658,0.0,13.9747600329,18.6919646116,175.884636955,171.194636955,4.67,0.02
 03/30  07:00:00,170.271097419,25.3980682329,0.103439023502,0.0,13.9747600329,18.6919646116,103.288673195,97.4542437562,4.67,1.16442943865
 03/30  08:00:00,250.739048749,25.3980682329,0.958569861657,0.0,34.9369000822,32.3179380704,87.1505397774,78.9580397774,8.1725,0.02
 03/30  09:00:00,281.056480518,25.3980682329,2.15244703242,0.0,62.886420148,41.4019203762,72.7495675513,61.0774325001,10.5075,1.1646350512
 03/30  10:00:00,276.336635953,25.3980682329,2.44754121965,0.0,62.886420148,41.4019203762,64.2355793369,52.5632472649,10.5075,1.16483207199
 03/30  11:00:00,298.210158351,25.3980682329,2.77776886636,0.0,62.886420148,41.4019203762,52.940235689,41.2677359162,10.5075,1.1649997727
 03/30  12:00:00,287.497783157,25.3980682329,3.1340247041,0.0,62.886420148,41.4019203762,47.0227690816,35.3501568609,10.5075,1.16511222066
 03/30  13:00:00,287.87568637,25.3980682329,3.38107785404,0.0,62.886420148,41.4019203762,40.6887687138,29.016120205,10.5075,1.16514850878
 03/30  14:00:00,282.519223605,25.3980682329,3.52728592067,0.0,62.886420148,41.4019203762,33.1926539313,21.5202118112,10.5075,1.16494212011
 03/30  15:00:00,280.784729309,25.3980682329,3.92886777226,0.0,62.886420148,41.4019203762,19.2540014916,7.58157282308,10.5075,1.16492866848
 03/30  16:00:00,281.679979994,25.3980682329,4.09627775234,0.0,62.886420148,41.4019203762,16.3783352807,4.70603207964,10.5075,1.16480320104
 03/30  17:00:00,282.096107686,25.3980682329,4.18323571932,0.0,62.886420148,41.4019203762,14.3180139238,3.7905139238,10.5075,0.02
 03/30  18:00:00,274.890148304,25.3980682329,3.32536047108,0.0,41.9242800987,36.8599292233,27.2047346668,16.6999310112,9.34,1.16480365559
 03/30  19:00:00,276.104551153,25.3980682329,2.93847413716,0.0,41.9242800987,36.8599292233,40.1784744465,29.6738374475,9.34,1.16463699899
 03/30  20:00:00,250.702541963,25.3980682329,2.31331464434,0.0,34.9369000822,32.3179380704,44.3026711322,34.9655340109,8.1725,1.16463712131
 03/30  21:00:00,181.295067038,25.3980682329,0.955992769678,0.0,13.9747600329,18.6919646116,7.95119886043,3.26119886043,4.67,0.02
 03/30  22:00:00,125.036801268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,155.23113887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931224611,0.0,2.335,1.16431224611
 03/30  24:00:00,132.44844535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,123.18619228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,122.590964406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924189787,0.0,2.335,1.16424189787
 03/31  03:00:00,122.069196386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,148.007849799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,147.476455504,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921337505,0.0,2.335,1.16421337505
 03/31  06:00:00,195.498808074,25.3980682329,0.412386341452,0.0,13.9747600329,18.6919646116,43.455069359,38.765069359,4.67,0.02
 03/31  07:00:00,195.605972297,25.3980682329,0.474485378345,0.0,13.9747600329,18.6919646116,70.2531596542,65.5631596542,4.67,0.02
 03/31  08:00:00,259.704997697,25.3980682329,1.60620428051,0.0,34.9369000822,32.3179380704,60.7125918477,51.375516314,8.1725,1.16457553361
 03/31  09:00:00,291.790807635,25.3980682329,3.57241258508,0.0,62.886420148,41.4019203762,35.8113109571,25.2838109571,10.5075,0.02
 03/31  10:00:00,286.595703499,25.3980682329,3.75457304199,0.0,62.886420148,41.4019203762,29.077045811,17.4047362555,10.5075,1.16480955554
 03/31  11:00:00,308.463494323,25.3980682329,4.62590502906,0.0,62.886420148,41.4019203762,12.573231157,0.900627687329,10.5075,1.16510346968
 03/31  12:00:00,300.764352056,25.3980682329,5.482217576,0.0,62.886420148,41.4019203762,11.672697911,0.0,10.5075,1.16519791096
 03/31  13:00:00,301.010485298,25.3980682329,5.88659605426,0.0,62.886420148,41.4019203762,11.6724951675,0.0,10.5075,1.16499516753
 03/31  14:00:00,295.30171471,25.3980682329,6.54432349447,0.0,62.886420148,41.4019203762,11.6723552893,0.0,10.5075,1.16485528932
 03/31  15:00:00,294.461911942,25.3980682329,8.28275794481,0.0,62.886420148,41.4019203762,11.6723709391,0.0,10.5075,1.16487093911
 03/31  16:00:00,299.141926859,25.3980682329,9.84413491939,0.0,62.886420148,41.4019203762,11.6724316467,0.0,10.5075,1.1649316467
 03/31  17:00:00,292.007432621,25.3980682329,8.99559636321,0.0,62.886420148,41.4019203762,11.6723137857,0.0,10.5075,1.16481378573
 03/31  18:00:00,275.254669043,25.3980682329,6.5375073168,0.0,41.9242800987,36.8599292233,11.591007663,1.08625568437,9.34,1.16475197858
 03/31  19:00:00,261.907328187,25.3980682329,4.61195850305,0.0,41.9242800987,36.8599292233,12.943102457,3.58310245703,9.34,0.02
 03/31  20:00:00,226.694084938,25.3980682329,2.86713232271,0.0,34.9369000822,32.3179380704,34.6162945658,25.2791477118,8.1725,1.16464685392
 03/31  21:00:00,160.025352855,25.3980682329,1.06401786333,0.0,13.9747600329,18.6919646116,18.8358432995,14.1458432995,4.67,0.02
 03/31  22:00:00,108.431352511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940758511,0.0,2.335,1.16440758511
 03/31  23:00:00,139.824566697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,112.253038548,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,100.236284057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555645425,0.0,1.75125,1.16430645425
 04/01  02:00:00,98.2738162939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,96.5221847294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,102.098495706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548780222,0.0,1.75125,1.16423780222
 04/01  05:00:00,100.287236604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,133.133131188,25.3980682329,0.000893760649909,0.0,6.98738001645,14.1499734587,107.630283505,104.107783505,3.5025,0.02
 04/01  07:00:00,135.436647265,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,129.541118772,124.874095473,3.5025,1.16452329853
 04/01  08:00:00,198.541598714,25.3980682329,0.204192846518,0.0,20.9621400493,23.2339557645,114.210855453,108.353355453,5.8375,0.02
 04/01  09:00:00,222.150716708,25.3980682329,1.28226881466,0.0,41.9242800987,36.8599292233,88.8015625473,78.2969494582,9.34,1.16461308916
 04/01  10:00:00,250.157977453,25.3980682329,2.49051582355,0.0,62.886420148,41.4019203762,59.8085093153,48.1362052536,10.5075,1.16480406176
 04/01  11:00:00,281.942099239,25.3980682329,3.31195537399,0.0,62.886420148,41.4019203762,32.2894500021,20.6170625937,10.5075,1.16488740837
 04/01  12:00:00,268.36797873,25.3980682329,4.08093951313,0.0,62.886420148,41.4019203762,14.5417872701,2.86932915622,10.5075,1.16495811384
 04/01  13:00:00,268.458398198,25.3980682329,5.01451900225,0.0,62.886420148,41.4019203762,11.6724988564,0.0,10.5075,1.16499885644
 04/01  14:00:00,264.859896411,25.3980682329,6.02696472645,0.0,62.886420148,41.4019203762,11.6724797982,0.0,10.5075,1.16497979818
 04/01  15:00:00,260.640697008,25.3980682329,7.25154367362,0.0,62.886420148,41.4019203762,11.6723483382,0.0,10.5075,1.16484833823
 04/01  16:00:00,260.481773745,25.3980682329,8.34777287828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,257.388174989,25.3980682329,8.4016077501,0.0,62.886420148,41.4019203762,11.6723844551,0.0,10.5075,1.16488445511
 04/01  18:00:00,235.225230248,25.3980682329,5.80036206877,0.0,34.9369000822,32.3179380704,11.401478677,2.06408280737,8.1725,1.16489586967
 04/01  19:00:00,198.125162721,25.3980682329,3.03842170438,0.0,20.9621400493,23.2339557645,33.9762617446,26.9740292896,5.8375,1.16473245502
 04/01  20:00:00,183.477580336,25.3980682329,2.25196655785,0.0,20.9621400493,23.2339557645,47.8783086452,42.0208086452,5.8375,0.02
 04/01  21:00:00,135.752263031,25.3980682329,0.971439763604,0.0,6.98738001645,14.1499734587,31.4159585605,26.7489273684,3.5025,1.16453119203
 04/01  22:00:00,90.9034223315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,123.862224853,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562627158,0.0,1.75125,1.16437627158
 04/01  24:00:00,95.5241701525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,87.1269073851,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,85.963874101,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551832684,0.0,1.75125,1.16426832684
 04/02  03:00:00,84.9205185789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,90.4425418235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,89.3358121291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550801027,0.0,1.75125,1.16425801027
 04/02  06:00:00,122.908579764,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,179.60248893,176.07998893,3.5025,0.02
 04/02  07:00:00,123.026627916,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,190.278007706,186.755507706,3.5025,0.02
 04/02  08:00:00,160.893037358,25.3980682329,0.0433842833465,0.0,6.98738001645,14.1499734587,152.758776126,148.091913341,3.5025,1.16436278526
 04/02  09:00:00,137.704492916,25.3980682329,0.0405722139056,0.0,6.98738001645,14.1499734587,123.592020837,120.069520837,3.5025,0.02
 04/02  10:00:00,175.069070206,25.3980682329,0.952510784994,0.0,27.9495200658,27.7759469175,85.2191041647,77.0494458594,7.005,1.16465830533
 04/02  11:00:00,207.106142302,25.3980682329,1.81060018103,0.0,27.9495200658,27.7759469175,56.4774425129,49.4524425129,7.005,0.02
 04/02  12:00:00,220.544935096,25.3980682329,4.13707677256,0.0,41.9242800987,36.8599292233,29.9099660769,19.4052391234,9.34,1.16472695352
 04/02  13:00:00,222.266002723,25.3980682329,5.52842510883,0.0,41.9242800987,36.8599292233,13.0054418032,2.50065724296,9.34,1.16478456026
 04/02  14:00:00,217.811664218,25.3980682329,6.03724119268,0.0,41.9242800987,36.8599292233,10.5046274648,0.0,9.34,1.16462746483
 04/02  15:00:00,217.557909905,25.3980682329,6.34943329909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  16:00:00,220.555405077,25.3980682329,6.95010918041,0.0,41.9242800987,36.8599292233,10.5047199031,0.0,9.34,1.16471990307
 04/02  17:00:00,188.552175303,25.3980682329,4.81705201525,0.0,27.9495200658,27.7759469175,10.1544938542,1.98477579032,7.005,1.16471806393
 04/02  18:00:00,191.07522962,25.3980682329,2.65314750894,0.0,13.9747600329,18.6919646116,28.0180987525,23.3280987525,4.67,0.02
 04/02  19:00:00,187.190825973,25.3980682329,1.74168762982,0.0,13.9747600329,18.6919646116,45.6324041482,39.7977801076,4.67,1.16462404054
 04/02  20:00:00,174.925695029,25.3980682329,1.24087383869,0.0,13.9747600329,18.6919646116,55.0751577839,50.3851577839,4.67,0.02
 04/02  21:00:00,157.181525103,25.3980682329,1.03505120226,0.0,13.9747600329,18.6919646116,32.9734905388,27.1390316507,4.67,1.16445888804
 04/02  22:00:00,98.7026697375,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,130.423714285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,103.99114522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552537887,0.0,1.75125,1.16427537887
 04/03  01:00:00,99.8098905198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,99.9303502951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,99.1281533378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992549709,0.0,2.335,1.1642549709
 04/03  04:00:00,105.233866424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,104.84491294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,151.359178174,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,117.989804451,113.299804451,4.67,0.02
 04/03  07:00:00,157.979507318,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,129.489823638,123.655472087,4.67,1.16435155102
 04/03  08:00:00,239.515453767,25.3980682329,0.902396399048,0.0,34.9369000822,32.3179380704,94.7816584933,86.5891584933,8.1725,0.02
 04/03  09:00:00,276.254222958,25.3980682329,2.55124621035,0.0,62.886420148,41.4019203762,52.5753539723,40.9032561823,10.5075,1.16459779007
 04/03  10:00:00,274.125723157,25.3980682329,3.47380759765,0.0,62.886420148,41.4019203762,21.8903525256,10.2180672565,10.5075,1.16478526905
 04/03  11:00:00,300.318539341,25.3980682329,4.1593235198,0.0,62.886420148,41.4019203762,11.6724426674,0.0,10.5075,1.16494266739
 04/03  12:00:00,291.932786746,25.3980682329,5.19512179578,0.0,62.886420148,41.4019203762,11.6725452635,0.0,10.5075,1.16504526355
 04/03  13:00:00,291.866598212,25.3980682329,6.02084852554,0.0,62.886420148,41.4019203762,11.6725726559,0.0,10.5075,1.16507265589
 04/03  14:00:00,284.981301397,25.3980682329,6.73440546758,0.0,62.886420148,41.4019203762,11.6723602605,0.0,10.5075,1.16486026046
 04/03  15:00:00,282.540406496,25.3980682329,7.80991584834,0.0,62.886420148,41.4019203762,11.672339043,0.0,10.5075,1.16483904298
 04/03  16:00:00,283.816227005,25.3980682329,8.46721144938,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,284.699738037,25.3980682329,8.5494905027,0.0,62.886420148,41.4019203762,11.6724159793,0.0,10.5075,1.16491597932
 04/03  18:00:00,278.401966289,25.3980682329,7.30066930094,0.0,41.9242800987,36.8599292233,10.5048794969,0.0,9.34,1.16487949695
 04/03  19:00:00,278.979214085,25.3980682329,6.34893596422,0.0,41.9242800987,36.8599292233,10.5046823339,0.0,9.34,1.16468233388
 04/03  20:00:00,252.709660129,25.3980682329,5.129777205,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,182.960889984,25.3980682329,3.25506471964,0.0,13.9747600329,18.6919646116,5.83456746228,0.0,4.67,1.16456746228
 04/03  22:00:00,124.187633694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,155.226013048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926849316,0.0,2.335,1.16426849316
 04/03  24:00:00,132.426834124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,121.335959808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,120.169660289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925400097,0.0,2.335,1.16425400097
 04/04  03:00:00,118.872439487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,143.804655827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,143.50611851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,192.783362939,25.3980682329,0.946119615419,0.0,13.9747600329,18.6919646116,27.816177048,21.9819596884,4.67,1.16421735961
 04/04  07:00:00,193.707617205,25.3980682329,0.866928088674,0.0,13.9747600329,18.6919646116,55.6860128044,50.9960128044,4.67,0.02
 04/04  08:00:00,259.824805851,25.3980682329,2.41632095304,0.0,34.9369000822,32.3179380704,39.3009390878,29.9638742731,8.1725,1.16456481467
 04/04  09:00:00,293.035514938,25.3980682329,4.76477825319,0.0,62.886420148,41.4019203762,13.1418489029,2.61434890291,10.5075,0.02
 04/04  10:00:00,290.139658122,25.3980682329,5.44898581099,0.0,62.886420148,41.4019203762,11.6723438006,0.0,10.5075,1.1648438006
 04/04  11:00:00,312.934699906,25.3980682329,7.58034656614,0.0,62.886420148,41.4019203762,11.6724495616,0.0,10.5075,1.16494956161
 04/04  12:00:00,307.261348321,25.3980682329,9.31837440916,0.0,62.886420148,41.4019203762,11.6725344532,0.0,10.5075,1.16503445318
 04/04  13:00:00,309.926835939,25.3980682329,10.5107429972,0.0,62.886420148,41.4019203762,11.6725625763,0.0,10.5075,1.16506257626
 04/04  14:00:00,303.09447027,25.3980682329,11.4227034233,0.0,62.886420148,41.4019203762,11.6723822469,0.0,10.5075,1.16488224692
 04/04  15:00:00,298.77030281,25.3980682329,12.1053839602,0.0,62.886420148,41.4019203762,11.6723743351,0.0,10.5075,1.16487433514
 04/04  16:00:00,297.985968077,25.3980682329,12.1679488747,0.0,62.886420148,41.4019203762,11.6724293343,0.0,10.5075,1.1649293343
 04/04  17:00:00,294.442921844,25.3980682329,11.3126826955,0.0,62.886420148,41.4019203762,11.6723073711,0.0,10.5075,1.16480737114
 04/04  18:00:00,285.965354419,25.3980682329,9.69519167972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/04  19:00:00,278.951800206,25.3980682329,8.64955892699,0.0,41.9242800987,36.8599292233,10.5047460253,0.0,9.34,1.16474602531
 04/04  20:00:00,252.94583396,25.3980682329,7.14549543547,0.0,34.9369000822,32.3179380704,9.33723686858,0.0,8.1725,1.16473686858
 04/04  21:00:00,181.774609469,25.3980682329,4.91346932408,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/04  22:00:00,127.107877004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940138059,0.0,2.335,1.16440138059
 04/04  23:00:00,156.308520094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,134.400980522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,112.06462162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,107.566857453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926960425,0.0,2.335,1.16426960425
 04/05  03:00:00,112.16598938,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,120.507847154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,120.833354995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924151969,0.0,2.335,1.16424151969
 04/05  06:00:00,170.91280963,25.3980682329,0.666037642352,0.0,13.9747600329,18.6919646116,37.4544215422,32.7644215422,4.67,0.02
 04/05  07:00:00,181.617787236,25.3980682329,0.703032282161,0.0,13.9747600329,18.6919646116,62.5488101607,57.8588101607,4.67,0.02
 04/05  08:00:00,255.820295012,25.3980682329,1.70318974288,0.0,34.9369000822,32.3179380704,55.9356969675,46.5986622502,8.1725,1.16453471731
 04/05  09:00:00,285.95953229,25.3980682329,3.40787935342,0.0,62.886420148,41.4019203762,33.5092795435,21.837199751,10.5075,1.16457979254
 04/05  10:00:00,283.526812257,25.3980682329,4.09976425713,0.0,62.886420148,41.4019203762,13.7051675452,3.17766754521,10.5075,0.02
 04/05  11:00:00,307.573323356,25.3980682329,5.24690877297,0.0,62.886420148,41.4019203762,11.6724322904,0.0,10.5075,1.16493229037
 04/05  12:00:00,300.846553587,25.3980682329,6.66156736268,0.0,62.886420148,41.4019203762,11.6724996348,0.0,10.5075,1.16499963483
 04/05  13:00:00,302.685174809,25.3980682329,8.12817006506,0.0,62.886420148,41.4019203762,11.6725285046,0.0,10.5075,1.16502850456
 04/05  14:00:00,296.593900502,25.3980682329,8.96821250067,0.0,62.886420148,41.4019203762,11.6723801673,0.0,10.5075,1.16488016728
 04/05  15:00:00,292.984163041,25.3980682329,9.48343254853,0.0,62.886420148,41.4019203762,11.6723854786,0.0,10.5075,1.16488547856
 04/05  16:00:00,291.124613425,25.3980682329,9.31144523011,0.0,62.886420148,41.4019203762,11.6724351656,0.0,10.5075,1.16493516564
 04/05  17:00:00,290.529190012,25.3980682329,9.30988372635,0.0,62.886420148,41.4019203762,11.6723083265,0.0,10.5075,1.16480832655
 04/05  18:00:00,284.444130272,25.3980682329,8.25882426224,0.0,41.9242800987,36.8599292233,10.5047374402,0.0,9.34,1.16473744025
 04/05  19:00:00,285.653498787,25.3980682329,7.21987924621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/05  20:00:00,251.836619972,25.3980682329,4.9883818854,0.0,34.9369000822,32.3179380704,9.3371246232,0.0,8.1725,1.1646246232
 04/05  21:00:00,175.868577934,25.3980682329,2.09847685597,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/05  22:00:00,117.57910451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938860936,0.0,2.335,1.16438860936
 04/05  23:00:00,147.414937733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,121.985185653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,109.528800012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926071093,0.0,2.335,1.16426071093
 04/06  02:00:00,105.991664022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,103.510429471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,107.426195462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924122475,0.0,2.335,1.16424122475
 04/06  05:00:00,104.611498704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,145.00363497,25.3980682329,0.000921511199316,0.0,13.9747600329,18.6919646116,140.320733211,135.630733211,4.67,0.02
 04/06  07:00:00,149.365630805,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,169.878073793,164.043701473,4.67,1.16437231966
 04/06  08:00:00,223.363765232,25.3980682329,0.0577252125209,0.0,34.9369000822,32.3179380704,152.793670166,144.601170166,8.1725,0.02
 04/06  09:00:00,250.20884575,25.3980682329,0.654478429596,0.0,62.886420148,41.4019203762,135.677659556,124.005541919,10.5075,1.16461763702
 04/06  10:00:00,240.797886717,25.3980682329,0.71459629772,0.0,62.886420148,41.4019203762,125.478994279,114.951494279,10.5075,0.02
 04/06  11:00:00,269.791125214,25.3980682329,0.791120280586,0.0,62.886420148,41.4019203762,115.908406257,104.235791178,10.5075,1.16511507879
 04/06  12:00:00,252.058457323,25.3980682329,0.877744822575,0.0,62.886420148,41.4019203762,112.792557104,99.9748940951,10.5075,2.3101630087
 04/06  13:00:00,250.409674356,25.3980682329,1.1204406856,0.0,62.886420148,41.4019203762,103.224518145,91.5520173871,10.5075,1.16500075748
 04/06  14:00:00,246.882224958,25.3980682329,1.40650707742,0.0,62.886420148,41.4019203762,92.3609003856,81.8334003856,10.5075,0.02
 04/06  15:00:00,243.896430539,25.3980682329,1.6182948818,0.0,62.886420148,41.4019203762,86.5885155073,74.9161440152,10.5075,1.16487149205
 04/06  16:00:00,244.376596404,25.3980682329,1.7328027688,0.0,62.886420148,41.4019203762,84.5268938249,72.8544779328,10.5075,1.16491589206
 04/06  17:00:00,245.41288275,25.3980682329,1.93230962413,0.0,62.886420148,41.4019203762,80.1673376081,68.495053389,10.5075,1.16478421905
 04/06  18:00:00,241.196291233,25.3980682329,1.26343746668,0.0,41.9242800987,36.8599292233,91.3617708523,80.8570442662,9.34,1.16472658604
 04/06  19:00:00,238.869116417,25.3980682329,0.903352327838,0.0,41.9242800987,36.8599292233,105.425622836,96.0656228363,9.34,0.02
 04/06  20:00:00,211.23433825,25.3980682329,0.593955474845,0.0,34.9369000822,32.3179380704,115.535778787,106.19863931,8.1725,1.16463947639
 04/06  21:00:00,150.647879439,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,89.4724450398,83.6379156259,4.67,1.16452941397
 04/06  22:00:00,95.9874999434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,128.578189538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,99.3772677853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921516448,0.0,2.335,1.16421516448
 04/07  01:00:00,91.0287617362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,89.6385152941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,88.4993643942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,109.760033817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921477239,0.0,2.335,1.16421477239
 04/07  05:00:00,109.007749339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,151.383362985,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,218.610589674,213.920589674,4.67,0.02
 04/07  07:00:00,148.134730783,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,216.736355452,210.901916925,4.67,1.16443852683
 04/07  08:00:00,215.808623027,25.3980682329,0.089050693607,0.0,34.9369000822,32.3179380704,179.664748986,171.472248986,8.1725,0.02
 04/07  09:00:00,246.922916775,25.3980682329,0.59760471355,0.0,62.886420148,41.4019203762,129.326595953,117.654390595,10.5075,1.16470535743
 04/07  10:00:00,241.634205415,25.3980682329,1.46263205921,0.0,62.886420148,41.4019203762,91.433137802,79.7608035417,10.5075,1.16483426032
 04/07  11:00:00,273.890887634,25.3980682329,2.38744413146,0.0,62.886420148,41.4019203762,61.3693542706,49.6968254693,10.5075,1.16502880131
 04/07  12:00:00,256.843853937,25.3980682329,2.87973682995,0.0,62.886420148,41.4019203762,49.8921153993,38.2194790824,10.5075,1.16513631695
 04/07  13:00:00,255.936207223,25.3980682329,3.42394455008,0.0,62.886420148,41.4019203762,37.7809146503,26.1082632669,10.5075,1.16515138345
 04/07  14:00:00,253.704364781,25.3980682329,4.04572149283,0.0,62.886420148,41.4019203762,23.6069192641,11.934519704,10.5075,1.16489956012
 04/07  15:00:00,250.709740134,25.3980682329,4.53278362279,0.0,62.886420148,41.4019203762,13.034167168,2.506667168,10.5075,0.02
 04/07  16:00:00,250.420301317,25.3980682329,4.69819519059,0.0,62.886420148,41.4019203762,16.4564080523,4.78403632955,10.5075,1.16487172278
 04/07  17:00:00,249.769817749,25.3980682329,4.65904921076,0.0,62.886420148,41.4019203762,23.2564859515,11.5840569224,10.5075,1.16492902908
 04/07  18:00:00,244.861951384,25.3980682329,3.71642362153,0.0,41.9242800987,36.8599292233,37.6757844781,27.1709149654,9.34,1.16486951273
 04/07  19:00:00,236.017719834,25.3980682329,3.12092828195,0.0,41.9242800987,36.8599292233,56.5676237133,46.0629814114,9.34,1.1646423019
 04/07  20:00:00,209.000744965,25.3980682329,2.32913693135,0.0,34.9369000822,32.3179380704,64.9708624657,56.7783624657,8.1725,0.02
 04/07  21:00:00,150.192816828,25.3980682329,0.839471456832,0.0,13.9747600329,18.6919646116,36.7055650349,30.8710171263,4.67,1.16454790857
 04/07  22:00:00,100.46307568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,133.931901025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,107.806923084,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922728083,0.0,2.335,1.16422728083
 04/08  01:00:00,97.3609970102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,96.8039971595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,95.9543281892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547877158,0.0,1.75125,1.16422877158
 04/08  04:00:00,101.267414939,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,99.7285368991,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,130.707251343,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,128.119069321,123.452331358,3.5025,1.16423796226
 04/08  07:00:00,139.986427351,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,136.277487255,132.754987255,3.5025,0.02
 04/08  08:00:00,206.389790537,25.3980682329,0.265517333889,0.0,20.9621400493,23.2339557645,107.934992742,100.932977325,5.8375,1.16451541715
 04/08  09:00:00,234.993501966,25.3980682329,1.71330867667,0.0,41.9242800987,36.8599292233,66.1847966296,56.8247966296,9.34,0.02
 04/08  10:00:00,260.251927677,25.3980682329,3.11473191621,0.0,62.886420148,41.4019203762,38.5105630316,26.8382098303,10.5075,1.16485320135
 04/08  11:00:00,288.274499645,25.3980682329,3.73590575464,0.0,62.886420148,41.4019203762,19.3285515944,7.65616839906,10.5075,1.16488319531
 04/08  12:00:00,275.084878354,25.3980682329,4.22424102047,0.0,62.886420148,41.4019203762,21.5102294591,9.83757835293,10.5075,1.16515110618
 04/08  13:00:00,274.5298032,25.3980682329,4.81422167119,0.0,62.886420148,41.4019203762,14.5198166542,2.84714125474,10.5075,1.16517539948
