Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  14:00:00,270.561392056,25.3980682329,5.32432265591,0.0,62.886420148,41.4019203762,11.6724431332,0.0,10.5075,1.16494313321
 04/08  15:00:00,267.987067959,25.3980682329,5.3680933368,0.0,62.886420148,41.4019203762,11.6723022935,0.0,10.5075,1.16480229347
 04/08  16:00:00,268.790128615,25.3980682329,5.43919231341,0.0,62.886420148,41.4019203762,11.6723426663,0.0,10.5075,1.16484266635
 04/08  17:00:00,269.38763877,25.3980682329,5.30205426945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,249.513304093,25.3980682329,3.55373427234,0.0,34.9369000822,32.3179380704,14.6912413709,5.35390660413,8.1725,1.16483476674
 04/08  19:00:00,220.389341345,25.3980682329,1.99207505723,0.0,20.9621400493,23.2339557645,29.4431068042,22.4409243914,5.8375,1.16468241288
 04/08  20:00:00,206.708731193,25.3980682329,1.62873257936,0.0,20.9621400493,23.2339557645,36.2944696426,29.2924206853,5.8375,1.16454895735
 04/08  21:00:00,158.091684159,25.3980682329,0.839695139318,0.0,6.98738001645,14.1499734587,7.78685961597,4.26435961597,3.5025,0.02
 04/08  22:00:00,115.112385358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,146.573731675,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563059057,0.0,1.75125,1.16438059057
 04/08  24:00:00,122.678918972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,111.60427793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553561794,0.0,1.75125,1.16428561794
 04/09  02:00:00,109.754222319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,108.216858486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,112.959169332,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,109.208683231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552314896,0.0,1.75125,1.16427314896
 04/09  06:00:00,134.266789746,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,118.597662325,115.075162325,3.5025,0.02
 04/09  07:00:00,136.632437371,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,146.482606607,142.960106607,3.5025,0.02
 04/09  08:00:00,170.300064573,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,129.528531512,124.86168058,3.5025,1.16435093257
 04/09  09:00:00,147.055548326,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,108.524694275,105.002194275,3.5025,0.02
 04/09  10:00:00,182.978964519,25.3980682329,0.92740782922,0.0,27.9495200658,27.7759469175,84.5587871081,76.3892095404,7.005,1.16457756769
 04/09  11:00:00,213.7189451,25.3980682329,1.46353265553,0.0,27.9495200658,27.7759469175,60.115739699,53.090739699,7.005,0.02
 04/09  12:00:00,228.815491142,25.3980682329,3.70201842738,0.0,41.9242800987,36.8599292233,29.3616991482,18.8569275603,9.34,1.16477158789
 04/09  13:00:00,229.567944416,25.3980682329,4.7429760702,0.0,41.9242800987,36.8599292233,13.2862676335,2.78161318182,9.34,1.16465445168
 04/09  14:00:00,224.411960833,25.3980682329,4.86580551755,0.0,41.9242800987,36.8599292233,12.2708945087,1.76624782425,9.34,1.16464668448
 04/09  15:00:00,221.939923604,25.3980682329,4.92048329681,0.0,41.9242800987,36.8599292233,10.5195136541,1.15951365406,9.34,0.02
 04/09  16:00:00,223.636714959,25.3980682329,5.2085192889,0.0,41.9242800987,36.8599292233,10.5047237313,0.0,9.34,1.16472373127
 04/09  17:00:00,193.734010457,25.3980682329,3.784678748,0.0,27.9495200658,27.7759469175,17.1872677091,9.01755913496,7.005,1.16470857411
 04/09  18:00:00,195.951248136,25.3980682329,2.06174491576,0.0,13.9747600329,18.6919646116,31.3615564163,26.6715564163,4.67,0.02
 04/09  19:00:00,191.512323259,25.3980682329,1.33434593561,0.0,13.9747600329,18.6919646116,47.6151399324,41.7805355351,4.67,1.16460439735
 04/09  20:00:00,179.711447467,25.3980682329,0.997743168431,0.0,13.9747600329,18.6919646116,58.2734879374,53.5834879374,4.67,0.02
 04/09  21:00:00,160.91688456,25.3980682329,0.899501259115,0.0,13.9747600329,18.6919646116,30.7850703034,24.9506385539,4.67,1.16443174949
 04/09  22:00:00,100.113167282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,131.209058602,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,102.679383728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549460026,0.0,1.75125,1.16424460026
 04/10  01:00:00,93.8697578077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,91.0841930516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,89.0281772262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922044486,0.0,2.335,1.16422044486
 04/10  04:00:00,94.1512870472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,92.813933339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,135.076325159,25.3980682329,0.000913716477534,0.0,13.9747600329,18.6919646116,157.262840564,152.572840564,4.67,0.02
 04/10  07:00:00,139.6715248,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,165.847165513,160.012758857,4.67,1.16440665657
 04/10  08:00:00,220.140952959,25.3980682329,0.668501720402,0.0,34.9369000822,32.3179380704,125.667082097,117.474582097,8.1725,0.02
 04/10  09:00:00,250.371074995,25.3980682329,2.13960617451,0.0,62.886420148,41.4019203762,87.8834527419,76.2112653771,10.5075,1.16468736478
 04/10  10:00:00,241.781008573,25.3980682329,3.0606897134,0.0,62.886420148,41.4019203762,64.6898076429,53.0175982903,10.5075,1.1647093526
 04/10  11:00:00,273.551112782,25.3980682329,3.8950882632,0.0,62.886420148,41.4019203762,41.487600872,29.8150311203,10.5075,1.16506975166
 04/10  12:00:00,259.548813352,25.3980682329,4.41790198249,0.0,62.886420148,41.4019203762,29.1134639656,17.4407947065,10.5075,1.16516925912
 04/10  13:00:00,258.095690097,25.3980682329,5.06136253639,0.0,62.886420148,41.4019203762,18.7601725054,7.08749527317,10.5075,1.16517723221
 04/10  14:00:00,254.662596253,25.3980682329,5.60019362353,0.0,62.886420148,41.4019203762,12.1507032811,0.478282322857,10.5075,1.16492095823
 04/10  15:00:00,252.17271721,25.3980682329,6.03313870027,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,252.445743533,25.3980682329,6.12606467875,0.0,62.886420148,41.4019203762,11.6723870233,0.0,10.5075,1.16488702328
 04/10  17:00:00,251.740256522,25.3980682329,5.92098401498,0.0,62.886420148,41.4019203762,13.938519079,2.26608173732,10.5075,1.16493734166
 04/10  18:00:00,248.587825924,25.3980682329,4.89996503928,0.0,41.9242800987,36.8599292233,25.555558227,15.0506862332,9.34,1.16487199381
 04/10  19:00:00,245.812116091,25.3980682329,4.23790255632,0.0,41.9242800987,36.8599292233,39.3551111405,28.8504705375,9.34,1.16464060296
 04/10  20:00:00,222.608693585,25.3980682329,3.33424025381,0.0,34.9369000822,32.3179380704,44.8753022143,36.6828022143,8.1725,0.02
 04/10  21:00:00,161.62300662,25.3980682329,1.63928865267,0.0,13.9747600329,18.6919646116,20.5097593009,14.6752176104,4.67,1.16454169049
 04/10  22:00:00,105.889990165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,138.844916895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,114.235469207,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992202436,0.0,2.335,1.1642202436
 04/11  01:00:00,104.803975362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,104.266763909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,104.140591445,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921755913,0.0,2.335,1.16421755913
 04/11  04:00:00,127.802086817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,125.864926474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,169.402578426,25.3980682329,0.000752887857417,0.0,13.9747600329,18.6919646116,96.625470934,91.935470934,4.67,0.02
 04/11  07:00:00,177.564718351,25.3980682329,0.359541918061,0.0,13.9747600329,18.6919646116,93.9192817898,88.084912469,4.67,1.16436932078
 04/11  08:00:00,248.601195717,25.3980682329,1.44095838864,0.0,34.9369000822,32.3179380704,62.5644653853,54.3719653853,8.1725,0.02
 04/11  09:00:00,282.324131134,25.3980682329,3.18279482086,0.0,62.886420148,41.4019203762,31.9371830113,20.2650864998,10.5075,1.16459651145
 04/11  10:00:00,277.165939601,25.3980682329,3.75396568127,0.0,62.886420148,41.4019203762,14.8502252907,3.17796144436,10.5075,1.16476384629
 04/11  11:00:00,300.025993795,25.3980682329,4.54883838189,0.0,62.886420148,41.4019203762,11.6723994636,0.0,10.5075,1.16489946357
 04/11  12:00:00,287.906571014,25.3980682329,5.45698950408,0.0,62.886420148,41.4019203762,11.6724815286,0.0,10.5075,1.16498152855
 04/11  13:00:00,286.589158526,25.3980682329,6.3664414674,0.0,62.886420148,41.4019203762,11.672490265,0.0,10.5075,1.164990265
 04/11  14:00:00,281.307781703,25.3980682329,7.32716106442,0.0,62.886420148,41.4019203762,11.6724659819,0.0,10.5075,1.16496598189
 04/11  15:00:00,275.590548702,25.3980682329,8.18505416729,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,274.472364732,25.3980682329,8.48368375362,0.0,62.886420148,41.4019203762,11.6724298833,0.0,10.5075,1.16492988329
 04/11  17:00:00,272.567301612,25.3980682329,8.11628384806,0.0,62.886420148,41.4019203762,11.672285909,0.0,10.5075,1.16478590899
 04/11  18:00:00,266.088610208,25.3980682329,6.67803611308,0.0,41.9242800987,36.8599292233,10.5047335935,0.0,9.34,1.16473359347
 04/11  19:00:00,257.008071025,25.3980682329,5.80616177306,0.0,41.9242800987,36.8599292233,10.5046781349,0.0,9.34,1.16467813487
 04/11  20:00:00,234.054113829,25.3980682329,4.74046028748,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/11  21:00:00,170.17164456,25.3980682329,2.94499658482,0.0,13.9747600329,18.6919646116,5.83445696976,0.0,4.67,1.16445696976
 04/11  22:00:00,118.414312283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,149.339228331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,125.745035077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925609012,0.0,2.335,1.16425609012
 04/12  01:00:00,115.293963978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,114.422918473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,114.357429856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992528026,0.0,2.335,1.1642528026
 04/12  04:00:00,122.275679136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,121.999185402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,167.812021268,25.3980682329,0.913299287375,0.0,13.9747600329,18.6919646116,30.0156001949,25.3256001949,4.67,0.02
 04/12  07:00:00,182.96443767,25.3980682329,0.986341533157,0.0,13.9747600329,18.6919646116,46.1797509751,40.3453474175,4.67,1.16440355763
 04/12  08:00:00,261.17593495,25.3980682329,2.70423393243,0.0,34.9369000822,32.3179380704,26.9304833932,18.7379833932,8.1725,0.02
 04/12  09:00:00,293.107633823,25.3980682329,4.66547520604,0.0,62.886420148,41.4019203762,12.3073889866,0.635261106922,10.5075,1.16462787971
 04/12  10:00:00,289.879949745,25.3980682329,5.46264278969,0.0,62.886420148,41.4019203762,11.6722925618,0.0,10.5075,1.16479256184
 04/12  11:00:00,310.266625444,25.3980682329,6.80929431145,0.0,62.886420148,41.4019203762,11.6724252647,0.0,10.5075,1.16492526474
 04/12  12:00:00,300.905987302,25.3980682329,7.77867477323,0.0,62.886420148,41.4019203762,11.6725047155,0.0,10.5075,1.16500471552
 04/12  13:00:00,302.279452568,25.3980682329,8.80699819653,0.0,62.886420148,41.4019203762,11.6725110375,0.0,10.5075,1.16501103751
 04/12  14:00:00,295.864511305,25.3980682329,9.39209401965,0.0,62.886420148,41.4019203762,11.6724846141,0.0,10.5075,1.16498461406
 04/12  15:00:00,291.774819041,25.3980682329,9.84367894871,0.0,62.886420148,41.4019203762,11.6722447466,0.0,10.5075,1.1647447466
 04/12  16:00:00,291.251979467,25.3980682329,9.90886160924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,290.050114762,25.3980682329,9.71680030029,0.0,62.886420148,41.4019203762,11.6723007286,0.0,10.5075,1.16480072858
 04/12  18:00:00,282.584622163,25.3980682329,8.37590326191,0.0,41.9242800987,36.8599292233,10.5047464191,0.0,9.34,1.16474641907
 04/12  19:00:00,280.594415985,25.3980682329,7.54509726112,0.0,41.9242800987,36.8599292233,10.5046891025,0.0,9.34,1.1646891025
 04/12  20:00:00,258.221599872,25.3980682329,6.44490199607,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/12  21:00:00,186.723031126,25.3980682329,4.59071762155,0.0,13.9747600329,18.6919646116,5.83446667619,0.0,4.67,1.16446667619
 04/12  22:00:00,126.724842205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,157.243461307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925426287,0.0,2.335,1.16425426287
 04/12  24:00:00,136.842561815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,126.628150608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,126.7884331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,126.870677004,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919764982,0.0,2.335,1.16419764982
 04/13  04:00:00,134.51330023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,133.19638621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,176.729769415,25.3980682329,1.92658367295,0.0,13.9747600329,18.6919646116,7.23050683568,2.54050683568,4.67,0.02
 04/13  07:00:00,189.662517106,25.3980682329,1.53753797437,0.0,13.9747600329,18.6919646116,31.3401926662,25.5057816685,4.67,1.16441099778
 04/13  08:00:00,265.850636674,25.3980682329,3.72720890255,0.0,34.9369000822,32.3179380704,20.4657358744,12.2732358744,8.1725,0.02
 04/13  09:00:00,301.485361903,25.3980682329,7.06989400857,0.0,62.886420148,41.4019203762,11.6722073728,0.0,10.5075,1.16470737284
 04/13  10:00:00,302.601384479,25.3980682329,9.33187377436,0.0,62.886420148,41.4019203762,11.6722947997,0.0,10.5075,1.16479479973
 04/13  11:00:00,320.029301012,25.3980682329,10.7611381294,0.0,62.886420148,41.4019203762,11.672424699,0.0,10.5075,1.16492469904
 04/13  12:00:00,314.242742534,25.3980682329,12.2302830626,0.0,62.886420148,41.4019203762,11.6725015145,0.0,10.5075,1.16500151453
 04/13  13:00:00,318.997437646,25.3980682329,13.7061669632,0.0,62.886420148,41.4019203762,11.6725054323,0.0,10.5075,1.16500543234
 04/13  14:00:00,312.922197172,25.3980682329,15.34596484,0.0,62.886420148,41.4019203762,11.6724768674,0.0,10.5075,1.16497686736
 04/13  15:00:00,311.386255282,25.3980682329,17.6315665714,0.0,62.886420148,41.4019203762,11.6722354427,0.0,10.5075,1.16473544266
 04/13  16:00:00,312.77315936,25.3980682329,19.0512282834,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,309.460369578,25.3980682329,17.6782037408,0.0,62.886420148,41.4019203762,11.6722890185,0.0,10.5075,1.16478901846
 04/13  18:00:00,297.956980625,25.3980682329,14.4017298088,0.0,41.9242800987,36.8599292233,10.5047326686,0.0,9.34,1.16473266857
 04/13  19:00:00,296.188962647,25.3980682329,13.0132280572,0.0,41.9242800987,36.8599292233,10.5046734958,0.0,9.34,1.16467349576
 04/13  20:00:00,272.852584089,25.3980682329,11.1772302671,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/13  21:00:00,196.314506469,25.3980682329,9.79726581167,0.0,13.9747600329,18.6919646116,5.83444971467,0.0,4.67,1.16444971467
 04/13  22:00:00,130.430578458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,159.193583835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,139.447192552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783783,0.0,2.335,1.16424783783
 04/14  01:00:00,128.07790998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,127.819669791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,128.283976232,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924325313,0.0,2.335,1.16424325313
 04/14  04:00:00,155.932620825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,155.857955501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,202.482778891,25.3980682329,3.72880754132,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/14  07:00:00,207.298380479,25.3980682329,2.51785781281,0.0,13.9747600329,18.6919646116,14.5738960088,8.7394720878,4.67,1.164423921
 04/14  08:00:00,271.528350358,25.3980682329,5.27963924881,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  09:00:00,303.600346992,25.3980682329,8.65394776429,0.0,62.886420148,41.4019203762,11.6721112016,0.0,10.5075,1.16461120161
 04/14  10:00:00,302.699175957,25.3980682329,10.1469500855,0.0,62.886420148,41.4019203762,11.6722707309,0.0,10.5075,1.16477073092
 04/14  11:00:00,323.676953324,25.3980682329,13.2873602497,0.0,62.886420148,41.4019203762,11.6723978797,0.0,10.5075,1.16489787971
 04/14  12:00:00,314.782445146,25.3980682329,13.7738092768,0.0,62.886420148,41.4019203762,11.6724720275,0.0,10.5075,1.16497202751
 04/14  13:00:00,314.994347314,25.3980682329,13.849717701,0.0,62.886420148,41.4019203762,11.6724735482,0.0,10.5075,1.16497354822
 04/14  14:00:00,266.495640184,25.3980682329,2.575030993,0.0,62.886420148,41.4019203762,117.82459278,106.152145718,10.5075,1.16494706119
 04/14  15:00:00,245.715843963,25.3980682329,4.21410536961,0.0,62.886420148,41.4019203762,89.0391451345,78.5116451345,10.5075,0.02
 04/14  16:00:00,283.103091144,25.3980682329,9.99427061125,0.0,62.886420148,41.4019203762,11.6724006284,0.0,10.5075,1.16490062837
 04/14  17:00:00,291.877445724,25.3980682329,10.791133836,0.0,62.886420148,41.4019203762,11.672441391,0.0,10.5075,1.16494139095
 04/14  18:00:00,286.621985673,25.3980682329,9.36412395414,0.0,41.9242800987,36.8599292233,10.5048681335,0.0,9.34,1.16486813351
 04/14  19:00:00,280.084912007,25.3980682329,8.98029766714,0.0,41.9242800987,36.8599292233,10.5046310647,0.0,9.34,1.16463106473
 04/14  20:00:00,257.512624412,25.3980682329,7.13520864666,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/14  21:00:00,180.118467067,25.3980682329,3.51265171382,0.0,13.9747600329,18.6919646116,5.83452600769,0.0,4.67,1.16452600769
 04/14  22:00:00,124.719593443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,154.206969793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,132.373583335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920345216,0.0,2.335,1.16420345216
 04/15  01:00:00,120.705605459,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,120.506107647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,120.621426464,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551749675,0.0,1.75125,1.16426749675
 04/15  04:00:00,129.067758017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,128.780611675,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,160.325306951,25.3980682329,0.73918778344,0.0,6.98738001645,14.1499734587,15.7755092733,11.108735579,3.5025,1.16427369429
 04/15  07:00:00,170.888544472,25.3980682329,0.600970616769,0.0,6.98738001645,14.1499734587,52.5920503934,49.0695503934,3.5025,0.02
 04/15  08:00:00,229.958129472,25.3980682329,1.10627153598,0.0,20.9621400493,23.2339557645,47.8821707755,40.880209221,5.8375,1.16446155452
 04/15  09:00:00,252.11280412,25.3980682329,2.5770132362,0.0,41.9242800987,36.8599292233,31.6069892721,22.2469892721,9.34,0.02
 04/15  10:00:00,271.279915021,25.3980682329,3.40173021793,0.0,62.886420148,41.4019203762,16.5175401777,4.84526109217,10.5075,1.16477908553
 04/15  11:00:00,296.243266317,25.3980682329,4.49570564538,0.0,62.886420148,41.4019203762,11.6725026103,0.0,10.5075,1.16500261025
 04/15  12:00:00,281.801590574,25.3980682329,5.66897761794,0.0,62.886420148,41.4019203762,11.6725387573,0.0,10.5075,1.16503875728
 04/15  13:00:00,279.547388308,25.3980682329,6.5506682651,0.0,62.886420148,41.4019203762,11.6725462732,0.0,10.5075,1.16504627319
 04/15  14:00:00,272.87931723,25.3980682329,7.25400898584,0.0,62.886420148,41.4019203762,11.6723029673,0.0,10.5075,1.16480296732
 04/15  15:00:00,268.078761103,25.3980682329,7.88379364419,0.0,62.886420148,41.4019203762,11.6723418815,0.0,10.5075,1.16484188145
 04/15  16:00:00,269.448133285,25.3980682329,8.51449365479,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,269.171834608,25.3980682329,8.59970415312,0.0,62.886420148,41.4019203762,11.672347215,0.0,10.5075,1.16484721496
 04/15  18:00:00,247.517121081,25.3980682329,6.00006730493,0.0,34.9369000822,32.3179380704,9.88351686314,0.546187930047,8.1725,1.1648289331
 04/15  19:00:00,208.808566227,25.3980682329,3.08850580376,0.0,20.9621400493,23.2339557645,23.5642097181,16.5620662076,5.8375,1.16464351048
 04/15  20:00:00,194.640430379,25.3980682329,2.26104774026,0.0,20.9621400493,23.2339557645,40.111680835,34.254180835,5.8375,0.02
 04/15  21:00:00,143.745186177,25.3980682329,0.98041650632,0.0,6.98738001645,14.1499734587,25.3473129437,20.680330096,3.5025,1.16448284777
 04/15  22:00:00,97.6376141669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,128.885055231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559586515,0.0,1.75125,1.16434586515
 04/15  24:00:00,100.867100799,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,92.0509368842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,90.3380851899,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553179518,0.0,1.75125,1.16428179518
 04/16  03:00:00,89.2150658291,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,94.9437330741,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,93.6592956923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550501941,0.0,1.75125,1.16425501941
 04/16  06:00:00,124.980489204,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,158.16977863,154.64727863,3.5025,0.02
 04/16  07:00:00,133.014347709,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,156.149058409,152.626558409,3.5025,0.02
 04/16  08:00:00,170.476065166,25.3980682329,0.0493443077266,0.0,6.98738001645,14.1499734587,123.890191818,119.223314656,3.5025,1.1643771625
 04/16  09:00:00,149.469868383,25.3980682329,0.0857705333077,0.0,6.98738001645,14.1499734587,94.7597630154,91.2372630154,3.5025,0.02
 04/16  10:00:00,185.146855007,25.3980682329,1.24983280411,0.0,27.9495200658,27.7759469175,68.2837382459,60.1141368344,7.005,1.16460141143
 04/16  11:00:00,215.888847726,25.3980682329,1.87355566561,0.0,27.9495200658,27.7759469175,46.3195969801,39.2945969801,7.005,0.02
 04/16  12:00:00,230.121454519,25.3980682329,4.07196318795,0.0,41.9242800987,36.8599292233,22.6851897431,12.1805280717,9.34,1.16466167146
 04/16  13:00:00,228.914444533,25.3980682329,4.71558524553,0.0,41.9242800987,36.8599292233,12.7810222086,2.27633267769,9.34,1.16468953088
 04/16  14:00:00,226.016294053,25.3980682329,4.98828862171,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,223.289926785,25.3980682329,5.26310085236,0.0,41.9242800987,36.8599292233,10.5046749391,0.0,9.34,1.16467493911
 04/16  16:00:00,224.672025673,25.3980682329,5.76377546419,0.0,41.9242800987,36.8599292233,10.5047347534,0.0,9.34,1.16473475342
 04/16  17:00:00,196.248444164,25.3980682329,3.98625655646,0.0,27.9495200658,27.7759469175,11.310528467,4.28552846705,7.005,0.02
 04/16  18:00:00,200.082464844,25.3980682329,2.46385305334,0.0,13.9747600329,18.6919646116,23.2432183388,17.408700588,4.67,1.16451775083
 04/16  19:00:00,191.39715186,25.3980682329,1.73471768943,0.0,13.9747600329,18.6919646116,38.4446644272,33.7546644272,4.67,0.02
 04/16  20:00:00,183.464984803,25.3980682329,1.26142291103,0.0,13.9747600329,18.6919646116,47.9212780972,42.0868418303,4.67,1.1644362669
 04/16  21:00:00,166.921973875,25.3980682329,1.29581702697,0.0,13.9747600329,18.6919646116,15.6889479711,10.9989479711,4.67,0.02
 04/16  22:00:00,109.60536913,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552206068,0.0,1.75125,1.16427206068
 04/16  23:00:00,141.090671131,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,114.430804583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,105.145200591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921655668,0.0,2.335,1.16421655668
 04/17  02:00:00,104.010184686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,103.450325817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,109.209924127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,107.489224853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925143705,0.0,2.335,1.16425143705
 04/17  06:00:00,150.148234914,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,108.000163844,103.310163844,4.67,0.02
 04/17  07:00:00,160.89348297,25.3980682329,0.0271964528569,0.0,13.9747600329,18.6919646116,115.952005333,111.262005333,4.67,0.02
 04/17  08:00:00,243.871913686,25.3980682329,1.14941555241,0.0,34.9369000822,32.3179380704,81.0715422478,71.7344980252,8.1725,1.16454422261
 04/17  09:00:00,279.425047667,25.3980682329,2.98282118534,0.0,62.886420148,41.4019203762,41.8745631421,30.2024604143,10.5075,1.16460272782
 04/17  10:00:00,274.933707927,25.3980682329,3.54665033719,0.0,62.886420148,41.4019203762,21.4459757984,10.9184757984,10.5075,0.02
 04/17  11:00:00,299.854003623,25.3980682329,4.12959959832,0.0,62.886420148,41.4019203762,11.6724157945,0.0,10.5075,1.1649157945
 04/17  12:00:00,286.053239064,25.3980682329,4.61091711911,0.0,62.886420148,41.4019203762,11.6724529271,0.0,10.5075,1.16495292708
 04/17  13:00:00,283.107427723,25.3980682329,5.24215276164,0.0,62.886420148,41.4019203762,11.6724529401,0.0,10.5075,1.16495294005
 04/17  14:00:00,277.470787258,25.3980682329,6.42580979432,0.0,62.886420148,41.4019203762,11.672480096,0.0,10.5075,1.16498009603
 04/17  15:00:00,271.052565997,25.3980682329,7.0209879561,0.0,62.886420148,41.4019203762,11.6722615744,0.0,10.5075,1.16476157437
 04/17  16:00:00,268.764825468,25.3980682329,6.58907156588,0.0,62.886420148,41.4019203762,11.6722837573,0.0,10.5075,1.16478375731
 04/17  17:00:00,266.263126589,25.3980682329,5.88584376531,0.0,62.886420148,41.4019203762,11.6723234272,0.0,10.5075,1.16482342715
 04/17  18:00:00,263.607461518,25.3980682329,4.98128640817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/17  19:00:00,263.748209019,25.3980682329,4.69264812308,0.0,41.9242800987,36.8599292233,12.0992368119,1.59464917516,9.34,1.16458763673
 04/17  20:00:00,238.911747588,25.3980682329,4.07542050527,0.0,34.9369000822,32.3179380704,16.0852566809,6.74805194377,8.1725,1.16470473715
 04/17  21:00:00,173.721019969,25.3980682329,2.36541205302,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,117.814696364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993619706,0.0,2.335,1.1643619706
 04/17  23:00:00,149.888966544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,126.69963513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,116.87547837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,116.201589594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922541856,0.0,2.335,1.16422541856
 04/18  03:00:00,116.607735647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,144.413426472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,145.189800435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925375309,0.0,2.335,1.16425375309
 04/18  06:00:00,193.028857391,25.3980682329,1.28041495244,0.0,13.9747600329,18.6919646116,11.2419272647,6.55192726468,4.67,0.02
 04/18  07:00:00,199.089825115,25.3980682329,1.16199378265,0.0,13.9747600329,18.6919646116,34.129500254,29.439500254,4.67,0.02
 04/18  08:00:00,263.585793084,25.3980682329,2.9644988047,0.0,34.9369000822,32.3179380704,25.0101273985,15.6731710507,8.1725,1.16445634785
 04/18  09:00:00,293.679659906,25.3980682329,4.7458204394,0.0,62.886420148,41.4019203762,11.0746547519,0.547154751881,10.5075,0.02
 04/18  10:00:00,284.942555035,25.3980682329,4.45627443622,0.0,62.886420148,41.4019203762,14.0074829328,2.33522118094,10.5075,1.16476175181
 04/18  11:00:00,300.933172905,25.3980682329,4.31803972627,0.0,62.886420148,41.4019203762,14.7782686881,3.10576704758,10.5075,1.16500164049
 04/18  12:00:00,289.42446351,25.3980682329,4.59259524517,0.0,62.886420148,41.4019203762,12.9307326763,1.25818216105,10.5075,1.16505051527
 04/18  13:00:00,285.452129077,25.3980682329,4.48358827976,0.0,62.886420148,41.4019203762,13.0284889268,1.35594378375,10.5075,1.16504514302
 04/18  14:00:00,278.220683371,25.3980682329,4.21492994909,0.0,62.886420148,41.4019203762,15.004843663,3.33250290668,10.5075,1.1648407563
 04/18  15:00:00,274.8552573,25.3980682329,4.25962891735,0.0,62.886420148,41.4019203762,16.6023114572,4.93000825256,10.5075,1.16480320465
 04/18  16:00:00,275.00819659,25.3980682329,4.24105797886,0.0,62.886420148,41.4019203762,16.8061286002,5.13380273622,10.5075,1.164825864
 04/18  17:00:00,276.578288605,25.3980682329,4.25585016552,0.0,62.886420148,41.4019203762,14.2524693009,3.72496930085,10.5075,0.02
 04/18  18:00:00,275.251544048,25.3980682329,3.94418618005,0.0,41.9242800987,36.8599292233,13.9782107908,3.47342393848,9.34,1.1647868523
 04/18  19:00:00,269.356082306,25.3980682329,3.96499826469,0.0,41.9242800987,36.8599292233,15.2135882561,4.70899758378,9.34,1.16459067236
 04/18  20:00:00,248.835145319,25.3980682329,3.35948488846,0.0,34.9369000822,32.3179380704,15.654821361,7.46232136099,8.1725,0.02
 04/18  21:00:00,179.684386719,25.3980682329,2.10441639178,0.0,13.9747600329,18.6919646116,5.83454491291,0.0,4.67,1.16454491291
 04/18  22:00:00,128.058105259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,157.945488636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929670078,0.0,2.335,1.16429670078
 04/18  24:00:00,137.141431914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,127.093094961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,126.908287705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920698126,0.0,2.335,1.16420698126
 04/19  03:00:00,126.785082353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,135.301578957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,134.522219842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,174.231795106,25.3980682329,1.28660352831,0.0,13.9747600329,18.6919646116,9.87336041792,4.03913139683,4.67,1.1642290211
 04/19  07:00:00,191.242658538,25.3980682329,1.21887294477,0.0,13.9747600329,18.6919646116,34.9957205922,30.3057205922,4.67,0.02
 04/19  08:00:00,266.962539881,25.3980682329,3.14550425713,0.0,34.9369000822,32.3179380704,25.7513495832,16.4143095089,8.1725,1.16454007422
 04/19  09:00:00,298.809986669,25.3980682329,5.25194786371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,295.048640593,25.3980682329,5.69989429613,0.0,62.886420148,41.4019203762,11.6722760169,0.0,10.5075,1.16477601689
 04/19  11:00:00,310.370577178,25.3980682329,6.0908907218,0.0,62.886420148,41.4019203762,11.6725591059,0.0,10.5075,1.16505910585
 04/19  12:00:00,303.420294883,25.3980682329,7.09276992973,0.0,62.886420148,41.4019203762,11.6726196499,0.0,10.5075,1.16511964992
 04/19  13:00:00,306.960029685,25.3980682329,8.34813522523,0.0,62.886420148,41.4019203762,11.6726088817,0.0,10.5075,1.16510888173
 04/19  14:00:00,302.567616551,25.3980682329,9.62403584891,0.0,62.886420148,41.4019203762,11.6723708407,0.0,10.5075,1.16487084074
 04/19  15:00:00,302.355331405,25.3980682329,11.34928016,0.0,62.886420148,41.4019203762,11.6723166558,0.0,10.5075,1.16481665585
 04/19  16:00:00,303.631497869,25.3980682329,11.985010223,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,301.085975094,25.3980682329,11.3779922366,0.0,62.886420148,41.4019203762,11.6723555472,0.0,10.5075,1.16485554718
 04/19  18:00:00,291.639428907,25.3980682329,9.62700387785,0.0,41.9242800987,36.8599292233,10.5047868415,0.0,9.34,1.16478684153
 04/19  19:00:00,289.976977403,25.3980682329,8.78545767394,0.0,41.9242800987,36.8599292233,10.504716359,0.0,9.34,1.164716359
 04/19  20:00:00,267.605194474,25.3980682329,7.63597553602,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/19  21:00:00,192.115041912,25.3980682329,5.58272845406,0.0,13.9747600329,18.6919646116,5.83448482525,0.0,4.67,1.16448482525
 04/19  22:00:00,130.698150982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,159.63625682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926780334,0.0,2.335,1.16426780334
 04/19  24:00:00,140.02563517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,129.449134151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,129.141408228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,128.918887722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992078203,0.0,2.335,1.1642078203
 04/20  04:00:00,137.034305234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,135.934810096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,177.329158278,25.3980682329,2.72745902805,0.0,13.9747600329,18.6919646116,5.41948827223,0.729488272232,4.67,0.02
 04/20  07:00:00,194.943747022,25.3980682329,2.05853554874,0.0,13.9747600329,18.6919646116,14.0287965801,8.19438402279,4.67,1.16441255733
 04/20  08:00:00,271.948778102,25.3980682329,4.95598922999,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/20  09:00:00,304.760495546,25.3980682329,8.2950641332,0.0,62.886420148,41.4019203762,11.6721169494,0.0,10.5075,1.16461694936
 04/20  10:00:00,301.346120018,25.3980682329,8.99611018014,0.0,62.886420148,41.4019203762,11.6722606607,0.0,10.5075,1.16476066068
 04/20  11:00:00,318.666635386,25.3980682329,10.200315691,0.0,62.886420148,41.4019203762,11.6725865953,0.0,10.5075,1.16508659526
 04/20  12:00:00,312.596164851,25.3980682329,11.1567416278,0.0,62.886420148,41.4019203762,11.6726587603,0.0,10.5075,1.1651587603
 04/20  13:00:00,315.856044585,25.3980682329,11.7616809452,0.0,62.886420148,41.4019203762,11.6726426129,0.0,10.5075,1.16514261292
 04/20  14:00:00,310.669343903,25.3980682329,13.2022505856,0.0,62.886420148,41.4019203762,11.6723712112,0.0,10.5075,1.16487121116
 04/20  15:00:00,307.890033155,25.3980682329,14.3343432854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,307.396609598,25.3980682329,14.703917485,0.0,62.886420148,41.4019203762,11.6723162619,0.0,10.5075,1.16481626185
 04/20  17:00:00,305.157647149,25.3980682329,14.3046019547,0.0,62.886420148,41.4019203762,11.6723427874,0.0,10.5075,1.16484278736
 04/20  18:00:00,295.740983548,25.3980682329,12.4651122207,0.0,41.9242800987,36.8599292233,10.5047574557,0.0,9.34,1.1647574557
 04/20  19:00:00,294.577633326,25.3980682329,11.5748787015,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,272.301502013,25.3980682329,10.221242573,0.0,34.9369000822,32.3179380704,9.33714620137,0.0,8.1725,1.16464620137
 04/20  21:00:00,197.116911518,25.3980682329,9.37327677483,0.0,13.9747600329,18.6919646116,5.83451540645,0.0,4.67,1.16451540645
 04/20  22:00:00,131.782665761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,159.927064547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,140.634904362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991993986,0.0,2.335,1.1641993986
 04/21  01:00:00,129.408775566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,128.431683975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,128.741413234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,156.771734982,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925327641,0.0,2.335,1.16425327641
 04/21  05:00:00,156.625829603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,199.792371482,25.3980682329,3.67858858945,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  07:00:00,208.112405056,25.3980682329,2.84834000953,0.0,13.9747600329,18.6919646116,9.83960252241,4.00520814841,4.67,1.164394374
 04/21  08:00:00,273.794810667,25.3980682329,6.15171237812,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/21  09:00:00,309.65816282,25.3980682329,10.2228356438,0.0,62.886420148,41.4019203762,11.6721952308,0.0,10.5075,1.16469523076
 04/21  10:00:00,306.617670225,25.3980682329,11.2769614657,0.0,62.886420148,41.4019203762,11.6722179402,0.0,10.5075,1.16471794019
 04/21  11:00:00,322.971884864,25.3980682329,12.5216072319,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,317.351069682,25.3980682329,13.9546853216,0.0,62.886420148,41.4019203762,12.8176047158,0.0,10.5075,2.31010471584
 04/21  13:00:00,319.338798772,25.3980682329,14.3031276864,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,311.53236321,25.3980682329,15.1923768293,0.0,62.886420148,41.4019203762,11.6724770218,0.0,10.5075,1.1649770218
 04/21  15:00:00,308.255140645,25.3980682329,16.5725367045,0.0,62.886420148,41.4019203762,11.6722661352,0.0,10.5075,1.16476613524
 04/21  16:00:00,307.205101836,25.3980682329,16.5457807921,0.0,62.886420148,41.4019203762,11.6722758897,0.0,10.5075,1.16477588966
 04/21  17:00:00,305.173116511,25.3980682329,15.9893486203,0.0,62.886420148,41.4019203762,11.672302921,0.0,10.5075,1.16480292104
 04/21  18:00:00,295.638409442,25.3980682329,13.6735105915,0.0,41.9242800987,36.8599292233,10.5047011467,0.0,9.34,1.16470114675
 04/21  19:00:00,285.797293604,25.3980682329,12.3685141836,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/21  20:00:00,263.379881294,25.3980682329,10.8349116209,0.0,34.9369000822,32.3179380704,9.33720926322,0.0,8.1725,1.16470926322
 04/21  21:00:00,191.457755027,25.3980682329,10.4235510699,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,131.147069225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939275553,0.0,2.335,1.16439275553
 04/21  23:00:00,160.207515732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,140.982657365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,127.737827877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559825838,0.0,1.75125,1.16434825838
 04/22  02:00:00,127.504813655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,126.879408557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,134.705268348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549102419,0.0,1.75125,1.16424102419
 04/22  05:00:00,134.57160533,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,164.515505955,25.3980682329,3.62860931396,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  07:00:00,182.426445503,25.3980682329,2.94839784699,0.0,6.98738001645,14.1499734587,5.90065123331,1.23368851402,3.5025,1.16446271929
 04/22  08:00:00,246.374923266,25.3980682329,5.33795104235,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/22  09:00:00,274.468027601,25.3980682329,8.83060795919,0.0,41.9242800987,36.8599292233,10.5046054092,0.0,9.34,1.16460540915
 04/22  10:00:00,302.249633871,25.3980682329,11.0495851317,0.0,62.886420148,41.4019203762,11.6722096606,0.0,10.5075,1.16470966064
 04/22  11:00:00,324.051044199,25.3980682329,12.8854863202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,319.550082978,25.3980682329,14.3451233348,0.0,62.886420148,41.4019203762,11.6725583305,0.0,10.5075,1.16505833054
 04/22  13:00:00,324.631592173,25.3980682329,15.8264365646,0.0,62.886420148,41.4019203762,11.6725427925,0.0,10.5075,1.1650427925
 04/22  14:00:00,318.045891403,25.3980682329,17.1981484634,0.0,62.886420148,41.4019203762,11.6723516479,0.0,10.5075,1.16485164793
 04/22  15:00:00,312.723178496,25.3980682329,17.9231303667,0.0,62.886420148,41.4019203762,11.6723793178,0.0,10.5075,1.16487931779
 04/22  16:00:00,311.059301172,25.3980682329,17.8644086494,0.0,62.886420148,41.4019203762,11.6723897795,0.0,10.5075,1.16488977949
 04/22  17:00:00,308.789457683,25.3980682329,17.1601781298,0.0,62.886420148,41.4019203762,11.6723829964,0.0,10.5075,1.16488299642
 04/22  18:00:00,283.003903512,25.3980682329,12.5499033291,0.0,34.9369000822,32.3179380704,8.68454906188,0.492049061884,8.1725,0.02
 04/22  19:00:00,252.17239024,25.3980682329,9.71426493134,0.0,20.9621400493,23.2339557645,7.30453809666,0.302330987751,5.8375,1.16470710891
 04/22  20:00:00,241.66835424,25.3980682329,9.33362945804,0.0,20.9621400493,23.2339557645,7.0020715716,0.0,5.8375,1.1645715716
 04/22  21:00:00,184.017996649,25.3980682329,9.14583802052,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,131.044975697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562600104,0.0,1.75125,1.16437600104
 04/22  23:00:00,159.518823988,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,140.954596847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,129.587735201,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552424797,0.0,1.75125,1.16427424797
 04/23  02:00:00,129.29763092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,126.844380443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,131.851679714,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550658934,0.0,1.75125,1.16425658934
 04/23  05:00:00,131.284305067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,162.715791089,25.3980682329,2.59261304561,0.0,6.98738001645,14.1499734587,3.87543569103,0.352935691032,3.5025,0.02
 04/23  07:00:00,182.532775039,25.3980682329,2.40470170729,0.0,6.98738001645,14.1499734587,8.78894904187,4.1221060667,3.5025,1.16434297517
 04/23  08:00:00,211.939579167,25.3980682329,1.78649181726,0.0,6.98738001645,14.1499734587,17.8070769869,14.2845769869,3.5025,0.02
 04/23  09:00:00,188.717092181,25.3980682329,1.33147402247,0.0,6.98738001645,14.1499734587,25.2924095329,21.7699095329,3.5025,0.02
 04/23  10:00:00,219.994790184,25.3980682329,2.84663716764,0.0,27.9495200658,27.7759469175,21.3870742773,13.2175604532,7.005,1.16451382412
 04/23  11:00:00,242.007817847,25.3980682329,2.96379894435,0.0,27.9495200658,27.7759469175,18.4445801599,10.2749908913,7.005,1.16458926864
 04/23  12:00:00,263.936554171,25.3980682329,5.75400536004,0.0,41.9242800987,36.8599292233,9.89139842611,0.531398426107,9.34,0.02
 04/23  13:00:00,267.318910027,25.3980682329,6.88473588962,0.0,41.9242800987,36.8599292233,10.5046652264,0.0,9.34,1.16466522642
 04/23  14:00:00,265.196444022,25.3980682329,8.15765209723,0.0,41.9242800987,36.8599292233,10.5046291278,0.0,9.34,1.16462912777
 04/23  15:00:00,259.44693103,25.3980682329,7.85312750426,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,252.247043915,25.3980682329,6.35381596906,0.0,41.9242800987,36.8599292233,10.504673917,0.0,9.34,1.164673917
 04/23  17:00:00,213.654572582,25.3980682329,2.85544709605,0.0,27.9495200658,27.7759469175,12.4485785353,4.27894772515,7.005,1.16463081016
 04/23  18:00:00,214.614187076,25.3980682329,1.27745899197,0.0,13.9747600329,18.6919646116,20.0518918195,15.3618918195,4.67,0.02
 04/23  19:00:00,212.790404743,25.3980682329,1.29405399732,0.0,13.9747600329,18.6919646116,22.2919907455,16.4574854063,4.67,1.16450533916
 04/23  20:00:00,203.855212651,25.3980682329,1.17215896306,0.0,13.9747600329,18.6919646116,26.6982967639,22.0082967639,4.67,0.02
 04/23  21:00:00,180.233463306,25.3980682329,1.06294872832,0.0,13.9747600329,18.6919646116,5.83441471153,0.0,4.67,1.16441471153
 04/23  22:00:00,119.337899426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,147.661271605,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,120.996336699,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551609383,0.0,1.75125,1.16426609383
 04/24  01:00:00,111.286677775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,108.249882784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,105.778011054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,110.505309994,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921657807,0.0,2.335,1.16421657807
 04/24  05:00:00,108.193211102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,146.611024894,25.3980682329,0.000717913375072,0.0,13.9747600329,18.6919646116,102.06986804,97.3798680397,4.67,0.02
 04/24  07:00:00,159.338477527,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,116.355501052,110.52114738,4.67,1.1643536716
 04/24  08:00:00,238.696052387,25.3980682329,1.03315402871,0.0,34.9369000822,32.3179380704,85.3986654816,77.2061654816,8.1725,0.02
 04/24  09:00:00,270.388376884,25.3980682329,2.84072922902,0.0,62.886420148,41.4019203762,51.3964229003,39.7242768258,10.5075,1.16464607448
 04/24  10:00:00,262.472964922,25.3980682329,3.7173421191,0.0,62.886420148,41.4019203762,28.320222931,16.977386949,10.5075,0.83533598202
 04/24  11:00:00,292.239552413,25.3980682329,4.98716874573,0.0,62.886420148,41.4019203762,10.856752913,0.0,10.5075,0.349252912957
 04/24  12:00:00,281.505862326,25.3980682329,6.53115036165,0.0,62.886420148,41.4019203762,11.6725961783,0.0,10.5075,1.16509617829
 04/24  13:00:00,280.900929337,25.3980682329,7.75523341151,0.0,62.886420148,41.4019203762,11.6725789222,0.0,10.5075,1.16507892225
 04/24  14:00:00,277.573919022,25.3980682329,8.56571599184,0.0,62.886420148,41.4019203762,11.6723955309,0.0,10.5075,1.16489553086
 04/24  15:00:00,275.307163869,25.3980682329,9.44188212388,0.0,62.886420148,41.4019203762,11.6723591265,0.0,10.5075,1.16485912652
 04/24  16:00:00,276.126308521,25.3980682329,9.961035886,0.0,62.886420148,41.4019203762,11.672364437,0.0,10.5075,1.16486443704
 04/24  17:00:00,275.650948607,25.3980682329,9.99772056,0.0,62.886420148,41.4019203762,11.6723868765,0.0,10.5075,1.16488687647
 04/24  18:00:00,269.51535532,25.3980682329,8.93172989259,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,263.502685414,25.3980682329,7.58772285733,0.0,41.9242800987,36.8599292233,10.8303836449,0.325742745762,9.34,1.16464089916
 04/24  20:00:00,234.534312629,25.3980682329,6.05214411092,0.0,34.9369000822,32.3179380704,9.33709534653,0.0,8.1725,1.16459534653
 04/24  21:00:00,167.703714702,25.3980682329,4.06213018037,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,107.194425642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939468848,0.0,2.335,1.16439468848
 04/24  23:00:00,139.19544639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,113.692027768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,104.346196823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,104.390224977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925530107,0.0,2.335,1.16425530107
 04/25  03:00:00,103.998072091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,130.207454997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,130.928067996,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921622742,0.0,2.335,1.16421622742
