Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  06:00:00,175.841198924,25.3980682329,0.931978959595,0.0,13.9747600329,18.6919646116,33.2291797919,28.5391797919,4.67,0.02
 04/25  07:00:00,186.81527455,25.3980682329,0.92254487606,0.0,13.9747600329,18.6919646116,45.0546608463,40.3646608463,4.67,0.02
 04/25  08:00:00,255.765507479,25.3980682329,2.35205020092,0.0,34.9369000822,32.3179380704,32.1052829466,22.7683158235,8.1725,1.16446712302
 04/25  09:00:00,290.527196213,25.3980682329,4.34277845491,0.0,62.886420148,41.4019203762,11.9356114629,1.40811146291,10.5075,0.02
 04/25  10:00:00,287.606051668,25.3980682329,5.24299138465,0.0,62.886420148,41.4019203762,11.6722512566,0.0,10.5075,1.16475125661
 04/25  11:00:00,311.582825122,25.3980682329,7.00310366924,0.0,62.886420148,41.4019203762,11.6724690841,0.0,10.5075,1.1649690841
 04/25  12:00:00,305.036371666,25.3980682329,8.6249527063,0.0,62.886420148,41.4019203762,11.6724993874,0.0,10.5075,1.16499938736
 04/25  13:00:00,309.436569278,25.3980682329,10.3630894416,0.0,62.886420148,41.4019203762,11.6724767073,0.0,10.5075,1.16497670729
 04/25  14:00:00,304.973307906,25.3980682329,11.7465919514,0.0,62.886420148,41.4019203762,11.6724531479,0.0,10.5075,1.16495314786
 04/25  15:00:00,302.549669524,25.3980682329,13.0540475208,0.0,62.886420148,41.4019203762,11.6723860699,0.0,10.5075,1.16488606989
 04/25  16:00:00,304.980490908,25.3980682329,14.4140090394,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,304.36081307,25.3980682329,14.50778667,0.0,62.886420148,41.4019203762,11.6724100523,0.0,10.5075,1.1649100523
 04/25  18:00:00,296.141524562,25.3980682329,12.7922672406,0.0,41.9242800987,36.8599292233,10.504828865,0.0,9.34,1.16482886502
 04/25  19:00:00,287.353513662,25.3980682329,12.0779213943,0.0,41.9242800987,36.8599292233,10.5045985325,0.0,9.34,1.16459853253
 04/25  20:00:00,266.216173874,25.3980682329,10.7780116869,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/25  21:00:00,192.267170625,25.3980682329,9.92646161272,0.0,13.9747600329,18.6919646116,5.8345077211,0.0,4.67,1.1645077211
 04/25  22:00:00,132.389227687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,161.006225173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928669027,0.0,2.335,1.16428669027
 04/25  24:00:00,142.323917762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,131.166505104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,130.400038738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,129.931616122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922376636,0.0,2.335,1.16422376636
 04/26  04:00:00,138.074145317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,137.349930164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,181.243102031,25.3980682329,4.84957800571,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  07:00:00,198.990673358,25.3980682329,3.88793070829,0.0,13.9747600329,18.6919646116,6.89798187196,1.06356093158,4.67,1.16442094037
 04/26  08:00:00,276.097289256,25.3980682329,7.06616443121,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/26  09:00:00,311.939964853,25.3980682329,11.1925140265,0.0,62.886420148,41.4019203762,11.6721826334,0.0,10.5075,1.1646826334
 04/26  10:00:00,309.981214496,25.3980682329,12.6997423674,0.0,62.886420148,41.4019203762,11.6722379058,0.0,10.5075,1.16473790578
 04/26  11:00:00,325.57726301,25.3980682329,14.0549302805,0.0,62.886420148,41.4019203762,11.6725429205,0.0,10.5075,1.16504292048
 04/26  12:00:00,319.052725796,25.3980682329,15.249538534,0.0,62.886420148,41.4019203762,11.6725985333,0.0,10.5075,1.16509853325
 04/26  13:00:00,322.903962704,25.3980682329,16.5728222228,0.0,62.886420148,41.4019203762,11.6725677011,0.0,10.5075,1.16506770114
 04/26  14:00:00,320.012133596,25.3980682329,20.0640321265,0.0,62.886420148,41.4019203762,11.6722870434,0.0,10.5075,1.16478704336
 04/26  15:00:00,315.904852856,25.3980682329,22.1693522972,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,314.082497682,25.3980682329,21.4436454632,0.0,62.886420148,41.4019203762,11.672400808,0.0,10.5075,1.16490080803
 04/26  17:00:00,317.064306867,25.3980682329,23.3320250217,0.0,62.886420148,41.4019203762,11.6724154372,0.0,10.5075,1.1649154372
 04/26  18:00:00,308.564330375,25.3980682329,20.3775975905,0.0,41.9242800987,36.8599292233,10.5048037354,0.0,9.34,1.16480373536
 04/26  19:00:00,304.470938914,25.3980682329,17.1486194929,0.0,41.9242800987,36.8599292233,9.66559713458,0.305597134584,9.34,0.02
 04/26  20:00:00,279.064991769,25.3980682329,14.2868293888,0.0,34.9369000822,32.3179380704,9.33715647108,0.0,8.1725,1.16465647108
 04/26  21:00:00,202.447090867,25.3980682329,13.5110594642,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,131.90495577,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938493986,0.0,2.335,1.16438493986
 04/26  23:00:00,159.427508496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,139.916919999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,128.634921797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926179922,0.0,2.335,1.16426179922
 04/27  02:00:00,126.620692739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,124.981129702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,132.395109423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923007619,0.0,2.335,1.16423007619
 04/27  05:00:00,130.713183827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,170.499781022,25.3980682329,2.0184509112,0.0,13.9747600329,18.6919646116,10.748285061,6.05828506099,4.67,0.02
 04/27  07:00:00,185.254989259,25.3980682329,1.4963043979,0.0,13.9747600329,18.6919646116,34.374009004,28.5396777939,4.67,1.16433121014
 04/27  08:00:00,263.803462084,25.3980682329,4.08521243059,0.0,34.9369000822,32.3179380704,12.3619715491,4.16947154911,8.1725,0.02
 04/27  09:00:00,286.830592604,25.3980682329,5.06026767386,0.0,62.886420148,41.4019203762,14.1606349258,2.48847200112,10.5075,1.16466292466
 04/27  10:00:00,279.82418346,25.3980682329,8.25888094683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  11:00:00,313.389882868,25.3980682329,11.4199037425,0.0,62.886420148,41.4019203762,11.6725508075,0.0,10.5075,1.16505080752
 04/27  12:00:00,306.978729402,25.3980682329,12.5453744647,0.0,62.886420148,41.4019203762,11.6724525783,0.0,10.5075,1.16495257828
 04/27  13:00:00,309.254951192,25.3980682329,13.9729446063,0.0,62.886420148,41.4019203762,11.672427844,0.0,10.5075,1.16492784396
 04/27  14:00:00,310.657317056,25.3980682329,17.380742736,0.0,62.886420148,41.4019203762,11.6724306865,0.0,10.5075,1.16493068652
 04/27  15:00:00,312.073413326,25.3980682329,20.9277246313,0.0,62.886420148,41.4019203762,11.6723734514,0.0,10.5075,1.16487345136
 04/27  16:00:00,314.10480696,25.3980682329,22.2411709768,0.0,62.886420148,41.4019203762,11.6723743895,0.0,10.5075,1.16487438949
 04/27  17:00:00,312.878344141,25.3980682329,21.4701537089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,302.201890139,25.3980682329,17.7136391692,0.0,41.9242800987,36.8599292233,10.504815753,0.0,9.34,1.16481575297
 04/27  19:00:00,300.967707438,25.3980682329,16.1475907979,0.0,41.9242800987,36.8599292233,10.5046049742,0.0,9.34,1.16460497417
 04/27  20:00:00,279.824917168,25.3980682329,14.6287411197,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/27  21:00:00,205.02591357,25.3980682329,14.9167782955,0.0,13.9747600329,18.6919646116,5.83454318699,0.0,4.67,1.16454318699
 04/27  22:00:00,133.543499731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,161.758564414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928813063,0.0,2.335,1.16428813063
 04/27  24:00:00,143.464146098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,132.606221858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,131.868523193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925930111,0.0,2.335,1.16425930111
 04/28  03:00:00,131.635111183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,159.951546974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,159.758441782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,207.25669967,25.3980682329,7.9342750685,0.0,13.9747600329,18.6919646116,5.83421014898,0.0,4.67,1.16421014898
 04/28  07:00:00,214.906268205,25.3980682329,5.86021027477,0.0,13.9747600329,18.6919646116,5.3310952594,0.641095259396,4.67,0.02
 04/28  08:00:00,280.095237349,25.3980682329,9.05893213085,0.0,34.9369000822,32.3179380704,9.33699846498,0.0,8.1725,1.16449846498
 04/28  09:00:00,314.765703823,25.3980682329,12.7489453735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  10:00:00,313.664879141,25.3980682329,14.5849239441,0.0,62.886420148,41.4019203762,11.6722077224,0.0,10.5075,1.16470772237
 04/28  11:00:00,331.125297002,25.3980682329,17.5260740912,0.0,62.886420148,41.4019203762,11.6724610804,0.0,10.5075,1.1649610804
 04/28  12:00:00,326.07789736,25.3980682329,19.2589512927,0.0,62.886420148,41.4019203762,11.6724973457,0.0,10.5075,1.16499734569
 04/28  13:00:00,330.166373855,25.3980682329,20.6699811335,0.0,62.886420148,41.4019203762,11.6724644249,0.0,10.5075,1.16496442494
 04/28  14:00:00,325.3368491,25.3980682329,22.6874374699,0.0,62.886420148,41.4019203762,11.6724030503,0.0,10.5075,1.16490305026
 04/28  15:00:00,320.081984714,25.3980682329,24.771594567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,316.617301677,25.3980682329,22.7825912158,0.0,62.886420148,41.4019203762,11.6723308394,0.0,10.5075,1.16483083937
 04/28  17:00:00,313.448331218,25.3980682329,20.9327391777,0.0,62.886420148,41.4019203762,11.6723378573,0.0,10.5075,1.16483785727
 04/28  18:00:00,304.889686713,25.3980682329,18.8508176879,0.0,41.9242800987,36.8599292233,10.5047362089,0.0,9.34,1.1647362089
 04/28  19:00:00,294.368209831,25.3980682329,17.0008291315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/28  20:00:00,271.269372761,25.3980682329,14.7409773165,0.0,34.9369000822,32.3179380704,9.33711075979,0.0,8.1725,1.16461075979
 04/28  21:00:00,199.132821237,25.3980682329,15.4246365852,0.0,13.9747600329,18.6919646116,5.83446772604,0.0,4.67,1.16446772604
 04/28  22:00:00,133.669029106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,161.791508743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,143.613610747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921384493,0.0,2.335,1.16421384493
 04/29  01:00:00,131.054576082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,130.258204396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,129.987188684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,138.436209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552877188,0.0,1.75125,1.16427877188
 04/29  05:00:00,137.819389949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,173.054920312,25.3980682329,8.55743697997,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  07:00:00,191.156171932,25.3980682329,6.25419534872,0.0,6.98738001645,14.1499734587,5.77700922024,1.11002881283,3.5025,1.16448040741
 04/29  08:00:00,253.178722047,25.3980682329,8.16774675066,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 04/29  09:00:00,279.755309394,25.3980682329,11.3712208859,0.0,41.9242800987,36.8599292233,10.5045047523,0.0,9.34,1.16450475231
 04/29  10:00:00,289.56618508,25.3980682329,7.6599748752,0.0,62.886420148,41.4019203762,14.8019055288,3.1296527668,10.5075,1.16475276199
 04/29  11:00:00,285.552931629,25.3980682329,2.20548882148,0.0,62.886420148,41.4019203762,87.7444841587,76.0719997778,10.5075,1.1649843809
 04/29  12:00:00,248.238399195,25.3980682329,0.0982189675301,0.0,62.886420148,41.4019203762,244.3330288,232.660522573,10.5075,1.16500622711
 04/29  13:00:00,230.535880299,25.3980682329,0.0,0.0,62.886420148,41.4019203762,338.036225243,327.508725243,10.5075,0.02
 04/29  14:00:00,224.061901683,25.3980682329,0.0,0.0,62.886420148,41.4019203762,330.300447332,318.628025863,10.5075,1.16492146944
 04/29  15:00:00,230.292192313,25.3980682329,1.78735846922,0.0,62.886420148,41.4019203762,134.553637049,122.881263262,10.5075,1.16487378796
 04/29  16:00:00,275.242233714,25.3980682329,4.5509345729,0.0,62.886420148,41.4019203762,12.0949454057,0.422702690934,10.5075,1.16474271482
 04/29  17:00:00,287.754065949,25.3980682329,4.96468859821,0.0,62.886420148,41.4019203762,11.6722223805,0.0,10.5075,1.16472238047
 04/29  18:00:00,267.806935764,25.3980682329,3.36405562992,0.0,34.9369000822,32.3179380704,8.45357562913,0.261075629129,8.1725,0.02
 04/29  19:00:00,237.667292841,25.3980682329,1.69331565524,0.0,20.9621400493,23.2339557645,18.8411530829,11.8389382673,5.8375,1.16471481559
 04/29  20:00:00,223.146872984,25.3980682329,1.12531637517,0.0,20.9621400493,23.2339557645,35.7387975109,28.736730095,5.8375,1.16456741591
 04/29  21:00:00,166.68243285,25.3980682329,0.415969322459,0.0,6.98738001645,14.1499734587,6.62101688783,3.09851688783,3.5025,0.02
 04/29  22:00:00,120.670798169,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561400073,0.0,1.75125,1.16436400073
 04/29  23:00:00,149.053384426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,122.320517077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,109.179678347,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550596382,0.0,1.75125,1.16425596382
 04/30  02:00:00,105.499951981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,102.794118703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,107.51914611,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548252851,0.0,1.75125,1.16423252851
 04/30  05:00:00,104.491104135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,128.79757799,25.3980682329,0.00592750036578,0.0,6.98738001645,14.1499734587,145.512144426,141.989644426,3.5025,0.02
 04/30  07:00:00,138.877820721,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,155.317661868,150.650851313,3.5025,1.16431055549
 04/30  08:00:00,175.254616551,25.3980682329,0.0576609920034,0.0,6.98738001645,14.1499734587,123.259586306,119.737086306,3.5025,0.02
 04/30  09:00:00,150.300371752,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,107.468799602,103.946299602,3.5025,0.02
 04/30  10:00:00,185.357720843,25.3980682329,0.686330894295,0.0,27.9495200658,27.7759469175,83.6297068675,75.4601080099,7.005,1.16459885763
 04/30  11:00:00,216.137645544,25.3980682329,1.19235966954,0.0,27.9495200658,27.7759469175,62.460725703,55.435725703,7.005,0.02
 04/30  12:00:00,230.344446192,25.3980682329,3.07290913951,0.0,41.9242800987,36.8599292233,37.4768141895,26.9720747999,9.34,1.16473938953
 04/30  13:00:00,229.880339526,25.3980682329,3.96549452977,0.0,41.9242800987,36.8599292233,21.1063600603,10.6016239944,9.34,1.16473606597
 04/30  14:00:00,226.312885844,25.3980682329,4.93198523538,0.0,41.9242800987,36.8599292233,10.1179355879,0.757935587918,9.34,0.02
 04/30  15:00:00,223.277556952,25.3980682329,5.80943126285,0.0,41.9242800987,36.8599292233,10.5046950898,0.0,9.34,1.16469508978
 04/30  16:00:00,225.454980133,25.3980682329,6.62881921434,0.0,41.9242800987,36.8599292233,10.5047165827,0.0,9.34,1.16471658266
 04/30  17:00:00,195.54836066,25.3980682329,5.17224940296,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,197.891796809,25.3980682329,3.12025093518,0.0,13.9747600329,18.6919646116,11.5208397651,5.686325561,4.67,1.1645142041
 04/30  19:00:00,188.729362706,25.3980682329,2.14350861504,0.0,13.9747600329,18.6919646116,30.9977354213,25.1632403966,4.67,1.16449502478
 04/30  20:00:00,179.069673895,25.3980682329,1.28055174292,0.0,13.9747600329,18.6919646116,48.1765902966,43.4865902966,4.67,0.02
 04/30  21:00:00,163.18558308,25.3980682329,1.00376586991,0.0,13.9747600329,18.6919646116,22.1602477254,17.4702477254,4.67,0.02
 04/30  22:00:00,105.982011573,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155765503,0.0,1.75125,1.1643265503
 04/30  23:00:00,140.373347269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,117.787209537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,113.259612114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922223054,0.0,2.335,1.16422223054
 05/01  02:00:00,116.870818252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,120.920917666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,133.737793795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,136.237559275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925113415,0.0,2.335,1.16425113415
 05/01  06:00:00,182.903157708,25.3980682329,4.59280634752,0.0,13.9747600329,18.6919646116,5.26833123844,0.578331238439,4.67,0.02
 05/01  07:00:00,203.35141584,25.3980682329,3.90604307058,0.0,13.9747600329,18.6919646116,5.70641029103,1.01641029103,4.67,0.02
 05/01  08:00:00,281.575742785,25.3980682329,7.71445405911,0.0,34.9369000822,32.3179380704,9.33699856597,0.0,8.1725,1.16449856597
 05/01  09:00:00,320.950847691,25.3980682329,13.2378472441,0.0,62.886420148,41.4019203762,11.6721749112,0.0,10.5075,1.16467491124
 05/01  10:00:00,321.559324957,25.3980682329,15.416940629,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  11:00:00,335.641068744,25.3980682329,18.3783027947,0.0,62.886420148,41.4019203762,11.6723687725,0.0,10.5075,1.16486877253
 05/01  12:00:00,337.229786454,25.3980682329,24.5637547878,0.0,62.886420148,41.4019203762,11.6725923275,0.0,10.5075,1.16509232753
 05/01  13:00:00,345.222370132,25.3980682329,29.1263321816,0.0,62.886420148,41.4019203762,11.6725547259,0.0,10.5075,1.16505472589
 05/01  14:00:00,340.790969699,25.3980682329,31.7859642518,0.0,62.886420148,41.4019203762,11.6723273099,0.0,10.5075,1.16482730991
 05/01  15:00:00,335.943276548,25.3980682329,34.778891305,0.0,62.886420148,41.4019203762,11.6722612469,0.0,10.5075,1.16476124685
 05/01  16:00:00,334.793395872,25.3980682329,34.7968822387,0.0,62.886420148,41.4019203762,11.6722526892,0.0,10.5075,1.16475268924
 05/01  17:00:00,331.964253548,25.3980682329,33.1633443287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,320.81061329,25.3980682329,28.3994746483,0.0,41.9242800987,36.8599292233,10.5046851506,0.0,9.34,1.16468515058
 05/01  19:00:00,318.72436055,25.3980682329,24.202014783,0.0,41.9242800987,36.8599292233,10.5046139591,0.0,9.34,1.16461395909
 05/01  20:00:00,296.965122,25.3980682329,22.2424712869,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  21:00:00,223.436078013,25.3980682329,28.6723031526,0.0,13.9747600329,18.6919646116,5.83451296419,0.0,4.67,1.16451296419
 05/01  22:00:00,137.92040197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,165.239658652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928793785,0.0,2.335,1.16428793785
 05/01  24:00:00,147.529288703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,138.060834905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,136.068346406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,135.637841985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922211509,0.0,2.335,1.16422211509
 05/02  04:00:00,164.630344752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,164.272033136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,220.58652047,25.3980682329,16.6309557622,0.0,13.9747600329,18.6919646116,4.91104505237,0.221045052369,4.67,0.02
 05/02  07:00:00,227.267635871,25.3980682329,10.3820646782,0.0,13.9747600329,18.6919646116,6.60086776722,0.766455882229,4.67,1.16441188499
 05/02  08:00:00,290.874752522,25.3980682329,13.5736421177,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/02  09:00:00,326.216692145,25.3980682329,18.2810939218,0.0,62.886420148,41.4019203762,11.6721575263,0.0,10.5075,1.16465752631
 05/02  10:00:00,328.615266438,25.3980682329,22.4590358902,0.0,62.886420148,41.4019203762,11.6721978048,0.0,10.5075,1.16469780483
 05/02  11:00:00,347.04205663,25.3980682329,29.5758831307,0.0,62.886420148,41.4019203762,11.6724819048,0.0,10.5075,1.16498190476
 05/02  12:00:00,348.964600768,25.3980682329,35.6354284699,0.0,62.886420148,41.4019203762,11.6725209939,0.0,10.5075,1.16502099386
 05/02  13:00:00,357.281284322,25.3980682329,40.7199188462,0.0,62.886420148,41.4019203762,11.6724754619,0.0,10.5075,1.16497546188
 05/02  14:00:00,351.137820996,25.3980682329,42.3413277404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,346.862733045,25.3980682329,45.1333641691,0.0,62.886420148,41.4019203762,11.6722999011,0.0,10.5075,1.16479990113
 05/02  16:00:00,348.582799501,25.3980682329,47.1436237883,0.0,62.886420148,41.4019203762,11.6722832996,0.0,10.5075,1.16478329963
 05/02  17:00:00,344.640853529,25.3980682329,43.9074137941,0.0,62.886420148,41.4019203762,11.6722833809,0.0,10.5075,1.16478338093
 05/02  18:00:00,328.955649099,25.3980682329,35.6218756283,0.0,41.9242800987,36.8599292233,10.5046597094,0.0,9.34,1.16465970945
 05/02  19:00:00,319.08923936,25.3980682329,31.6736789317,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  20:00:00,294.110609016,25.3980682329,26.1374350526,0.0,34.9369000822,32.3179380704,9.33714552114,0.0,8.1725,1.16464552114
 05/02  21:00:00,222.91703868,25.3980682329,34.1921106493,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,138.284052234,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934988087,0.0,2.335,1.16434988087
 05/02  23:00:00,165.48909442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,147.983122969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,139.145268487,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922941997,0.0,2.335,1.16422941997
 05/03  02:00:00,136.891586638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,136.53584564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,145.014637751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,144.149484277,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925136582,0.0,2.335,1.16425136582
 05/03  06:00:00,201.297806188,25.3980682329,19.0326242778,0.0,13.9747600329,18.6919646116,4.91679063692,0.226790636923,4.67,0.02
 05/03  07:00:00,215.083437109,25.3980682329,11.3059125108,0.0,13.9747600329,18.6919646116,5.46560301907,0.775603019073,4.67,0.02
 05/03  08:00:00,293.231959086,25.3980682329,15.0506547996,0.0,34.9369000822,32.3179380704,9.33698484299,0.0,8.1725,1.16448484299
 05/03  09:00:00,331.84530461,25.3980682329,21.575918557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,331.497880912,25.3980682329,24.2076178296,0.0,62.886420148,41.4019203762,11.6722445428,0.0,10.5075,1.16474454275
 05/03  11:00:00,345.637385185,25.3980682329,29.4029468419,0.0,62.886420148,41.4019203762,11.6724370477,0.0,10.5075,1.16493704769
 05/03  12:00:00,351.26934122,25.3980682329,37.2552375082,0.0,62.886420148,41.4019203762,11.6724460651,0.0,10.5075,1.16494606513
 05/03  13:00:00,359.036232046,25.3980682329,42.2019020233,0.0,62.886420148,41.4019203762,11.6724035461,0.0,10.5075,1.16490354614
 05/03  14:00:00,354.523883609,25.3980682329,44.5983921285,0.0,62.886420148,41.4019203762,11.6723613587,0.0,10.5075,1.16486135874
 05/03  15:00:00,348.492154333,25.3980682329,46.4199304111,0.0,62.886420148,41.4019203762,11.6722772283,0.0,10.5075,1.16477722829
 05/03  16:00:00,348.11514807,25.3980682329,47.1081881921,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,344.31077957,25.3980682329,44.2837235653,0.0,62.886420148,41.4019203762,11.6722815882,0.0,10.5075,1.16478158821
 05/03  18:00:00,330.106971203,25.3980682329,37.0829807041,0.0,41.9242800987,36.8599292233,10.5046835496,0.0,9.34,1.16468354958
 05/03  19:00:00,329.601990606,25.3980682329,33.3221447663,0.0,41.9242800987,36.8599292233,10.504586252,0.0,9.34,1.16458625199
 05/03  20:00:00,303.322439134,25.3980682329,27.2680035339,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,230.654928855,25.3980682329,35.563711303,0.0,13.9747600329,18.6919646116,5.83445111663,0.0,4.67,1.16445111663
 05/03  22:00:00,138.20576244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,165.500812154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,147.93536642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924887539,0.0,2.335,1.16424887539
 05/04  01:00:00,139.045811601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,136.98123765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,136.748705827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,145.442676939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923085567,0.0,2.335,1.16423085567
 05/04  05:00:00,144.803731047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,200.303909505,25.3980682329,20.9317600468,0.0,13.9747600329,18.6919646116,4.92535004589,0.235350045885,4.67,0.02
 05/04  07:00:00,218.764975456,25.3980682329,12.7933830044,0.0,13.9747600329,18.6919646116,6.54359016568,0.709173559028,4.67,1.16441660666
 05/04  08:00:00,299.658402329,25.3980682329,18.2336388621,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/04  09:00:00,339.46687689,25.3980682329,25.949605613,0.0,62.886420148,41.4019203762,11.6720402581,0.0,10.5075,1.16454025808
 05/04  10:00:00,342.546862732,25.3980682329,32.186484751,0.0,62.886420148,41.4019203762,11.6721714028,0.0,10.5075,1.16467140283
 05/04  11:00:00,358.446918754,25.3980682329,39.4042530033,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,358.785070023,25.3980682329,43.3688536509,0.0,62.886420148,41.4019203762,11.6725666104,0.0,10.5075,1.16506661037
 05/04  13:00:00,362.668204862,25.3980682329,45.7930605281,0.0,62.886420148,41.4019203762,11.6725244238,0.0,10.5075,1.16502442376
 05/04  14:00:00,357.616371523,25.3980682329,47.8598983813,0.0,62.886420148,41.4019203762,11.6723220146,0.0,10.5075,1.16482201461
 05/04  15:00:00,354.60557638,25.3980682329,51.748969898,0.0,62.886420148,41.4019203762,11.6722630876,0.0,10.5075,1.16476308761
 05/04  16:00:00,352.786592351,25.3980682329,51.4173495313,0.0,62.886420148,41.4019203762,11.672244579,0.0,10.5075,1.164744579
 05/04  17:00:00,350.484471955,25.3980682329,49.6952565085,0.0,62.886420148,41.4019203762,11.6722425535,0.0,10.5075,1.16474255346
 05/04  18:00:00,337.572476668,25.3980682329,43.4637224193,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,330.271140114,25.3980682329,37.7265810305,0.0,41.9242800987,36.8599292233,10.5046264963,0.0,9.34,1.16462649627
 05/04  20:00:00,308.906855174,25.3980682329,32.8379625717,0.0,34.9369000822,32.3179380704,9.33705791881,0.0,8.1725,1.16455791881
 05/04  21:00:00,239.913943959,25.3980682329,43.7527995883,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,138.620260339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,165.13590094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992917292,0.0,2.335,1.1642917292
 05/04  24:00:00,147.157357242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,138.012964355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,135.275568706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925863207,0.0,2.335,1.16425863207
 05/05  03:00:00,134.487371736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,162.149298152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,161.255220255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,212.755853179,25.3980682329,15.6533422345,0.0,13.9747600329,18.6919646116,5.83420574476,0.0,4.67,1.16420574476
 05/05  07:00:00,221.255142993,25.3980682329,9.25202111199,0.0,13.9747600329,18.6919646116,5.44520216337,0.755202163375,4.67,0.02
 05/05  08:00:00,287.628908555,25.3980682329,13.1000199617,0.0,34.9369000822,32.3179380704,9.3369764059,0.0,8.1725,1.1644764059
 05/05  09:00:00,326.534023019,25.3980682329,19.3358474547,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,329.388220131,25.3980682329,23.6591166885,0.0,62.886420148,41.4019203762,11.6721648937,0.0,10.5075,1.16466489368
 05/05  11:00:00,351.065452037,25.3980682329,33.416359614,0.0,62.886420148,41.4019203762,11.6723951302,0.0,10.5075,1.16489513017
 05/05  12:00:00,354.878141121,25.3980682329,40.3474835558,0.0,62.886420148,41.4019203762,11.6724125182,0.0,10.5075,1.16491251822
 05/05  13:00:00,363.227630068,25.3980682329,45.8040433351,0.0,62.886420148,41.4019203762,11.6725799251,0.0,10.5075,1.16507992509
 05/05  14:00:00,362.968834172,25.3980682329,51.2683487634,0.0,62.886420148,41.4019203762,11.6722853707,0.0,10.5075,1.1647853707
 05/05  15:00:00,357.509229544,25.3980682329,53.2811136119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,355.581435789,25.3980682329,52.9006183687,0.0,62.886420148,41.4019203762,11.6723755076,0.0,10.5075,1.1648755076
 05/05  17:00:00,350.573578,25.3980682329,49.2058712157,0.0,62.886420148,41.4019203762,11.6723681652,0.0,10.5075,1.16486816521
 05/05  18:00:00,334.521496047,25.3980682329,40.8740340196,0.0,41.9242800987,36.8599292233,10.5047386205,0.0,9.34,1.1647386205
 05/05  19:00:00,317.993025875,25.3980682329,35.2933928992,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,297.182880802,25.3980682329,30.7640509625,0.0,34.9369000822,32.3179380704,9.33707622794,0.0,8.1725,1.16457622794
 05/05  21:00:00,228.407431009,25.3980682329,39.2275604512,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,138.021872365,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937710937,0.0,2.335,1.16437710937
 05/05  23:00:00,165.263137165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,147.494238157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,135.987759381,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558527777,0.0,1.75125,1.16433527777
 05/06  02:00:00,134.069998327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,133.792889895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,142.442921314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546843475,0.0,1.75125,1.16421843475
 05/06  05:00:00,141.733815392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,183.499692093,25.3980682329,18.7228660093,0.0,6.98738001645,14.1499734587,3.72163943658,0.199139436585,3.5025,0.02
 05/06  07:00:00,200.155708372,25.3980682329,10.7815019777,0.0,6.98738001645,14.1499734587,5.39049614149,0.723581945385,3.5025,1.16441419611
 05/06  08:00:00,264.502713415,25.3980682329,13.6447299118,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  09:00:00,299.047425846,25.3980682329,20.6627071544,0.0,41.9242800987,36.8599292233,10.504534091,0.0,9.34,1.16453409096
 05/06  10:00:00,334.376063727,25.3980682329,29.5318914454,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,355.672699978,25.3980682329,36.9447272826,0.0,62.886420148,41.4019203762,11.672434597,0.0,10.5075,1.16493459695
 05/06  12:00:00,354.614232058,25.3980682329,40.6548733652,0.0,62.886420148,41.4019203762,11.6723894465,0.0,10.5075,1.16488944653
 05/06  13:00:00,359.652283973,25.3980682329,43.6466809912,0.0,62.886420148,41.4019203762,11.6725536307,0.0,10.5075,1.16505363068
 05/06  14:00:00,355.76371771,25.3980682329,46.5408767275,0.0,62.886420148,41.4019203762,11.672306473,0.0,10.5075,1.16480647304
 05/06  15:00:00,349.898277367,25.3980682329,48.2238985471,0.0,62.886420148,41.4019203762,11.6722971202,0.0,10.5075,1.16479712019
 05/06  16:00:00,351.110291606,25.3980682329,49.9238290252,0.0,62.886420148,41.4019203762,11.6722713989,0.0,10.5075,1.16477139894
 05/06  17:00:00,343.930712497,25.3980682329,44.6075394571,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,310.881078887,25.3980682329,32.2807553061,0.0,34.9369000822,32.3179380704,9.33719964745,0.0,8.1725,1.16469964745
 05/06  19:00:00,274.251227061,25.3980682329,24.4870171641,0.0,20.9621400493,23.2339557645,7.00215132258,0.0,5.8375,1.16465132258
 05/06  20:00:00,265.488918885,25.3980682329,22.7767936837,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,211.946967067,25.3980682329,30.9514410464,0.0,6.98738001645,14.1499734587,4.66696150279,0.0,3.5025,1.16446150279
 05/06  22:00:00,136.451171613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,163.844885006,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555115427,0.0,1.75125,1.16430115427
 05/06  24:00:00,146.162544638,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,136.338095213,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,134.416009455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554078457,0.0,1.75125,1.16429078457
 05/07  03:00:00,134.051448995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,142.705613574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,141.902419889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,185.413504362,25.3980682329,20.1708733069,0.0,6.98738001645,14.1499734587,4.87455866611,0.20777505394,3.5025,1.16428361217
 05/07  07:00:00,204.25244138,25.3980682329,12.481176175,0.0,6.98738001645,14.1499734587,4.25770359805,0.735203598055,3.5025,0.02
 05/07  08:00:00,236.442465403,25.3980682329,11.6881416909,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  09:00:00,219.535980798,25.3980682329,12.1479321561,0.0,6.98738001645,14.1499734587,4.66688232315,0.0,3.5025,1.16438232315
 05/07  10:00:00,254.84287009,25.3980682329,17.5280236676,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,274.196098054,25.3980682329,18.9349449767,0.0,27.9495200658,27.7759469175,8.16959941328,0.0,7.005,1.16459941328
 05/07  12:00:00,302.951579544,25.3980682329,25.7870063256,0.0,41.9242800987,36.8599292233,10.5046002627,0.0,9.34,1.1646002627
 05/07  13:00:00,311.813633067,25.3980682329,31.050740206,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,308.546290812,25.3980682329,34.6082178851,0.0,41.9242800987,36.8599292233,10.5046959331,0.0,9.34,1.16469593306
 05/07  15:00:00,302.327580883,25.3980682329,36.01414883,0.0,41.9242800987,36.8599292233,10.5046673445,0.0,9.34,1.16466734448
 05/07  16:00:00,303.462775299,25.3980682329,37.4451648599,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,269.10200081,25.3980682329,33.2481578852,0.0,27.9495200658,27.7759469175,8.16963638405,0.0,7.005,1.16463638405
 05/07  18:00:00,262.521729128,25.3980682329,25.2817243376,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,256.837709288,25.3980682329,22.4060531867,0.0,13.9747600329,18.6919646116,5.83452693106,0.0,4.67,1.16452693106
 05/07  20:00:00,248.890631481,25.3980682329,21.5961719576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  21:00:00,227.559919634,25.3980682329,32.3262872215,0.0,13.9747600329,18.6919646116,5.83438276002,0.0,4.67,1.16438276002
 05/07  22:00:00,136.079870462,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,163.737180674,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546703898,0.0,1.75125,1.16421703898
 05/07  24:00:00,145.983563511,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,138.214848195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,136.465045686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,136.079431238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920501739,0.0,2.335,1.16420501739
 05/08  04:00:00,144.699678347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,143.840683428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,199.251061545,25.3980682329,20.0988012162,0.0,13.9747600329,18.6919646116,4.9351503359,0.245150335904,4.67,0.02
 05/08  07:00:00,217.994345264,25.3980682329,12.967338208,0.0,13.9747600329,18.6919646116,6.54696534867,0.71257799671,4.67,1.16438735196
 05/08  08:00:00,300.063615434,25.3980682329,18.9823632651,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  09:00:00,338.113315564,25.3980682329,25.5867371647,0.0,62.886420148,41.4019203762,11.6721171698,0.0,10.5075,1.16461716985
 05/08  10:00:00,339.827046003,25.3980682329,30.8097892022,0.0,62.886420148,41.4019203762,11.672142584,0.0,10.5075,1.16464258399
 05/08  11:00:00,354.776410999,25.3980682329,35.98573696,0.0,62.886420148,41.4019203762,11.6724060165,0.0,10.5075,1.16490601654
 05/08  12:00:00,354.161635798,25.3980682329,40.0628078744,0.0,62.886420148,41.4019203762,11.6724287794,0.0,10.5075,1.16492877943
 05/08  13:00:00,358.838092279,25.3980682329,42.3319732803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,353.873895079,25.3980682329,45.0134464827,0.0,62.886420148,41.4019203762,11.6724229805,0.0,10.5075,1.16492298046
 05/08  15:00:00,351.548308352,25.3980682329,49.7099475777,0.0,62.886420148,41.4019203762,11.6723551896,0.0,10.5075,1.16485518959
 05/08  16:00:00,348.288429251,25.3980682329,47.973056245,0.0,62.886420148,41.4019203762,11.6723270904,0.0,10.5075,1.16482709038
 05/08  17:00:00,344.476648597,25.3980682329,45.3049552777,0.0,62.886420148,41.4019203762,11.6723153014,0.0,10.5075,1.16481530136
 05/08  18:00:00,333.012668501,25.3980682329,40.2057897361,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,325.15675694,25.3980682329,33.9164971913,0.0,41.9242800987,36.8599292233,10.5046920912,0.0,9.34,1.16469209124
 05/08  20:00:00,301.559028584,25.3980682329,28.2134904474,0.0,34.9369000822,32.3179380704,9.33711548777,0.0,8.1725,1.16461548777
 05/08  21:00:00,230.32233167,25.3980682329,35.3919913363,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,137.450033609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,164.925641559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927380518,0.0,2.335,1.16427380518
 05/08  24:00:00,147.040872169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,137.34722354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,135.426630754,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924649829,0.0,2.335,1.16424649829
 05/09  03:00:00,134.979082206,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,163.971995611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,163.563138309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,218.973528682,25.3980682329,18.2431282975,0.0,13.9747600329,18.6919646116,6.05820659505,0.223965462684,4.67,1.16424113236
 05/09  07:00:00,227.426772218,25.3980682329,11.3728327912,0.0,13.9747600329,18.6919646116,5.39962341972,0.709623419718,4.67,0.02
 05/09  08:00:00,295.623711688,25.3980682329,16.6399177704,0.0,34.9369000822,32.3179380704,9.33701761257,0.0,8.1725,1.16451761257
 05/09  09:00:00,333.381049836,25.3980682329,22.9038065265,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,335.265480276,25.3980682329,28.7769587909,0.0,62.886420148,41.4019203762,11.6721941848,0.0,10.5075,1.16469418484
 05/09  11:00:00,354.259003419,25.3980682329,35.6566019252,0.0,62.886420148,41.4019203762,11.6724111411,0.0,10.5075,1.1649111411
 05/09  12:00:00,352.564344213,25.3980682329,39.6902948547,0.0,62.886420148,41.4019203762,11.6724177572,0.0,10.5075,1.16491775718
 05/09  13:00:00,361.895958955,25.3980682329,45.0794061775,0.0,62.886420148,41.4019203762,11.672572851,0.0,10.5075,1.16507285096
 05/09  14:00:00,358.47066233,25.3980682329,48.0782439185,0.0,62.886420148,41.4019203762,11.6722721775,0.0,10.5075,1.16477217747
 05/09  15:00:00,350.900066302,25.3980682329,49.1251989678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,349.030904712,25.3980682329,48.3623266726,0.0,62.886420148,41.4019203762,11.6723519362,0.0,10.5075,1.16485193622
 05/09  17:00:00,345.050716065,25.3980682329,45.8229220387,0.0,62.886420148,41.4019203762,11.6723349821,0.0,10.5075,1.16483498209
 05/09  18:00:00,335.234972664,25.3980682329,41.6369065563,0.0,41.9242800987,36.8599292233,10.5046975902,0.0,9.34,1.1646975902
 05/09  19:00:00,318.004080316,25.3980682329,35.5642114477,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,295.301063131,25.3980682329,29.9766777491,0.0,34.9369000822,32.3179380704,9.33716931682,0.0,8.1725,1.16466931682
 05/09  21:00:00,227.268398998,25.3980682329,38.5053251377,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,137.811687823,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936828278,0.0,2.335,1.16436828278
 05/09  23:00:00,165.20927158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,147.539872252,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,138.08925527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924449025,0.0,2.335,1.16424449025
 05/10  02:00:00,136.200722105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,135.88604521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,144.486203612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,143.737422432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919964736,0.0,2.335,1.16419964736
 05/10  06:00:00,199.040712966,25.3980682329,20.0397481206,0.0,13.9747600329,18.6919646116,4.93259098936,0.242590989357,4.67,0.02
 05/10  07:00:00,212.884696806,25.3980682329,11.2689420392,0.0,13.9747600329,18.6919646116,5.69543837818,1.00543837818,4.67,0.02
 05/10  08:00:00,295.9978015,25.3980682329,17.0318895611,0.0,34.9369000822,32.3179380704,9.3369806008,0.0,8.1725,1.1644806008
 05/10  09:00:00,338.098804672,25.3980682329,25.8048227389,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,337.238255703,25.3980682329,29.8552026137,0.0,62.886420148,41.4019203762,11.6722193086,0.0,10.5075,1.16471930862
 05/10  11:00:00,355.092956781,25.3980682329,35.8417806828,0.0,62.886420148,41.4019203762,11.6723900588,0.0,10.5075,1.16489005881
 05/10  12:00:00,353.434835057,25.3980682329,40.1658750259,0.0,62.886420148,41.4019203762,11.672597678,0.0,10.5075,1.16509767803
 05/10  13:00:00,359.198724613,25.3980682329,43.1893827053,0.0,62.886420148,41.4019203762,11.6725352022,0.0,10.5075,1.16503520215
 05/10  14:00:00,350.891186235,25.3980682329,43.9181693715,0.0,62.886420148,41.4019203762,11.6722624669,0.0,10.5075,1.16476246687
 05/10  15:00:00,344.012784236,25.3980682329,44.7357977899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,343.63814603,25.3980682329,44.8462713025,0.0,62.886420148,41.4019203762,11.6723502316,0.0,10.5075,1.16485023165
 05/10  17:00:00,340.562048958,25.3980682329,42.9906544404,0.0,62.886420148,41.4019203762,11.6723282159,0.0,10.5075,1.1648282159
 05/10  18:00:00,327.361780029,25.3980682329,36.5127364109,0.0,41.9242800987,36.8599292233,10.5047023086,0.0,9.34,1.16470230862
 05/10  19:00:00,319.909065571,25.3980682329,31.1790208718,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,297.556998519,25.3980682329,27.094812809,0.0,34.9369000822,32.3179380704,9.33705571407,0.0,8.1725,1.16455571407
 05/10  21:00:00,227.776227157,25.3980682329,33.6783708094,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,137.58083975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937470041,0.0,2.335,1.16437470041
 05/10  23:00:00,165.751110195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,147.967030324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,137.680375842,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921578251,0.0,2.335,1.16421578251
 05/11  02:00:00,136.032096816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,135.700797367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,144.387405676,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924096479,0.0,2.335,1.16424096479
 05/11  05:00:00,143.595233298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,199.575566269,25.3980682329,20.5873049908,0.0,13.9747600329,18.6919646116,4.93101061839,0.241010618387,4.67,0.02
 05/11  07:00:00,217.961899791,25.3980682329,13.3047878311,0.0,13.9747600329,18.6919646116,6.52252752802,0.688205663719,4.67,1.1643218643
 05/11  08:00:00,298.573990926,25.3980682329,18.4228386163,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  09:00:00,338.24023113,25.3980682329,26.2594545916,0.0,62.886420148,41.4019203762,11.6721112087,0.0,10.5075,1.16461120867
 05/11  10:00:00,338.809560627,25.3980682329,31.2438785039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,359.084138769,25.3980682329,39.4022629564,0.0,62.886420148,41.4019203762,11.6723430121,0.0,10.5075,1.16484301214
 05/11  12:00:00,359.841091348,25.3980682329,45.2041188899,0.0,62.886420148,41.4019203762,11.6725342038,0.0,10.5075,1.16503420377
 05/11  13:00:00,365.892235728,25.3980682329,48.445893296,0.0,62.886420148,41.4019203762,11.6724721727,0.0,10.5075,1.16497217266
 05/11  14:00:00,361.459335691,25.3980682329,51.0170165233,0.0,62.886420148,41.4019203762,11.6724119419,0.0,10.5075,1.16491194192
 05/11  15:00:00,354.899132429,25.3980682329,52.3180234105,0.0,62.886420148,41.4019203762,11.6723108221,0.0,10.5075,1.16481082207
 05/11  16:00:00,351.661223042,25.3980682329,50.5938526892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,348.247874645,25.3980682329,48.5443240567,0.0,62.886420148,41.4019203762,11.6722956687,0.0,10.5075,1.1647956687
 05/11  18:00:00,335.364959554,25.3980682329,42.254116612,0.0,41.9242800987,36.8599292233,10.5046811724,0.0,9.34,1.16468117241
 05/11  19:00:00,330.821128475,25.3980682329,38.1110231848,0.0,41.9242800987,36.8599292233,10.5045687875,0.0,9.34,1.16456878754
 05/11  20:00:00,305.889387551,25.3980682329,31.3179133815,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,231.636680098,25.3980682329,36.6545357639,0.0,13.9747600329,18.6919646116,5.83442109525,0.0,4.67,1.16442109525
 05/11  22:00:00,138.167478087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,166.160476722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,148.762147505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921605065,0.0,2.335,1.16421605065
 05/12  01:00:00,139.205759905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,137.402415418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,136.777849886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,166.924113869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991927479,0.0,2.335,1.1641927479
