Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  05:00:00,166.502540911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,224.65928893,25.3980682329,21.8028291137,0.0,13.9747600329,18.6919646116,4.95385933893,0.263859338925,4.67,0.02
 05/12  07:00:00,231.755305601,25.3980682329,13.7405561629,0.0,13.9747600329,18.6919646116,6.53158218714,0.697214750814,4.67,1.16436743633
 05/12  08:00:00,299.118093377,25.3980682329,18.8248338184,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  09:00:00,340.957606668,25.3980682329,28.1785460815,0.0,62.886420148,41.4019203762,11.6721084197,0.0,10.5075,1.16460841971
 05/12  10:00:00,344.674468859,25.3980682329,35.164208205,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  11:00:00,361.640488153,25.3980682329,41.4306375336,0.0,62.886420148,41.4019203762,11.672473022,0.0,10.5075,1.16497302203
 05/12  12:00:00,360.560243869,25.3980682329,45.0252785378,0.0,62.886420148,41.4019203762,11.6724451329,0.0,10.5075,1.16494513287
 05/12  13:00:00,366.960894724,25.3980682329,48.3659446442,0.0,62.886420148,41.4019203762,11.6723834338,0.0,10.5075,1.16488343385
 05/12  14:00:00,362.606382711,25.3980682329,50.8411606617,0.0,62.886420148,41.4019203762,11.6723500962,0.0,10.5075,1.16485009616
 05/12  15:00:00,353.763277755,25.3980682329,51.079299951,0.0,62.886420148,41.4019203762,11.6722602626,0.0,10.5075,1.16476026258
 05/12  16:00:00,349.583092466,25.3980682329,48.7853592411,0.0,62.886420148,41.4019203762,11.6722256004,0.0,10.5075,1.16472560039
 05/12  17:00:00,344.020559016,25.3980682329,44.9723682014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,330.612000158,25.3980682329,38.5046135925,0.0,41.9242800987,36.8599292233,10.5047976715,0.0,9.34,1.16479767147
 05/12  19:00:00,314.017207365,25.3980682329,32.6265589543,0.0,41.9242800987,36.8599292233,10.5046835642,0.0,9.34,1.1646835642
 05/12  20:00:00,291.771869187,25.3980682329,27.8636677285,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,223.923446732,25.3980682329,35.6657710891,0.0,13.9747600329,18.6919646116,5.83442136515,0.0,4.67,1.16442136515
 05/12  22:00:00,138.109625162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,165.945809055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,148.215462551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920434696,0.0,2.335,1.16420434696
 05/13  01:00:00,136.059517019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,134.188354143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,133.821206664,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548815462,0.0,1.75125,1.16423815462
 05/13  04:00:00,142.459234103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,141.609552796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,180.85588154,25.3980682329,17.8838979007,0.0,6.98738001645,14.1499734587,4.66679018999,0.0,3.5025,1.16429018999
 05/13  07:00:00,196.247773387,25.3980682329,10.0669821036,0.0,6.98738001645,14.1499734587,3.83056863364,0.308068633635,3.5025,0.02
 05/13  08:00:00,263.549831356,25.3980682329,13.5529580009,0.0,20.9621400493,23.2339557645,7.001956023,0.0,5.8375,1.164456023
 05/13  09:00:00,301.129311304,25.3980682329,21.6659229409,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,337.793893092,25.3980682329,30.9646330588,0.0,62.886420148,41.4019203762,11.6722367878,0.0,10.5075,1.16473678778
 05/13  11:00:00,356.583788152,25.3980682329,37.5421320382,0.0,62.886420148,41.4019203762,11.6724065469,0.0,10.5075,1.16490654695
 05/13  12:00:00,353.085868242,25.3980682329,39.1074991953,0.0,62.886420148,41.4019203762,11.6723839669,0.0,10.5075,1.16488396692
 05/13  13:00:00,351.31773034,25.3980682329,37.1512735388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,343.155539497,25.3980682329,37.1087116245,0.0,62.886420148,41.4019203762,11.6723763475,0.0,10.5075,1.16487634745
 05/13  15:00:00,334.13893083,25.3980682329,36.3872025361,0.0,62.886420148,41.4019203762,11.6723527294,0.0,10.5075,1.16485272935
 05/13  16:00:00,318.874162629,25.3980682329,26.6172651325,0.0,62.886420148,41.4019203762,11.6723132831,0.0,10.5075,1.16481328307
 05/13  17:00:00,308.623315814,25.3980682329,20.0211524294,0.0,62.886420148,41.4019203762,11.9851238457,0.312865896725,10.5075,1.16475794895
 05/13  18:00:00,278.396335968,25.3980682329,13.1016646308,0.0,34.9369000822,32.3179380704,8.7050700096,0.512570009605,8.1725,0.02
 05/13  19:00:00,239.627250945,25.3980682329,9.13941647086,0.0,20.9621400493,23.2339557645,7.48482162329,0.482628648963,5.8375,1.16469297433
 05/13  20:00:00,227.090146165,25.3980682329,7.24027402198,0.0,20.9621400493,23.2339557645,7.0020034304,0.0,5.8375,1.1645034304
 05/13  21:00:00,169.839449827,25.3980682329,4.80707618538,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/13  22:00:00,119.448463762,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,147.802413138,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555090131,0.0,1.75125,1.16430090131
 05/13  24:00:00,122.091916887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,109.762730862,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,106.639969196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549612106,0.0,1.75125,1.16424612106
 05/14  03:00:00,103.87626501,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,108.227174099,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,105.285021432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552091216,0.0,1.75125,1.16427091216
 05/14  06:00:00,126.921854725,25.3980682329,0.00518230398816,0.0,6.98738001645,14.1499734587,87.1407081022,83.6182081022,3.5025,0.02
 05/14  07:00:00,139.766864189,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,116.256863829,112.734363829,3.5025,0.02
 05/14  08:00:00,175.628499945,25.3980682329,0.150325300925,0.0,6.98738001645,14.1499734587,96.0573689625,91.3905328219,3.5025,1.16433614058
 05/14  09:00:00,151.91632489,25.3980682329,0.354761660116,0.0,6.98738001645,14.1499734587,79.0875570174,75.5650570174,3.5025,0.02
 05/14  10:00:00,187.190741623,25.3980682329,2.0014148478,0.0,27.9495200658,27.7759469175,49.2788005689,41.1092273938,7.005,1.16457317513
 05/14  11:00:00,218.603632457,25.3980682329,3.41419894109,0.0,27.9495200658,27.7759469175,24.3297677926,17.3047677926,7.005,0.02
 05/14  12:00:00,234.60803112,25.3980682329,7.11570665518,0.0,41.9242800987,36.8599292233,10.504568548,0.0,9.34,1.16456854801
 05/14  13:00:00,234.753649068,25.3980682329,8.83509330432,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,233.27083439,25.3980682329,10.7291383021,0.0,41.9242800987,36.8599292233,10.5046527102,0.0,9.34,1.16465271016
 05/14  15:00:00,233.962828615,25.3980682329,12.162015993,0.0,41.9242800987,36.8599292233,10.50460654,0.0,9.34,1.16460653999
 05/14  16:00:00,236.119665283,25.3980682329,12.868501926,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,205.917825462,25.3980682329,11.7037942817,0.0,27.9495200658,27.7759469175,8.16956339553,0.0,7.005,1.16456339553
 05/14  18:00:00,207.635070371,25.3980682329,8.81315535224,0.0,13.9747600329,18.6919646116,6.16343547306,0.328998195132,4.67,1.16443727793
 05/14  19:00:00,194.94781743,25.3980682329,6.78046519507,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  20:00:00,188.425008943,25.3980682329,4.85123919554,0.0,13.9747600329,18.6919646116,6.90272419631,1.06832885654,4.67,1.16439533978
 05/14  21:00:00,170.740633177,25.3980682329,4.41407684027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,107.121482746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,138.828134227,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551037596,0.0,1.75125,1.16426037596
 05/14  24:00:00,114.063543317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,105.800323739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,104.658664264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,103.563720593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924355568,0.0,2.335,1.16424355568
 05/15  04:00:00,110.098176494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,108.888780438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,147.36736721,25.3980682329,1.0648592073,0.0,13.9747600329,18.6919646116,37.2776104559,31.4434133577,4.67,1.16419709821
 05/15  07:00:00,165.797223674,25.3980682329,1.12222732051,0.0,13.9747600329,18.6919646116,46.2647751827,41.5747751827,4.67,0.02
 05/15  08:00:00,246.745120166,25.3980682329,3.38241454506,0.0,34.9369000822,32.3179380704,25.8051234436,17.6126234436,8.1725,0.02
 05/15  09:00:00,279.877335604,25.3980682329,6.32246406012,0.0,62.886420148,41.4019203762,11.6721288245,0.0,10.5075,1.16462882455
 05/15  10:00:00,271.545967402,25.3980682329,8.12750103852,0.0,62.886420148,41.4019203762,11.6721373209,0.0,10.5075,1.16463732087
 05/15  11:00:00,300.381997476,25.3980682329,10.0461727876,0.0,62.886420148,41.4019203762,11.6723770133,0.0,10.5075,1.16487701335
 05/15  12:00:00,293.947151105,25.3980682329,11.7049411751,0.0,62.886420148,41.4019203762,11.6723810088,0.0,10.5075,1.16488100879
 05/15  13:00:00,296.0658804,25.3980682329,13.5171982033,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,294.54015672,25.3980682329,14.7896558364,0.0,62.886420148,41.4019203762,11.672358116,0.0,10.5075,1.164858116
 05/15  15:00:00,291.030889529,25.3980682329,15.3233648775,0.0,62.886420148,41.4019203762,11.6722751075,0.0,10.5075,1.1647751075
 05/15  16:00:00,291.245131761,25.3980682329,15.6113367817,0.0,62.886420148,41.4019203762,11.6722308538,0.0,10.5075,1.16473085384
 05/15  17:00:00,290.015463843,25.3980682329,15.2733221045,0.0,62.886420148,41.4019203762,11.672202444,0.0,10.5075,1.16470244401
 05/15  18:00:00,285.625981962,25.3980682329,14.0068887448,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,280.703189532,25.3980682329,12.2088737603,0.0,41.9242800987,36.8599292233,10.5045663586,0.0,9.34,1.16456635861
 05/15  20:00:00,258.838004613,25.3980682329,10.3183712255,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,191.665346578,25.3980682329,10.212805502,0.0,13.9747600329,18.6919646116,5.8345097466,0.0,4.67,1.1645097466
 05/15  22:00:00,126.490583577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,155.461144279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927693826,0.0,2.335,1.16427693826
 05/15  24:00:00,133.087103527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,120.028301174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,118.390154881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,117.250237926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921508515,0.0,2.335,1.16421508515
 05/16  04:00:00,143.312804781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,142.526136169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,183.316106363,25.3980682329,2.16616971055,0.0,13.9747600329,18.6919646116,7.31430698782,1.48007653621,4.67,1.16423045161
 05/16  07:00:00,196.590983436,25.3980682329,1.94119366264,0.0,13.9747600329,18.6919646116,18.10833478,13.41833478,4.67,0.02
 05/16  08:00:00,269.454826954,25.3980682329,6.04259854712,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  09:00:00,308.902344867,25.3980682329,10.3330195371,0.0,62.886420148,41.4019203762,11.6720913576,0.0,10.5075,1.16459135762
 05/16  10:00:00,310.033092312,25.3980682329,13.2322185722,0.0,62.886420148,41.4019203762,11.6721652433,0.0,10.5075,1.16466524329
 05/16  11:00:00,330.482510729,25.3980682329,16.4667389246,0.0,62.886420148,41.4019203762,11.6724015123,0.0,10.5075,1.16490151225
 05/16  12:00:00,327.121551949,25.3980682329,20.371546562,0.0,62.886420148,41.4019203762,11.6724028077,0.0,10.5075,1.1649028077
 05/16  13:00:00,334.965148835,25.3980682329,24.6111823581,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,334.259990313,25.3980682329,30.2200198084,0.0,62.886420148,41.4019203762,11.6723776269,0.0,10.5075,1.16487762692
 05/16  15:00:00,331.062594876,25.3980682329,33.3030608101,0.0,62.886420148,41.4019203762,11.6722924586,0.0,10.5075,1.1647924586
 05/16  16:00:00,331.810539702,25.3980682329,34.376699734,0.0,62.886420148,41.4019203762,11.6722459131,0.0,10.5075,1.16474591309
 05/16  17:00:00,329.919681631,25.3980682329,33.1276788111,0.0,62.886420148,41.4019203762,11.6722151671,0.0,10.5075,1.16471516712
 05/16  18:00:00,316.592042321,25.3980682329,26.75121842,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,303.816224356,25.3980682329,23.8594559222,0.0,41.9242800987,36.8599292233,10.5045773613,0.0,9.34,1.16457736131
 05/16  20:00:00,285.630956831,25.3980682329,21.8917904712,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,212.614948823,25.3980682329,25.9474349494,0.0,13.9747600329,18.6919646116,5.83448132473,0.0,4.67,1.16448132473
 05/16  22:00:00,136.538961133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,164.168788719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928547725,0.0,2.335,1.16428547725
 05/16  24:00:00,146.420703721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,137.054738724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,135.305357662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,135.098803997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922311552,0.0,2.335,1.16422311552
 05/17  04:00:00,143.570744791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,142.839558756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,197.087442221,25.3980682329,18.5563279838,0.0,13.9747600329,18.6919646116,6.04736907782,0.213131200652,4.67,1.16423787717
 05/17  07:00:00,217.82356444,25.3980682329,11.9287330884,0.0,13.9747600329,18.6919646116,5.35221154517,0.662211545165,4.67,0.02
 05/17  08:00:00,297.534273247,25.3980682329,16.6028678358,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,332.776161356,25.3980682329,21.6182764248,0.0,62.886420148,41.4019203762,11.6720957808,0.0,10.5075,1.16459578083
 05/17  10:00:00,333.942150937,25.3980682329,25.9757250884,0.0,62.886420148,41.4019203762,11.6721671416,0.0,10.5075,1.16466714161
 05/17  11:00:00,347.319570901,25.3980682329,30.8239544869,0.0,62.886420148,41.4019203762,11.6724000919,0.0,10.5075,1.16490009188
 05/17  12:00:00,347.017015131,25.3980682329,34.5741370757,0.0,62.886420148,41.4019203762,11.672398769,0.0,10.5075,1.164898769
 05/17  13:00:00,356.84440423,25.3980682329,41.1369426341,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,352.247291547,25.3980682329,43.6979581306,0.0,62.886420148,41.4019203762,11.6723712187,0.0,10.5075,1.1648712187
 05/17  15:00:00,346.658755244,25.3980682329,45.551300637,0.0,62.886420148,41.4019203762,11.6722839276,0.0,10.5075,1.16478392763
 05/17  16:00:00,343.509768872,25.3980682329,44.2279929262,0.0,62.886420148,41.4019203762,11.6722351284,0.0,10.5075,1.16473512839
 05/17  17:00:00,317.500124204,25.3980682329,26.78673879,0.0,62.886420148,41.4019203762,11.8325983362,0.16030650164,10.5075,1.16479183459
 05/17  18:00:00,298.312139179,25.3980682329,18.1611947226,0.0,41.9242800987,36.8599292233,9.70662169557,0.346621695568,9.34,0.02
 05/17  19:00:00,293.570760964,25.3980682329,16.3790093384,0.0,41.9242800987,36.8599292233,10.5045624552,0.0,9.34,1.16456245521
 05/17  20:00:00,274.252226277,25.3980682329,13.7153344154,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,200.692606658,25.3980682329,13.3562600363,0.0,13.9747600329,18.6919646116,5.83450224139,0.0,4.67,1.16450224139
 05/17  22:00:00,131.649262639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,159.642818284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926801464,0.0,2.335,1.16426801464
 05/17  24:00:00,140.062561324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,129.503003939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,128.159230633,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,127.406546668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920518435,0.0,2.335,1.16420518435
 05/18  04:00:00,134.61366391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,133.398671764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,171.598223024,25.3980682329,3.52106648406,0.0,13.9747600329,18.6919646116,5.83421939161,0.0,4.67,1.16421939161
 05/18  07:00:00,190.546657238,25.3980682329,2.5264536645,0.0,13.9747600329,18.6919646116,16.4073529732,11.7173529732,4.67,0.02
 05/18  08:00:00,268.405193425,25.3980682329,5.52839194909,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,296.548295726,25.3980682329,7.27147889562,0.0,62.886420148,41.4019203762,11.6720729737,0.0,10.5075,1.16457297369
 05/18  10:00:00,286.974323587,25.3980682329,6.33224424655,0.0,62.886420148,41.4019203762,11.6721431442,0.0,10.5075,1.16464314425
 05/18  11:00:00,302.352856281,25.3980682329,6.01543502742,0.0,62.886420148,41.4019203762,11.6723728727,0.0,10.5075,1.16487287269
 05/18  12:00:00,290.466475005,25.3980682329,6.10855910158,0.0,62.886420148,41.4019203762,11.6723690114,0.0,10.5075,1.1648690114
 05/18  13:00:00,286.52991224,25.3980682329,5.85631091586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,276.28833322,25.3980682329,5.19234720024,0.0,62.886420148,41.4019203762,11.6723390039,0.0,10.5075,1.16483900388
 05/18  15:00:00,269.64216116,25.3980682329,5.21537688017,0.0,62.886420148,41.4019203762,11.6722496234,0.0,10.5075,1.16474962339
 05/18  16:00:00,271.406608605,25.3980682329,5.92887697378,0.0,62.886420148,41.4019203762,11.6721986063,0.0,10.5075,1.16469860629
 05/18  17:00:00,272.712070407,25.3980682329,6.28878981749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,266.50989921,25.3980682329,4.93205591365,0.0,41.9242800987,36.8599292233,10.9597274591,0.454961289073,9.34,1.16476617005
 05/18  19:00:00,257.801188704,25.3980682329,3.95259274661,0.0,41.9242800987,36.8599292233,22.8866623443,12.3820003092,9.34,1.16466203507
 05/18  20:00:00,233.154468118,25.3980682329,2.82531938375,0.0,34.9369000822,32.3179380704,34.1228112134,25.9303112134,8.1725,0.02
 05/18  21:00:00,166.470691088,25.3980682329,1.06484458062,0.0,13.9747600329,18.6919646116,17.1974966489,11.3630188062,4.67,1.16447784272
 05/18  22:00:00,109.40176603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,139.94255421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929713232,0.0,2.335,1.16429713232
 05/18  24:00:00,112.681057929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,102.26882726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,100.021426006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,98.1064383283,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922332563,0.0,2.335,1.16422332563
 05/19  04:00:00,118.93578115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,117.100631175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,153.132801678,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,113.105510944,108.415510944,4.67,0.02
 05/19  07:00:00,159.88786518,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,125.562608454,119.728216164,4.67,1.16439229008
 05/19  08:00:00,227.118958082,25.3980682329,0.790039083433,0.0,34.9369000822,32.3179380704,103.60848513,95.4159851304,8.1725,0.02
 05/19  09:00:00,258.404897102,25.3980682329,2.29584009846,0.0,62.886420148,41.4019203762,72.5271226361,60.8550973927,10.5075,1.16452524347
 05/19  10:00:00,252.406816353,25.3980682329,3.20753748263,0.0,62.886420148,41.4019203762,46.0579915276,34.3857405324,10.5075,1.16475099524
 05/19  11:00:00,286.122220496,25.3980682329,4.36392486938,0.0,62.886420148,41.4019203762,18.3155904052,6.64327079382,10.5075,1.16481961141
 05/19  12:00:00,275.869161723,25.3980682329,5.43093812059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,278.611801499,25.3980682329,7.34075480664,0.0,62.886420148,41.4019203762,11.6725103989,0.0,10.5075,1.16501039892
 05/19  14:00:00,276.027780719,25.3980682329,8.83144539984,0.0,62.886420148,41.4019203762,11.6722805956,0.0,10.5075,1.16478059556
 05/19  15:00:00,270.665607066,25.3980682329,10.2710551697,0.0,62.886420148,41.4019203762,11.6721890354,0.0,10.5075,1.16468903541
 05/19  16:00:00,270.454532872,25.3980682329,11.2807865559,0.0,62.886420148,41.4019203762,11.6723065062,0.0,10.5075,1.16480650622
 05/19  17:00:00,266.805909502,25.3980682329,11.2567471589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,260.646068515,25.3980682329,9.87031114079,0.0,41.9242800987,36.8599292233,10.5047007385,0.0,9.34,1.16470073848
 05/19  19:00:00,241.170596253,25.3980682329,8.49227980239,0.0,41.9242800987,36.8599292233,10.8120155408,0.307420899136,9.34,1.16459464167
 05/19  20:00:00,214.536766348,25.3980682329,6.17111020997,0.0,34.9369000822,32.3179380704,11.6315228547,3.43902285471,8.1725,0.02
 05/19  21:00:00,151.375148335,25.3980682329,2.83512543894,0.0,13.9747600329,18.6919646116,6.52466892145,0.690205089597,4.67,1.16446383185
 05/19  22:00:00,99.1667442752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,131.705377378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,104.472840391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924322098,0.0,2.335,1.16424322098
 05/20  01:00:00,92.4720843177,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,90.9306358885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,89.5788162435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155199573,0.0,1.75125,1.1642699573
 05/20  04:00:00,95.1825654978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,93.5137809027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,117.657966119,25.3980682329,0.000692160361937,0.0,6.98738001645,14.1499734587,108.250389358,103.5836436,3.5025,1.16424575801
 05/20  07:00:00,131.440101119,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,119.67385114,116.15135114,3.5025,0.02
 05/20  08:00:00,197.216003763,25.3980682329,0.58132193721,0.0,20.9621400493,23.2339557645,96.6918162439,89.6898517334,5.8375,1.16446451055
 05/20  09:00:00,222.868702765,25.3980682329,2.48023081264,0.0,41.9242800987,36.8599292233,58.5079165789,49.1479165789,9.34,0.02
 05/20  10:00:00,250.463934173,25.3980682329,4.57992113303,0.0,62.886420148,41.4019203762,29.5766036054,17.9043798302,10.5075,1.16472377523
 05/20  11:00:00,279.672349326,25.3980682329,6.0809280309,0.0,62.886420148,41.4019203762,12.6473290136,0.974956650996,10.5075,1.16487236261
 05/20  12:00:00,263.940640958,25.3980682329,7.99748715877,0.0,62.886420148,41.4019203762,11.6723323609,0.0,10.5075,1.16483236089
 05/20  13:00:00,265.547033576,25.3980682329,9.92078489647,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,262.775761242,25.3980682329,11.3163664717,0.0,62.886420148,41.4019203762,11.6723078149,0.0,10.5075,1.16480781493
 05/20  15:00:00,260.682856107,25.3980682329,12.7783318034,0.0,62.886420148,41.4019203762,11.6722680394,0.0,10.5075,1.16476803939
 05/20  16:00:00,263.417876029,25.3980682329,14.0178766156,0.0,62.886420148,41.4019203762,11.6722127875,0.0,10.5075,1.16471278745
 05/20  17:00:00,263.95013971,25.3980682329,13.8572807186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,244.857451081,25.3980682329,10.6051398828,0.0,34.9369000822,32.3179380704,9.49937403182,0.162087712602,8.1725,1.16478631922
 05/20  19:00:00,204.61593613,25.3980682329,7.38604873203,0.0,20.9621400493,23.2339557645,7.34376669878,0.341703948811,5.8375,1.16456274997
 05/20  20:00:00,195.970594996,25.3980682329,5.82576406618,0.0,20.9621400493,23.2339557645,6.58693564526,0.729435645261,5.8375,0.02
 05/20  21:00:00,146.676821093,25.3980682329,3.70253645002,0.0,6.98738001645,14.1499734587,4.66699925782,0.0,3.5025,1.16449925782
 05/20  22:00:00,99.407424465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,131.495816825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557397445,0.0,1.75125,1.16432397445
 05/20  24:00:00,105.178389911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,95.1838512031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,94.1036296939,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548155107,0.0,1.75125,1.16423155107
 05/21  03:00:00,93.2751930685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,99.666375794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,98.5690817506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,124.098610352,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,83.6166456212,78.9498626635,3.5025,1.16428295767
 05/21  07:00:00,141.772688299,25.3980682329,0.122526252807,0.0,6.98738001645,14.1499734587,90.7963555856,87.2738555856,3.5025,0.02
 05/21  08:00:00,179.298050732,25.3980682329,0.586652877028,0.0,6.98738001645,14.1499734587,67.0137251548,63.4912251548,3.5025,0.02
 05/21  09:00:00,158.982350841,25.3980682329,0.953958336811,0.0,6.98738001645,14.1499734587,45.6221524382,40.9552918283,3.5025,1.16436060988
 05/21  10:00:00,193.842023745,25.3980682329,3.30141792763,0.0,27.9495200658,27.7759469175,20.7323299213,13.7073299213,7.005,0.02
 05/21  11:00:00,222.981537048,25.3980682329,4.62976245061,0.0,27.9495200658,27.7759469175,10.0131065502,1.84356537854,7.005,1.16454117169
 05/21  12:00:00,238.765933607,25.3980682329,8.12669011692,0.0,41.9242800987,36.8599292233,10.5046557311,0.0,9.34,1.16465573108
 05/21  13:00:00,239.204352504,25.3980682329,9.61515995128,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,236.482878171,25.3980682329,10.0666880168,0.0,41.9242800987,36.8599292233,10.5045736466,0.0,9.34,1.16457364662
 05/21  15:00:00,234.840646864,25.3980682329,11.0099532497,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,236.81612819,25.3980682329,11.4162447167,0.0,41.9242800987,36.8599292233,10.5046856826,0.0,9.34,1.16468568264
 05/21  17:00:00,205.199569069,25.3980682329,9.21927461957,0.0,27.9495200658,27.7759469175,8.16959471121,0.0,7.005,1.16459471121
 05/21  18:00:00,208.084380108,25.3980682329,7.14996995555,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  19:00:00,200.450716218,25.3980682329,5.82897227218,0.0,13.9747600329,18.6919646116,5.83456602859,0.0,4.67,1.16456602859
 05/21  20:00:00,193.691782517,25.3980682329,4.48578883809,0.0,13.9747600329,18.6919646116,5.63830666626,0.948306666264,4.67,0.02
 05/21  21:00:00,170.022545004,25.3980682329,3.94695354496,0.0,13.9747600329,18.6919646116,5.83434622506,0.0,4.67,1.16434622506
 05/21  22:00:00,104.894605981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,134.941567367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,107.691153344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552590732,0.0,1.75125,1.16427590732
 05/22  01:00:00,99.4201733821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,97.5006339255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,96.357253211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,101.98333186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921198198,0.0,2.335,1.16421198198
 05/22  05:00:00,100.323190041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,136.621314284,25.3980682329,0.288796535731,0.0,13.9747600329,18.6919646116,80.1246343393,75.4346343393,4.67,0.02
 05/22  07:00:00,152.625375067,25.3980682329,0.508404293009,0.0,13.9747600329,18.6919646116,89.6571671564,83.8227654378,4.67,1.16440171861
 05/22  08:00:00,233.009629929,25.3980682329,2.10419436801,0.0,34.9369000822,32.3179380704,57.8530231345,49.6605231345,8.1725,0.02
 05/22  09:00:00,266.006127079,25.3980682329,4.65663007205,0.0,62.886420148,41.4019203762,30.6565408691,18.9845156316,10.5075,1.1645252375
 05/22  10:00:00,254.789942814,25.3980682329,5.98731870798,0.0,62.886420148,41.4019203762,14.2878493996,3.76034939961,10.5075,0.02
 05/22  11:00:00,284.748576363,25.3980682329,7.92455330827,0.0,62.886420148,41.4019203762,11.6723552951,0.0,10.5075,1.16485529512
 05/22  12:00:00,272.739831782,25.3980682329,10.2767838427,0.0,62.886420148,41.4019203762,11.6725125397,0.0,10.5075,1.16501253974
 05/22  13:00:00,272.829629855,25.3980682329,11.4226363218,0.0,62.886420148,41.4019203762,11.6724247762,0.0,10.5075,1.16492477619
 05/22  14:00:00,271.471367796,25.3980682329,11.8089352702,0.0,62.886420148,41.4019203762,11.6723405407,0.0,10.5075,1.16484054072
 05/22  15:00:00,269.012608283,25.3980682329,12.5297996558,0.0,62.886420148,41.4019203762,11.6722172169,0.0,10.5075,1.16471721695
 05/22  16:00:00,270.166229197,25.3980682329,12.3486440216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,268.391237618,25.3980682329,11.6312855696,0.0,62.886420148,41.4019203762,11.6723483188,0.0,10.5075,1.16484831878
 05/22  18:00:00,265.452803255,25.3980682329,10.4129874594,0.0,41.9242800987,36.8599292233,10.5046992594,0.0,9.34,1.16469925937
 05/22  19:00:00,258.949572531,25.3980682329,9.13169420421,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,235.292354552,25.3980682329,7.53465354694,0.0,34.9369000822,32.3179380704,9.33703257307,0.0,8.1725,1.16453257307
 05/22  21:00:00,170.976491742,25.3980682329,5.57894400534,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,109.907988293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993739855,0.0,2.335,1.1643739855
 05/22  23:00:00,140.746010914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,116.354206652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,107.323884203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923672591,0.0,2.335,1.16423672591
 05/23  02:00:00,107.133634451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,106.715906543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,130.116789593,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918994232,0.0,2.335,1.16418994232
 05/23  05:00:00,127.63652376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,164.699768165,25.3980682329,0.428514627877,0.0,13.9747600329,18.6919646116,59.5875372504,54.8975372504,4.67,0.02
 05/23  07:00:00,174.325310537,25.3980682329,0.629807373705,0.0,13.9747600329,18.6919646116,70.3977003971,65.7077003971,4.67,0.02
 05/23  08:00:00,245.641238151,25.3980682329,2.48331167026,0.0,34.9369000822,32.3179380704,39.6120375972,30.2750251071,8.1725,1.16451249011
 05/23  09:00:00,284.373439958,25.3980682329,6.01186192746,0.0,62.886420148,41.4019203762,12.2210366955,0.549027199546,10.5075,1.16450949592
 05/23  10:00:00,277.307871404,25.3980682329,8.15384029981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,303.815119891,25.3980682329,9.74617071234,0.0,62.886420148,41.4019203762,11.6724000168,0.0,10.5075,1.16490001682
 05/23  12:00:00,297.064656388,25.3980682329,11.0265547631,0.0,62.886420148,41.4019203762,11.6723580704,0.0,10.5075,1.16485807043
 05/23  13:00:00,296.139440861,25.3980682329,11.4827384751,0.0,62.886420148,41.4019203762,11.6724744072,0.0,10.5075,1.16497440718
 05/23  14:00:00,291.897290432,25.3980682329,11.9410379838,0.0,62.886420148,41.4019203762,11.6723601672,0.0,10.5075,1.1648601672
 05/23  15:00:00,290.390025785,25.3980682329,13.0548142144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,290.777316919,25.3980682329,13.8471496317,0.0,62.886420148,41.4019203762,11.6722361083,0.0,10.5075,1.1647361083
 05/23  17:00:00,288.246606836,25.3980682329,13.6522732003,0.0,62.886420148,41.4019203762,11.6721843617,0.0,10.5075,1.16468436174
 05/23  18:00:00,278.026145326,25.3980682329,11.1687786503,0.0,41.9242800987,36.8599292233,10.8272249356,0.322532756573,9.34,1.16469217899
 05/23  19:00:00,266.372541148,25.3980682329,9.72937629865,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,248.253384731,25.3980682329,8.74024366041,0.0,34.9369000822,32.3179380704,9.33713708703,0.0,8.1725,1.16463708703
 05/23  21:00:00,184.068899219,25.3980682329,8.16444681218,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,126.263462766,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932529508,0.0,2.335,1.16432529508
 05/23  23:00:00,154.867791526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,133.025685786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,121.502531592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,119.998958933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926003966,0.0,2.335,1.16426003966
 05/24  03:00:00,118.491315472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,124.112699585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,121.81931341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920506245,0.0,2.335,1.16420506245
 05/24  06:00:00,160.219556281,25.3980682329,1.03681135144,0.0,13.9747600329,18.6919646116,24.8276945276,20.1376945276,4.67,0.02
 05/24  07:00:00,182.224635312,25.3980682329,1.12062066212,0.0,13.9747600329,18.6919646116,37.2477767363,32.5577767363,4.67,0.02
 05/24  08:00:00,263.461517828,25.3980682329,3.65786890368,0.0,34.9369000822,32.3179380704,15.4030974929,6.06609203847,8.1725,1.16450545445
 05/24  09:00:00,304.218956743,25.3980682329,8.58353291406,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,303.02906593,25.3980682329,10.4727391298,0.0,62.886420148,41.4019203762,11.6722499278,0.0,10.5075,1.16474992783
 05/24  11:00:00,322.754619367,25.3980682329,12.1847654705,0.0,62.886420148,41.4019203762,11.6724194045,0.0,10.5075,1.16491940449
 05/24  12:00:00,312.704803058,25.3980682329,13.8952399392,0.0,62.886420148,41.4019203762,11.6723875876,0.0,10.5075,1.16488758765
 05/24  13:00:00,316.408898932,25.3980682329,16.2166015868,0.0,62.886420148,41.4019203762,11.6724986278,0.0,10.5075,1.16499862781
 05/24  14:00:00,313.862164291,25.3980682329,19.8565461291,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,316.999803013,25.3980682329,25.0451214782,0.0,62.886420148,41.4019203762,11.6722853456,0.0,10.5075,1.16478534557
 05/24  16:00:00,318.048512509,25.3980682329,26.2166800887,0.0,62.886420148,41.4019203762,11.6722185377,0.0,10.5075,1.16471853772
 05/24  17:00:00,315.974356588,25.3980682329,24.371560153,0.0,62.886420148,41.4019203762,11.6723380508,0.0,10.5075,1.16483805077
 05/24  18:00:00,306.066382577,25.3980682329,20.4090415446,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,303.752459011,25.3980682329,19.7133037648,0.0,41.9242800987,36.8599292233,10.5045486669,0.0,9.34,1.16454866692
 05/24  20:00:00,287.283868193,25.3980682329,18.4259046331,0.0,34.9369000822,32.3179380704,9.33707997713,0.0,8.1725,1.16457997713
 05/24  21:00:00,208.557458051,25.3980682329,17.8507582573,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,133.968232024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,160.902248172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930376885,0.0,2.335,1.16430376885
 05/24  24:00:00,142.128060137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,132.358407059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,130.867367768,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925905444,0.0,2.335,1.16425905444
 05/25  03:00:00,130.530760091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,137.760311735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,136.521552246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,178.495114049,25.3980682329,6.87397072283,0.0,13.9747600329,18.6919646116,5.83419599722,0.0,4.67,1.16419599722
 05/25  07:00:00,196.958497823,25.3980682329,4.54508318197,0.0,13.9747600329,18.6919646116,5.12166732885,0.431667328849,4.67,0.02
 05/25  08:00:00,277.055070508,25.3980682329,8.81984120226,0.0,34.9369000822,32.3179380704,9.33691861626,0.0,8.1725,1.16441861626
 05/25  09:00:00,314.618458572,25.3980682329,13.1373245026,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,312.14483692,25.3980682329,14.1498116344,0.0,62.886420148,41.4019203762,11.6722062535,0.0,10.5075,1.16470625353
 05/25  11:00:00,330.535063492,25.3980682329,17.1889092367,0.0,62.886420148,41.4019203762,11.6724133649,0.0,10.5075,1.16491336488
 05/25  12:00:00,326.936228335,25.3980682329,20.7739432654,0.0,62.886420148,41.4019203762,11.6723916957,0.0,10.5075,1.16489169569
 05/25  13:00:00,334.866924957,25.3980682329,25.3812639859,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,330.361684369,25.3980682329,28.1485800782,0.0,62.886420148,41.4019203762,11.6723458903,0.0,10.5075,1.16484589033
 05/25  15:00:00,325.615871333,25.3980682329,30.4016608805,0.0,62.886420148,41.4019203762,11.6722421215,0.0,10.5075,1.16474212153
 05/25  16:00:00,323.144156585,25.3980682329,29.3504388696,0.0,62.886420148,41.4019203762,11.6721758218,0.0,10.5075,1.16467582176
 05/25  17:00:00,320.281388868,25.3980682329,27.4374757787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,308.875292819,25.3980682329,22.6064878254,0.0,41.9242800987,36.8599292233,10.5047262616,0.0,9.34,1.16472626157
 05/25  19:00:00,303.77551587,25.3980682329,20.0630888427,0.0,41.9242800987,36.8599292233,10.5046093458,0.0,9.34,1.16460934579
 05/25  20:00:00,281.130374525,25.3980682329,16.8555905001,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,205.386772094,25.3980682329,16.4144691876,0.0,13.9747600329,18.6919646116,5.83446931905,0.0,4.67,1.16446931905
 05/25  22:00:00,133.063616563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,161.972995385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,142.549815861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924583463,0.0,2.335,1.16424583463
 05/26  01:00:00,130.782089298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,129.533444115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,127.808025075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921418284,0.0,2.335,1.16421418284
 05/26  04:00:00,151.432621274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,148.717945482,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,187.70787612,25.3980682329,2.92286533844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,198.756939782,25.3980682329,2.29909405914,0.0,13.9747600329,18.6919646116,24.090953675,18.2565795302,4.67,1.16437414482
 05/26  08:00:00,268.301653923,25.3980682329,5.91965544561,0.0,34.9369000822,32.3179380704,9.34502780403,1.15252780403,8.1725,0.02
 05/26  09:00:00,310.874934387,25.3980682329,11.8528287141,0.0,62.886420148,41.4019203762,11.6721315775,0.0,10.5075,1.16463157755
 05/26  10:00:00,311.226511671,25.3980682329,13.8203049397,0.0,62.886420148,41.4019203762,11.672137477,0.0,10.5075,1.16463747698
 05/26  11:00:00,330.392976331,25.3980682329,17.0779926532,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,327.979736797,25.3980682329,20.8021329825,0.0,62.886420148,41.4019203762,11.6724505015,0.0,10.5075,1.1649505015
 05/26  13:00:00,332.470832506,25.3980682329,23.6346606491,0.0,62.886420148,41.4019203762,11.6723565696,0.0,10.5075,1.16485656961
 05/26  14:00:00,326.868748163,25.3980682329,26.8451369809,0.0,62.886420148,41.4019203762,11.6722917111,0.0,10.5075,1.16479171113
 05/26  15:00:00,319.487660458,25.3980682329,28.1637598547,0.0,62.886420148,41.4019203762,11.6721733422,0.0,10.5075,1.16467334223
 05/26  16:00:00,318.075235065,25.3980682329,27.7536734796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,309.963407511,25.3980682329,25.0268250773,0.0,62.886420148,41.4019203762,11.6722888342,0.0,10.5075,1.16478883419
 05/26  18:00:00,300.006995541,25.3980682329,20.3582749885,0.0,41.9242800987,36.8599292233,10.504645166,0.0,9.34,1.16464516602
 05/26  19:00:00,286.659230048,25.3980682329,17.3448018041,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,268.138786143,25.3980682329,15.6675719373,0.0,34.9369000822,32.3179380704,9.33713002804,0.0,8.1725,1.16463002804
 05/26  21:00:00,195.854369251,25.3980682329,14.4392714372,0.0,13.9747600329,18.6919646116,5.83444617306,0.0,4.67,1.16444617306
 05/26  22:00:00,129.837429076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,158.223336774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,138.571364153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918769305,0.0,2.335,1.16418769305
 05/27  01:00:00,124.996098033,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,124.36123967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,123.478167852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,130.438797016,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547180695,0.0,1.75125,1.16422180695
 05/27  05:00:00,126.149775595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,156.187100954,25.3980682329,2.90748881639,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,175.384395267,25.3980682329,2.10493579049,0.0,6.98738001645,14.1499734587,16.075501437,11.4085899181,3.5025,1.1644115189
 05/27  08:00:00,242.308835458,25.3980682329,4.89271736068,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  09:00:00,275.725989283,25.3980682329,9.72486564042,0.0,41.9242800987,36.8599292233,10.5044670746,0.0,9.34,1.16446707464
 05/27  10:00:00,305.251710255,25.3980682329,12.8539736282,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,326.737768963,25.3980682329,15.3745446285,0.0,62.886420148,41.4019203762,11.6724121661,0.0,10.5075,1.16491216609
 05/27  12:00:00,319.726058334,25.3980682329,17.0290719592,0.0,62.886420148,41.4019203762,11.6723179231,0.0,10.5075,1.16481792306
 05/27  13:00:00,321.138722885,25.3980682329,17.6993931511,0.0,62.886420148,41.4019203762,11.6724207228,0.0,10.5075,1.16492072282
 05/27  14:00:00,317.681003316,25.3980682329,21.3043279375,0.0,62.886420148,41.4019203762,11.6723137289,0.0,10.5075,1.16481372892
 05/27  15:00:00,317.138388924,25.3980682329,25.3543489509,0.0,62.886420148,41.4019203762,11.6722534949,0.0,10.5075,1.16475349485
 05/27  16:00:00,315.962160392,25.3980682329,25.3481272712,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,313.42357687,25.3980682329,23.7973491203,0.0,62.886420148,41.4019203762,11.672164433,0.0,10.5075,1.16466443304
 05/27  18:00:00,287.737700848,25.3980682329,17.9768298737,0.0,34.9369000822,32.3179380704,9.68476318463,0.347545853475,8.1725,1.16471733116
 05/27  19:00:00,249.188618486,25.3980682329,13.9527078515,0.0,20.9621400493,23.2339557645,6.15912154668,0.301621546679,5.8375,0.02
 05/27  20:00:00,243.819939165,25.3980682329,12.628627302,0.0,20.9621400493,23.2339557645,7.00199055305,0.0,5.8375,1.16449055305
 05/27  21:00:00,186.652658437,25.3980682329,13.1756878241,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,129.022345405,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565283644,0.0,1.75125,1.16440283644
 05/27  23:00:00,157.128918157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,137.225029651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553184033,0.0,1.75125,1.16428184033
 05/28  01:00:00,126.253545589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,125.326867513,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,124.81820657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,132.55651789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551351569,0.0,1.75125,1.16426351569
 05/28  05:00:00,128.388293159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,158.903357956,25.3980682329,3.52155970492,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,181.633210429,25.3980682329,3.72498241219,0.0,6.98738001645,14.1499734587,5.17168932338,0.504889901075,3.5025,1.16429942231
 05/28  08:00:00,219.38047692,25.3980682329,5.07753879385,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,203.982652336,25.3980682329,6.36657436443,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,238.625151733,25.3980682329,10.5058535306,0.0,27.9495200658,27.7759469175,8.16953538154,0.0,7.005,1.16453538154
 05/28  11:00:00,260.867980096,25.3980682329,12.6024878487,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,290.829511472,25.3980682329,18.4989302593,0.0,41.9242800987,36.8599292233,10.5046688624,0.0,9.34,1.16466886239
 05/28  13:00:00,298.267921459,25.3980682329,22.1487211677,0.0,41.9242800987,36.8599292233,10.5046062851,0.0,9.34,1.16460628514
 05/28  14:00:00,293.269623681,25.3980682329,25.1916817025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,290.927864546,25.3980682329,27.4552374165,0.0,41.9242800987,36.8599292233,10.5046493307,0.0,9.34,1.16464933067
 05/28  16:00:00,294.004520254,25.3980682329,30.1243139839,0.0,41.9242800987,36.8599292233,10.504614132,0.0,9.34,1.16461413204
 05/28  17:00:00,260.576382871,25.3980682329,25.894455861,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,255.441459433,25.3980682329,19.6131543993,0.0,13.9747600329,18.6919646116,5.83445572573,0.0,4.67,1.16445572573
 05/28  19:00:00,247.98765057,25.3980682329,18.2789501552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,240.94165634,25.3980682329,16.8294313902,0.0,13.9747600329,18.6919646116,5.8344007826,0.0,4.67,1.1644007826
 05/28  21:00:00,206.796234445,25.3980682329,16.596349871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,129.075783975,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,157.399718809,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547845895,0.0,1.75125,1.16422845895
 05/28  24:00:00,137.53781148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,127.292377093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,126.805495159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553688694,0.0,1.75125,1.16428688694
