Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  03:00:00,126.557434408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,135.01743259,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,131.671457768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,164.686186047,25.3980682329,6.22802590081,0.0,6.98738001645,14.1499734587,4.66678555484,0.0,3.5025,1.16428555484
 05/29  07:00:00,186.123393745,25.3980682329,4.7625529957,0.0,6.98738001645,14.1499734587,4.42912026719,0.906620267185,3.5025,0.02
 05/29  08:00:00,222.163207012,25.3980682329,5.81877767766,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,207.331182156,25.3980682329,7.16593366391,0.0,6.98738001645,14.1499734587,4.66682896547,0.0,3.5025,1.16432896547
 05/29  10:00:00,242.897307351,25.3980682329,11.5035672532,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,268.19681126,25.3980682329,14.4517925131,0.0,27.9495200658,27.7759469175,8.169490218,0.0,7.005,1.164490218
 05/29  12:00:00,296.675788137,25.3980682329,19.7564629086,0.0,41.9242800987,36.8599292233,10.5045858681,0.0,9.34,1.16458586812
 05/29  13:00:00,297.760540568,25.3980682329,19.6943458447,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,291.041841472,25.3980682329,21.8822953071,0.0,41.9242800987,36.8599292233,10.5046256742,0.0,9.34,1.16462567417
 05/29  15:00:00,288.097143371,25.3980682329,24.7189075489,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  16:00:00,286.821652989,25.3980682329,24.6320961268,0.0,41.9242800987,36.8599292233,10.5045820162,0.0,9.34,1.16458201624
 05/29  17:00:00,251.137413109,25.3980682329,19.587457847,0.0,27.9495200658,27.7759469175,8.16961315858,0.0,7.005,1.16461315858
 05/29  18:00:00,250.162591411,25.3980682329,16.647180232,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  19:00:00,241.586979748,25.3980682329,15.600360066,0.0,13.9747600329,18.6919646116,5.83455354219,0.0,4.67,1.16455354219
 05/29  20:00:00,236.236795302,25.3980682329,14.5634081726,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  21:00:00,210.877451325,25.3980682329,18.843128221,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/29  22:00:00,133.363484845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915569209,0.0,1.75125,1.164319209
 05/29  23:00:00,160.21472233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  24:00:00,141.045966535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/30  01:00:00,133.362362526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923713688,0.0,2.335,1.16423713688
 05/30  02:00:00,131.586203774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  03:00:00,129.687372462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  04:00:00,156.172380821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918680931,0.0,2.335,1.16418680931
 05/30  05:00:00,151.576672353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  06:00:00,196.498387545,25.3980682329,6.42071859001,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  07:00:00,205.548542908,25.3980682329,4.14535592757,0.0,13.9747600329,18.6919646116,10.6218615118,5.93186151181,4.67,0.02
 05/30  08:00:00,270.395774608,25.3980682329,6.76327077711,0.0,34.9369000822,32.3179380704,9.33694090663,0.0,8.1725,1.16444090663
 05/30  09:00:00,303.61782353,25.3980682329,9.76154428455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  10:00:00,301.05820932,25.3980682329,10.6533032542,0.0,62.886420148,41.4019203762,11.6722325488,0.0,10.5075,1.16473254878
 05/30  11:00:00,320.365434583,25.3980682329,12.1704032929,0.0,62.886420148,41.4019203762,11.6723449962,0.0,10.5075,1.16484499624
 05/30  12:00:00,316.46437739,25.3980682329,14.1534906003,0.0,62.886420148,41.4019203762,11.6724915817,0.0,10.5075,1.16499158173
 05/30  13:00:00,321.253420146,25.3980682329,15.8925799896,0.0,62.886420148,41.4019203762,11.6723839597,0.0,10.5075,1.16488395969
 05/30  14:00:00,315.887075882,25.3980682329,18.1281617418,0.0,62.886420148,41.4019203762,11.6722561381,0.0,10.5075,1.16475613811
 05/30  15:00:00,315.64414571,25.3980682329,21.8143032814,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/30  16:00:00,317.079248379,25.3980682329,23.3248584361,0.0,62.886420148,41.4019203762,11.6722848774,0.0,10.5075,1.16478487742
 05/30  17:00:00,318.362858303,25.3980682329,24.1292645168,0.0,62.886420148,41.4019203762,11.6722206518,0.0,10.5075,1.16472065178
 05/30  18:00:00,308.811049124,25.3980682329,20.4168126048,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/30  19:00:00,293.90692838,25.3980682329,19.3413205258,0.0,41.9242800987,36.8599292233,10.5045922075,0.0,9.34,1.16459220754
 05/30  20:00:00,267.055258379,25.3980682329,12.5677493276,0.0,34.9369000822,32.3179380704,10.2772593377,0.94014701696,8.1725,1.16461232077
 05/30  21:00:00,185.17789068,25.3980682329,7.86822881333,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/30  22:00:00,128.086047124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/30  23:00:00,157.830894241,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926046245,0.0,2.335,1.16426046245
 05/30  24:00:00,138.70120015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  01:00:00,128.35318218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  02:00:00,128.555315242,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922016016,0.0,2.335,1.16422016016
 05/31  03:00:00,128.810643503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  04:00:00,137.967741825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  05:00:00,134.179328533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  06:00:00,178.664753184,25.3980682329,5.88516701967,0.0,13.9747600329,18.6919646116,5.83421853965,0.0,4.67,1.16421853965
 05/31  07:00:00,201.043117475,25.3980682329,4.92495922744,0.0,13.9747600329,18.6919646116,5.61439253455,0.924392534546,4.67,0.02
 05/31  08:00:00,281.47775474,25.3980682329,9.33924870501,0.0,34.9369000822,32.3179380704,9.33692812949,0.0,8.1725,1.16442812949
 05/31  09:00:00,316.05585872,25.3980682329,12.8829917017,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  10:00:00,315.846282106,25.3980682329,14.5998258461,0.0,62.886420148,41.4019203762,11.672198035,0.0,10.5075,1.16469803498
 05/31  11:00:00,334.021822198,25.3980682329,18.5259521903,0.0,62.886420148,41.4019203762,11.6723870646,0.0,10.5075,1.16488706456
 05/31  12:00:00,336.677754866,25.3980682329,25.686039843,0.0,62.886420148,41.4019203762,11.6723511476,0.0,10.5075,1.16485114756
 05/31  13:00:00,342.178727525,25.3980682329,28.9978568668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  14:00:00,340.2277817,25.3980682329,33.2348088768,0.0,62.886420148,41.4019203762,11.6722923111,0.0,10.5075,1.1647923111
 05/31  15:00:00,335.035834907,25.3980682329,35.8378151872,0.0,62.886420148,41.4019203762,11.6721769264,0.0,10.5075,1.1646769264
 05/31  16:00:00,334.466662035,25.3980682329,36.1870978996,0.0,62.886420148,41.4019203762,11.6722637779,0.0,10.5075,1.16476377789
 05/31  17:00:00,333.660811632,25.3980682329,35.6978626779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/31  18:00:00,320.270916924,25.3980682329,29.4741409137,0.0,41.9242800987,36.8599292233,10.5046347125,0.0,9.34,1.16463471251
 05/31  19:00:00,304.830972895,25.3980682329,21.7369242463,0.0,41.9242800987,36.8599292233,10.504643459,0.0,9.34,1.16464345898
 05/31  20:00:00,283.557560654,25.3980682329,17.8480110898,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/31  21:00:00,207.833123401,25.3980682329,18.1222713527,0.0,13.9747600329,18.6919646116,5.83446712957,0.0,4.67,1.16446712957
 05/31  22:00:00,133.565722198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  23:00:00,162.018787449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/31  24:00:00,143.863042149,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919351197,0.0,2.335,1.16419351197
 06/01  01:00:00,134.524552187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  02:00:00,133.213994746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  03:00:00,133.047667525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  04:00:00,141.78423252,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921992605,0.0,2.335,1.16421992605
 06/01  05:00:00,137.47918693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  06:00:00,187.554797661,25.3980682329,12.0465916189,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  07:00:00,209.672998698,25.3980682329,8.90253847412,0.0,13.9747600329,18.6919646116,6.55979353541,0.725424927984,4.67,1.16436860742
 06/01  08:00:00,292.867259074,25.3980682329,14.4352503776,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/01  09:00:00,332.477073717,25.3980682329,21.1823954864,0.0,62.886420148,41.4019203762,11.6720574477,0.0,10.5075,1.16455744771
 06/01  10:00:00,332.255541069,25.3980682329,25.1233578948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  11:00:00,353.351048064,25.3980682329,34.7102473533,0.0,62.886420148,41.4019203762,11.6723546149,0.0,10.5075,1.16485461487
 06/01  12:00:00,351.438856074,25.3980682329,37.5264569551,0.0,62.886420148,41.4019203762,11.6724834102,0.0,10.5075,1.16498341019
 06/01  13:00:00,356.135072581,25.3980682329,40.2270051291,0.0,62.886420148,41.4019203762,11.6723741635,0.0,10.5075,1.16487416349
 06/01  14:00:00,350.337707487,25.3980682329,41.8524934381,0.0,62.886420148,41.4019203762,11.6722697904,0.0,10.5075,1.16476979042
 06/01  15:00:00,346.957124455,25.3980682329,45.8677183153,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/01  16:00:00,348.1909225,25.3980682329,47.2220434681,0.0,62.886420148,41.4019203762,11.6723039113,0.0,10.5075,1.16480391127
 06/01  17:00:00,345.059889317,25.3980682329,44.9603909036,0.0,62.886420148,41.4019203762,11.672233112,0.0,10.5075,1.164733112
 06/01  18:00:00,332.636365238,25.3980682329,38.8065392451,0.0,41.9242800987,36.8599292233,10.5047216514,0.0,9.34,1.16472165136
 06/01  19:00:00,321.4562955,25.3980682329,32.9940993439,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/01  20:00:00,302.305575402,25.3980682329,28.8256404642,0.0,34.9369000822,32.3179380704,9.33701734367,0.0,8.1725,1.16451734367
 06/01  21:00:00,230.833065812,25.3980682329,35.6073861529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/01  22:00:00,138.313954721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933327065,0.0,2.335,1.16433327065
 06/01  23:00:00,165.792590376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/01  24:00:00,147.476956268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  01:00:00,136.973254856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919960364,0.0,2.335,1.16419960364
 06/02  02:00:00,134.774773955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  03:00:00,133.912531418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  04:00:00,163.207640337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  05:00:00,160.091055309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992043976,0.0,2.335,1.1642043976
 06/02  06:00:00,219.551996611,25.3980682329,18.921693602,0.0,13.9747600329,18.6919646116,4.91409686576,0.22409686576,4.67,0.02
 06/02  07:00:00,227.801544779,25.3980682329,11.5165433616,0.0,13.9747600329,18.6919646116,5.4185743218,0.728574321798,4.67,0.02
 06/02  08:00:00,292.830812745,25.3980682329,15.185526834,0.0,34.9369000822,32.3179380704,9.33698610745,0.0,8.1725,1.16448610745
 06/02  09:00:00,332.83068546,25.3980682329,22.5105482333,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  10:00:00,339.767149983,25.3980682329,30.2309986506,0.0,62.886420148,41.4019203762,11.6722057624,0.0,10.5075,1.16470576244
 06/02  11:00:00,361.457606899,25.3980682329,41.1532494991,0.0,62.886420148,41.4019203762,11.6723497753,0.0,10.5075,1.16484977534
 06/02  12:00:00,365.661410667,25.3980682329,48.0278688859,0.0,62.886420148,41.4019203762,11.6725002593,0.0,10.5075,1.16500025926
 06/02  13:00:00,370.466394632,25.3980682329,51.1253738251,0.0,62.886420148,41.4019203762,11.6723840347,0.0,10.5075,1.16488403468
 06/02  14:00:00,367.405588395,25.3980682329,54.8216174247,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/02  15:00:00,360.269278764,25.3980682329,55.2022293011,0.0,62.886420148,41.4019203762,11.6721565934,0.0,10.5075,1.16465659339
 06/02  16:00:00,354.122389816,25.3980682329,51.4023496569,0.0,62.886420148,41.4019203762,11.6722362136,0.0,10.5075,1.16473621358
 06/02  17:00:00,351.195421348,25.3980682329,49.8628088082,0.0,62.886420148,41.4019203762,11.6721684317,0.0,10.5075,1.16466843174
 06/02  18:00:00,340.426598131,25.3980682329,44.9520965812,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/02  19:00:00,310.53717238,25.3980682329,32.5705176848,0.0,41.9242800987,36.8599292233,10.5046381148,0.0,9.34,1.16463811484
 06/02  20:00:00,284.110099531,25.3980682329,23.3371802092,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/02  21:00:00,212.550211556,25.3980682329,27.0270639452,0.0,13.9747600329,18.6919646116,5.83448663343,0.0,4.67,1.16448663343
 06/02  22:00:00,134.808876072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/02  23:00:00,162.115242709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924183993,0.0,2.335,1.16424183993
 06/02  24:00:00,144.163638643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/03  01:00:00,132.428358017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  02:00:00,130.962848224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  03:00:00,130.185123634,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552301504,0.0,1.75125,1.16427301504
 06/03  04:00:00,138.374745801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  05:00:00,134.540100833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  06:00:00,173.48742532,25.3980682329,12.1634617268,0.0,6.98738001645,14.1499734587,4.66673802454,0.0,3.5025,1.16423802454
 06/03  07:00:00,193.779493321,25.3980682329,8.40914506662,0.0,6.98738001645,14.1499734587,4.27997173029,0.757471730291,3.5025,0.02
 06/03  08:00:00,260.767383749,25.3980682329,11.7511031183,0.0,20.9621400493,23.2339557645,7.00192419394,0.0,5.8375,1.16442419394
 06/03  09:00:00,299.140414505,25.3980682329,20.1642192247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/03  10:00:00,341.15456706,25.3980682329,33.9738310614,0.0,62.886420148,41.4019203762,11.672144277,0.0,10.5075,1.16464427702
 06/03  11:00:00,367.563599591,25.3980682329,45.6910614227,0.0,62.886420148,41.4019203762,11.6722541569,0.0,10.5075,1.16475415687
 06/03  12:00:00,366.104832779,25.3980682329,48.1919942825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  13:00:00,370.715305597,25.3980682329,51.2589696896,0.0,62.886420148,41.4019203762,11.6723909663,0.0,10.5075,1.16489096629
 06/03  14:00:00,348.812346139,25.3980682329,41.2004854736,0.0,62.886420148,41.4019203762,11.6722977933,0.0,10.5075,1.16479779332
 06/03  15:00:00,328.392721979,25.3980682329,31.5012255165,0.0,62.886420148,41.4019203762,11.672225691,0.0,10.5075,1.16472569103
 06/03  16:00:00,327.956688202,25.3980682329,32.4299212803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/03  17:00:00,335.923939198,25.3980682329,37.9390623718,0.0,62.886420148,41.4019203762,11.6722921801,0.0,10.5075,1.1647921801
 06/03  18:00:00,300.858738046,25.3980682329,24.0649716071,0.0,34.9369000822,32.3179380704,9.33716975976,0.0,8.1725,1.16466975976
 06/03  19:00:00,258.277946289,25.3980682329,16.7480088591,0.0,20.9621400493,23.2339557645,7.32464272293,0.322595319082,5.8375,1.16454740385
 06/03  20:00:00,254.200092791,25.3980682329,15.3578289794,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/03  21:00:00,194.746212188,25.3980682329,16.4303945927,0.0,6.98738001645,14.1499734587,4.66689307917,0.0,3.5025,1.16439307917
 06/03  22:00:00,133.811993517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  23:00:00,160.730604042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/03  24:00:00,142.838857085,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554093931,0.0,1.75125,1.16429093931
 06/04  01:00:00,133.587778863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  02:00:00,132.097710423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  03:00:00,131.027682923,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154641416,0.0,1.75125,1.1642141416
 06/04  04:00:00,138.868593128,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  05:00:00,135.268319034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  06:00:00,172.093527248,25.3980682329,10.3886577757,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  07:00:00,197.173308877,25.3980682329,8.63447779479,0.0,6.98738001645,14.1499734587,5.54073253432,0.873932663942,3.5025,1.16429987037
 06/04  08:00:00,234.566136747,25.3980682329,10.163030951,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  09:00:00,222.46855277,25.3980682329,12.3453372082,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/04  10:00:00,262.263465227,25.3980682329,19.8756856351,0.0,27.9495200658,27.7759469175,8.16953550005,0.0,7.005,1.16453550005
 06/04  11:00:00,288.284667832,25.3980682329,28.3434108354,0.0,27.9495200658,27.7759469175,8.16952029637,0.0,7.005,1.16452029637
 06/04  12:00:00,328.12126961,25.3980682329,42.9371104079,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  13:00:00,332.345982881,25.3980682329,44.7728874234,0.0,41.9242800987,36.8599292233,10.5046392451,0.0,9.34,1.16463924514
 06/04  14:00:00,316.660989945,25.3980682329,39.6567426257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/04  15:00:00,290.097586035,25.3980682329,27.5808405235,0.0,41.9242800987,36.8599292233,10.5045305307,0.0,9.34,1.16453053069
 06/04  16:00:00,282.244589311,25.3980682329,22.752167431,0.0,41.9242800987,36.8599292233,10.5046192368,0.0,9.34,1.16461923683
 06/04  17:00:00,251.621090709,25.3980682329,20.6735506816,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/04  18:00:00,248.520842118,25.3980682329,16.3712276798,0.0,13.9747600329,18.6919646116,6.17838581797,0.343934484449,4.67,1.16445133352
 06/04  19:00:00,237.159508028,25.3980682329,13.9308830353,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  20:00:00,230.71671297,25.3980682329,12.404934061,0.0,13.9747600329,18.6919646116,5.83438560939,0.0,4.67,1.16438560939
 06/04  21:00:00,205.306682915,25.3980682329,15.3877499266,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/04  22:00:00,131.399616814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/04  23:00:00,160.001530268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545898434,0.0,1.75125,1.16420898434
 06/04  24:00:00,141.646988199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/05  01:00:00,133.967897564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  02:00:00,132.872787684,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920014228,0.0,2.335,1.16420014228
 06/05  03:00:00,132.403050607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  04:00:00,140.796927037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  05:00:00,136.215465113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  06:00:00,185.923834121,25.3980682329,10.8279589612,0.0,13.9747600329,18.6919646116,5.83419368231,0.0,4.67,1.16419368231
 06/05  07:00:00,209.772774973,25.3980682329,9.29812326299,0.0,13.9747600329,18.6919646116,5.55543122558,0.865431225582,4.67,0.02
 06/05  08:00:00,294.008358459,25.3980682329,14.9969357642,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/05  09:00:00,340.633443485,25.3980682329,26.096109349,0.0,62.886420148,41.4019203762,11.6720604152,0.0,10.5075,1.16456041516
 06/05  10:00:00,347.15046685,25.3980682329,34.8392598349,0.0,62.886420148,41.4019203762,11.6722391561,0.0,10.5075,1.16473915607
 06/05  11:00:00,365.307534065,25.3980682329,43.9282308444,0.0,62.886420148,41.4019203762,10.9231404998,0.0,10.5075,0.415640499802
 06/05  12:00:00,366.074672891,25.3980682329,48.5514307998,0.0,62.886420148,41.4019203762,11.2765764345,0.0,10.5075,0.769076434454
 06/05  13:00:00,373.191785318,25.3980682329,53.1413236859,0.0,62.886420148,41.4019203762,11.6724040221,0.0,10.5075,1.16490402212
 06/05  14:00:00,357.379302636,25.3980682329,48.0328457866,0.0,62.886420148,41.4019203762,11.6723193,0.0,10.5075,1.16481930003
 06/05  15:00:00,333.366255897,25.3980682329,36.6871558628,0.0,62.886420148,41.4019203762,11.6721826388,0.0,10.5075,1.16468263876
 06/05  16:00:00,315.166636958,25.3980682329,25.4651343534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/05  17:00:00,312.157496663,25.3980682329,23.3652536179,0.0,62.886420148,41.4019203762,11.6722735515,0.0,10.5075,1.16477355147
 06/05  18:00:00,307.033497414,25.3980682329,21.9815281481,0.0,41.9242800987,36.8599292233,10.504612446,0.0,9.34,1.16461244603
 06/05  19:00:00,299.893537612,25.3980682329,20.1538532378,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/05  20:00:00,282.108711431,25.3980682329,16.8899894593,0.0,34.9369000822,32.3179380704,9.33707881349,0.0,8.1725,1.16457881349
 06/05  21:00:00,205.800805185,25.3980682329,16.0117183918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/05  22:00:00,132.988383526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935735834,0.0,2.335,1.16435735834
 06/05  23:00:00,160.685587798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/05  24:00:00,142.384828244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  01:00:00,132.877673399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919722328,0.0,2.335,1.16419722328
 06/06  02:00:00,131.773014634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  03:00:00,131.499418125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  04:00:00,158.976384926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920740002,0.0,2.335,1.16420740002
 06/06  05:00:00,155.711671213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  06:00:00,205.731910448,25.3980682329,9.36133868455,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/06  07:00:00,218.194997786,25.3980682329,7.04893477335,0.0,13.9747600329,18.6919646116,5.20225075981,0.512250759815,4.67,0.02
 06/06  08:00:00,283.682308322,25.3980682329,10.6630735658,0.0,34.9369000822,32.3179380704,9.33694948126,0.0,8.1725,1.16444948126
 06/06  09:00:00,320.532848902,25.3980682329,15.2806520931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  10:00:00,320.646517431,25.3980682329,17.6204148859,0.0,62.886420148,41.4019203762,11.6722224256,0.0,10.5075,1.16472242559
 06/06  11:00:00,335.838799904,25.3980682329,21.0228864841,0.0,62.886420148,41.4019203762,11.6723169962,0.0,10.5075,1.16481699616
 06/06  12:00:00,333.547559748,25.3980682329,24.1632780009,0.0,62.886420148,41.4019203762,11.6724448021,0.0,10.5075,1.16494480213
 06/06  13:00:00,334.833180547,25.3980682329,24.9767015506,0.0,62.886420148,41.4019203762,11.6723233154,0.0,10.5075,1.1648233154
 06/06  14:00:00,327.767816876,25.3980682329,25.5947185736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/06  15:00:00,325.576666286,25.3980682329,29.3444619685,0.0,62.886420148,41.4019203762,11.6722894411,0.0,10.5075,1.16478944114
 06/06  16:00:00,321.516181649,25.3980682329,27.6194910199,0.0,62.886420148,41.4019203762,11.672196699,0.0,10.5075,1.16469669904
 06/06  17:00:00,320.118937378,25.3980682329,26.4700099266,0.0,62.886420148,41.4019203762,11.6722842166,0.0,10.5075,1.16478421665
 06/06  18:00:00,310.185946846,25.3980682329,22.198924371,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/06  19:00:00,292.554619982,25.3980682329,19.7878608032,0.0,41.9242800987,36.8599292233,10.5046128929,0.0,9.34,1.16461289292
 06/06  20:00:00,274.456406602,25.3980682329,16.2608068893,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/06  21:00:00,197.860909936,25.3980682329,14.9821577035,0.0,13.9747600329,18.6919646116,5.8344837716,0.0,4.67,1.1644837716
 06/06  22:00:00,132.946641874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/06  23:00:00,161.336723484,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927299122,0.0,2.335,1.16427299122
 06/06  24:00:00,142.092594209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  01:00:00,131.437190435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  02:00:00,129.446255782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  03:00:00,128.33244296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920112156,0.0,2.335,1.16420112156
 06/07  04:00:00,135.313062344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  05:00:00,130.119949302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  06:00:00,171.810542127,25.3980682329,3.60109301947,0.0,13.9747600329,18.6919646116,5.83420459665,0.0,4.67,1.16420459665
 06/07  07:00:00,189.667328675,25.3980682329,2.88970444923,0.0,13.9747600329,18.6919646116,5.62050537815,0.93050537815,4.67,0.02
 06/07  08:00:00,268.07481915,25.3980682329,5.89275406612,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/07  09:00:00,301.673650235,25.3980682329,9.12689294413,0.0,62.886420148,41.4019203762,11.6720695045,0.0,10.5075,1.16456950452
 06/07  10:00:00,294.607089678,25.3980682329,10.5999349375,0.0,62.886420148,41.4019203762,11.6721789621,0.0,10.5075,1.16467896213
 06/07  11:00:00,317.245806419,25.3980682329,12.7949682235,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  12:00:00,309.830378196,25.3980682329,14.8344038498,0.0,62.886420148,41.4019203762,11.6724527696,0.0,10.5075,1.16495276957
 06/07  13:00:00,312.563127466,25.3980682329,17.5853000742,0.0,62.886420148,41.4019203762,11.6723342653,0.0,10.5075,1.16483426531
 06/07  14:00:00,310.659899456,25.3980682329,21.8699394746,0.0,62.886420148,41.4019203762,11.6722454799,0.0,10.5075,1.16474547989
 06/07  15:00:00,311.102999431,25.3980682329,26.2122006391,0.0,62.886420148,41.4019203762,11.6722657572,0.0,10.5075,1.16476575716
 06/07  16:00:00,315.166134945,25.3980682329,29.2394456398,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/07  17:00:00,313.310706552,25.3980682329,28.0917587917,0.0,62.886420148,41.4019203762,11.6721917504,0.0,10.5075,1.16469175043
 06/07  18:00:00,304.005300273,25.3980682329,23.9291921657,0.0,41.9242800987,36.8599292233,10.5046805706,0.0,9.34,1.16468057055
 06/07  19:00:00,295.688337978,25.3980682329,19.7627776407,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/07  20:00:00,276.669381117,25.3980682329,16.96614197,0.0,34.9369000822,32.3179380704,9.33712175944,0.0,8.1725,1.16462175944
 06/07  21:00:00,207.044554623,25.3980682329,18.3862829865,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/07  22:00:00,132.191076605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934943934,0.0,2.335,1.16434943934
 06/07  23:00:00,160.795166204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/07  24:00:00,141.930146117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  01:00:00,128.827360609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923285553,0.0,2.335,1.16423285553
 06/08  02:00:00,127.086235726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  03:00:00,126.454445417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  04:00:00,133.300209615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  05:00:00,127.692864077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923706299,0.0,2.335,1.16423706299
 06/08  06:00:00,174.100400077,25.3980682329,5.75823838177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/08  07:00:00,195.913866604,25.3980682329,5.15938958118,0.0,13.9747600329,18.6919646116,5.24290267884,0.552902678837,4.67,0.02
 06/08  08:00:00,276.321364177,25.3980682329,8.6020117462,0.0,34.9369000822,32.3179380704,9.33696105166,0.0,8.1725,1.16446105166
 06/08  09:00:00,312.815311505,25.3980682329,12.4430383208,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  10:00:00,310.630639019,25.3980682329,14.1823021771,0.0,62.886420148,41.4019203762,11.6721220681,0.0,10.5075,1.16462206813
 06/08  11:00:00,328.988496693,25.3980682329,16.6993814175,0.0,62.886420148,41.4019203762,11.6724006669,0.0,10.5075,1.16490066695
 06/08  12:00:00,325.407686814,25.3980682329,20.8602199542,0.0,62.886420148,41.4019203762,11.6723351757,0.0,10.5075,1.16483517573
 06/08  13:00:00,332.138562868,25.3980682329,24.4877234716,0.0,62.886420148,41.4019203762,11.6724075991,0.0,10.5075,1.16490759905
 06/08  14:00:00,324.65094372,25.3980682329,26.4776454327,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/08  15:00:00,321.053585427,25.3980682329,28.5100659145,0.0,62.886420148,41.4019203762,11.6721718524,0.0,10.5075,1.16467185243
 06/08  16:00:00,317.99814493,25.3980682329,27.5272932599,0.0,62.886420148,41.4019203762,11.6722379488,0.0,10.5075,1.16473794883
 06/08  17:00:00,314.570501238,25.3980682329,26.4151412442,0.0,62.886420148,41.4019203762,11.6721586099,0.0,10.5075,1.16465860989
 06/08  18:00:00,306.294361256,25.3980682329,22.7029103879,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/08  19:00:00,298.140167215,25.3980682329,19.0722338791,0.0,41.9242800987,36.8599292233,10.5046178831,0.0,9.34,1.16461788312
 06/08  20:00:00,280.556437987,25.3980682329,16.9779038856,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/08  21:00:00,209.319826417,25.3980682329,19.1135368974,0.0,13.9747600329,18.6919646116,5.83445835042,0.0,4.67,1.16445835042
 06/08  22:00:00,132.155778081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  23:00:00,159.667945613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/08  24:00:00,139.74668591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922884496,0.0,2.335,1.16422884496
 06/09  01:00:00,128.444122517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  02:00:00,127.477845953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  03:00:00,126.610224275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918952062,0.0,2.335,1.16418952062
 06/09  04:00:00,152.572195239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  05:00:00,148.233943939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,194.654485073,25.3980682329,5.35446738036,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  07:00:00,207.212721836,25.3980682329,4.74290498188,0.0,13.9747600329,18.6919646116,6.37932819522,0.544964475702,4.67,1.16436371952
 06/09  08:00:00,274.326283517,25.3980682329,7.86520899599,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/09  09:00:00,313.582701073,25.3980682329,12.7073888217,0.0,62.886420148,41.4019203762,11.6720591446,0.0,10.5075,1.16455914459
 06/09  10:00:00,316.348232242,25.3980682329,16.9736809503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  11:00:00,335.882860077,25.3980682329,21.2407527826,0.0,62.886420148,41.4019203762,11.6723953885,0.0,10.5075,1.1648953885
 06/09  12:00:00,331.108848648,25.3980682329,23.9926444591,0.0,62.886420148,41.4019203762,11.6725036344,0.0,10.5075,1.16500363442
 06/09  13:00:00,341.478294346,25.3980682329,29.8590993523,0.0,62.886420148,41.4019203762,11.6723788466,0.0,10.5075,1.16487884659
 06/09  14:00:00,339.914469459,25.3980682329,34.2442430898,0.0,62.886420148,41.4019203762,11.6722601496,0.0,10.5075,1.16476014964
 06/09  15:00:00,335.74955324,25.3980682329,37.30945992,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/09  16:00:00,333.073898133,25.3980682329,35.9510487244,0.0,62.886420148,41.4019203762,11.6722775132,0.0,10.5075,1.16477751321
 06/09  17:00:00,327.139411327,25.3980682329,31.9070974527,0.0,62.886420148,41.4019203762,11.6721914974,0.0,10.5075,1.16469149739
 06/09  18:00:00,316.440465801,25.3980682329,27.1477068713,0.0,41.9242800987,36.8599292233,10.5046644502,0.0,9.34,1.16466445022
 06/09  19:00:00,299.429035988,25.3980682329,23.7033219042,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/09  20:00:00,283.751483352,25.3980682329,21.1162712413,0.0,34.9369000822,32.3179380704,9.33708085116,0.0,8.1725,1.16458085116
 06/09  21:00:00,211.751909644,25.3980682329,25.2066461349,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/09  22:00:00,136.222629588,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934102519,0.0,2.335,1.16434102519
 06/09  23:00:00,164.328055797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  24:00:00,146.278773613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,133.890237003,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,131.782110071,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552343662,0.0,1.75125,1.16427343662
 06/10  03:00:00,131.111116018,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,139.738564084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  05:00:00,135.684234623,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545860622,0.0,1.75125,1.16420860622
 06/10  06:00:00,175.006741221,25.3980682329,12.8088272103,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/10  07:00:00,195.077633232,25.3980682329,8.69763295445,0.0,6.98738001645,14.1499734587,4.32731798341,0.804817983413,3.5025,0.02
 06/10  08:00:00,258.692880939,25.3980682329,10.9520926698,0.0,20.9621400493,23.2339557645,7.00190095288,0.0,5.8375,1.16440095288
 06/10  09:00:00,287.627057558,25.3980682329,14.7316183698,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/10  10:00:00,317.379824357,25.3980682329,18.8361285784,0.0,62.886420148,41.4019203762,11.6721257872,0.0,10.5075,1.16462578718
 06/10  11:00:00,341.042846862,25.3980682329,25.581408106,0.0,62.886420148,41.4019203762,11.6723417819,0.0,10.5075,1.16484178194
 06/10  12:00:00,340.44440933,25.3980682329,30.0957474787,0.0,62.886420148,41.4019203762,11.6724356439,0.0,10.5075,1.16493564386
 06/10  13:00:00,336.929460093,25.3980682329,27.3883830258,0.0,62.886420148,41.4019203762,11.6723161068,0.0,10.5075,1.16481610679
 06/10  14:00:00,322.232903235,25.3980682329,22.5181048365,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  15:00:00,313.680393234,25.3980682329,21.8327975761,0.0,62.886420148,41.4019203762,11.6722842217,0.0,10.5075,1.16478422168
 06/10  16:00:00,318.36459847,25.3980682329,25.4210658689,0.0,62.886420148,41.4019203762,11.6721869951,0.0,10.5075,1.16468699508
 06/10  17:00:00,322.2578483,25.3980682329,27.6949253587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/10  18:00:00,297.966271389,25.3980682329,22.3190858844,0.0,34.9369000822,32.3179380704,9.70546833571,0.368257465893,8.1725,1.16471086981
 06/10  19:00:00,260.390458314,25.3980682329,17.9287293783,0.0,20.9621400493,23.2339557645,7.00209693818,0.0,5.8375,1.16459693818
 06/10  20:00:00,255.548107262,25.3980682329,16.0991651675,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/10  21:00:00,194.965596007,25.3980682329,16.655416743,0.0,6.98738001645,14.1499734587,4.66696851029,0.0,3.5025,1.16446851029
 06/10  22:00:00,134.046008982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,161.698948371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  24:00:00,143.620145178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555886301,0.0,1.75125,1.16430886301
 06/11  01:00:00,134.074019696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,132.688200168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  03:00:00,132.471529472,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550237472,0.0,1.75125,1.16425237472
 06/11  04:00:00,141.029745035,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  05:00:00,136.46009202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,175.67423586,25.3980682329,12.3614022684,0.0,6.98738001645,14.1499734587,4.66678037758,0.0,3.5025,1.16428037758
 06/11  07:00:00,197.262626508,25.3980682329,8.7430509198,0.0,6.98738001645,14.1499734587,4.46096409773,0.938464097731,3.5025,0.02
 06/11  08:00:00,229.89012956,25.3980682329,8.50730401148,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/11  09:00:00,212.262556639,25.3980682329,8.94224205528,0.0,6.98738001645,14.1499734587,4.66681872927,0.0,3.5025,1.16431872927
 06/11  10:00:00,246.570055844,25.3980682329,12.8996048008,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  11:00:00,265.960296416,25.3980682329,13.7757366596,0.0,27.9495200658,27.7759469175,8.169533244,0.0,7.005,1.164533244
 06/11  12:00:00,291.475874901,25.3980682329,17.9977351819,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  13:00:00,298.951563974,25.3980682329,20.9320282995,0.0,41.9242800987,36.8599292233,10.504625202,0.0,9.34,1.16462520202
 06/11  14:00:00,292.279629512,25.3980682329,22.0715091257,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/11  15:00:00,288.647408181,25.3980682329,24.6289935233,0.0,41.9242800987,36.8599292233,10.5046431899,0.0,9.34,1.16464318989
 06/11  16:00:00,291.479665208,25.3980682329,27.0410435479,0.0,41.9242800987,36.8599292233,10.5045771894,0.0,9.34,1.1645771894
 06/11  17:00:00,257.769144763,25.3980682329,22.6855579281,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/11  18:00:00,255.054494338,25.3980682329,18.5386118469,0.0,13.9747600329,18.6919646116,5.8344294522,0.0,4.67,1.1644294522
 06/11  19:00:00,246.698356881,25.3980682329,17.062909676,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  20:00:00,241.100568555,25.3980682329,15.8152137556,0.0,13.9747600329,18.6919646116,5.83446586436,0.0,4.67,1.16446586436
 06/11  21:00:00,215.100277847,25.3980682329,21.4901100281,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/11  22:00:00,135.014636588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  23:00:00,162.099705887,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546920523,0.0,1.75125,1.16421920523
 06/11  24:00:00,144.324271485,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/12  01:00:00,137.547750223,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,135.70607133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920872334,0.0,2.335,1.16420872335
 06/12  03:00:00,135.459837801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  04:00:00,144.049911723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,139.947489154,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,197.353185818,25.3980682329,18.0729300296,0.0,13.9747600329,18.6919646116,6.06531020157,0.23107791046,4.67,1.16423229111
 06/12  07:00:00,219.479247579,25.3980682329,12.4721173989,0.0,13.9747600329,18.6919646116,5.41436816257,0.724368162569,4.67,0.02
 06/12  08:00:00,298.508580758,25.3980682329,16.969743549,0.0,34.9369000822,32.3179380704,9.33688764672,0.0,8.1725,1.16438764672
 06/12  09:00:00,334.755374072,25.3980682329,22.536804646,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  10:00:00,334.316388592,25.3980682329,25.1945163362,0.0,62.886420148,41.4019203762,11.6721260569,0.0,10.5075,1.16462605688
 06/12  11:00:00,349.171953009,25.3980682329,32.2765367188,0.0,62.886420148,41.4019203762,11.672282994,0.0,10.5075,1.16478299398
 06/12  12:00:00,355.05849997,25.3980682329,39.8095874035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  13:00:00,357.311141724,25.3980682329,41.6549022111,0.0,62.886420148,41.4019203762,11.6724067246,0.0,10.5075,1.16490672456
 06/12  14:00:00,349.271319401,25.3980682329,41.6372145186,0.0,62.886420148,41.4019203762,11.672309383,0.0,10.5075,1.16480938304
 06/12  15:00:00,344.827311463,25.3980682329,43.6126159533,0.0,62.886420148,41.4019203762,11.6721612928,0.0,10.5075,1.16466129276
 06/12  16:00:00,342.79706369,25.3980682329,43.6048529985,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/12  17:00:00,338.817676062,25.3980682329,40.7068984191,0.0,62.886420148,41.4019203762,11.6722368786,0.0,10.5075,1.16473687865
 06/12  18:00:00,324.55930639,25.3980682329,33.3432748162,0.0,41.9242800987,36.8599292233,10.5047164323,0.0,9.34,1.16471643227
 06/12  19:00:00,313.42634319,25.3980682329,27.6933728007,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/12  20:00:00,294.483403479,25.3980682329,23.5859944779,0.0,34.9369000822,32.3179380704,9.33701944627,0.0,8.1725,1.16451944627
 06/12  21:00:00,224.194590815,25.3980682329,30.7242661289,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/12  22:00:00,137.358037969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936239585,0.0,2.335,1.16436239585
 06/12  23:00:00,165.218991396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  24:00:00,147.407522309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,137.667508088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925554271,0.0,2.335,1.16425554271
 06/13  02:00:00,135.127677876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  03:00:00,134.158579662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,163.334812673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,159.532956958,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919621576,0.0,2.335,1.16419621576
 06/13  06:00:00,217.010105776,25.3980682329,17.3537207192,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/13  07:00:00,227.662324435,25.3980682329,11.3702123492,0.0,13.9747600329,18.6919646116,5.39351003323,0.703510033228,4.67,0.02
 06/13  08:00:00,291.635364513,25.3980682329,14.5468067193,0.0,34.9369000822,32.3179380704,9.33697337145,0.0,8.1725,1.16447337145
 06/13  09:00:00,327.790153671,25.3980682329,19.9211882127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  10:00:00,328.496182541,25.3980682329,22.9061034096,0.0,62.886420148,41.4019203762,11.672123325,0.0,10.5075,1.16462332497
 06/13  11:00:00,345.679640784,25.3980682329,29.1637260514,0.0,62.886420148,41.4019203762,11.6723883148,0.0,10.5075,1.16488831475
 06/13  12:00:00,345.342872625,25.3980682329,33.1016699194,0.0,62.886420148,41.4019203762,11.6723130653,0.0,10.5075,1.16481306533
 06/13  13:00:00,349.714922712,25.3980682329,35.35666526,0.0,62.886420148,41.4019203762,11.6723742592,0.0,10.5075,1.16487425922
 06/13  14:00:00,343.067974874,25.3980682329,36.1170147587,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  15:00:00,341.886111936,25.3980682329,40.7474464508,0.0,62.886420148,41.4019203762,11.6721319462,0.0,10.5075,1.16463194619
 06/13  16:00:00,339.053298789,25.3980682329,39.3755891614,0.0,62.886420148,41.4019203762,11.6721877339,0.0,10.5075,1.16468773393
 06/13  17:00:00,335.348434944,25.3980682329,36.5388399195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/13  18:00:00,323.701737112,25.3980682329,31.4745704319,0.0,41.9242800987,36.8599292233,10.5046977395,0.0,9.34,1.16469773945
 06/13  19:00:00,305.725348331,25.3980682329,27.126712618,0.0,41.9242800987,36.8599292233,10.5045506091,0.0,9.34,1.16455060905
 06/13  20:00:00,287.53354076,25.3980682329,22.6990651761,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/13  21:00:00,216.583791722,25.3980682329,28.9006231737,0.0,13.9747600329,18.6919646116,5.834491297,0.0,4.67,1.164491297
 06/13  22:00:00,137.020889462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  23:00:00,164.565947298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,146.084507024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921448881,0.0,2.335,1.16421448881
 06/14  01:00:00,135.379047762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,132.887304676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,132.42817923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,141.31072715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923388375,0.0,2.335,1.16423388375
 06/14  05:00:00,137.037265971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,191.442880782,25.3980682329,14.5104478874,0.0,13.9747600329,18.6919646116,4.8835934206,0.193593420598,4.67,0.02
 06/14  07:00:00,213.787061828,25.3980682329,10.6483097054,0.0,13.9747600329,18.6919646116,6.54974205401,0.715373617207,4.67,1.1643684368
 06/14  08:00:00,292.846685942,25.3980682329,14.5983854864,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/14  09:00:00,330.417121321,25.3980682329,20.3820373727,0.0,62.886420148,41.4019203762,11.6720289843,0.0,10.5075,1.16452898429
 06/14  10:00:00,330.06033356,25.3980682329,23.3578348599,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  11:00:00,347.311857866,25.3980682329,30.1326837482,0.0,62.886420148,41.4019203762,11.6722896324,0.0,10.5075,1.16478963245
 06/14  12:00:00,347.874013451,25.3980682329,35.3299393997,0.0,62.886420148,41.4019203762,11.6723864562,0.0,10.5075,1.16488645622
 06/14  13:00:00,354.976046732,25.3980682329,40.1517686052,0.0,62.886420148,41.4019203762,11.6724479299,0.0,10.5075,1.16494792989
 06/14  14:00:00,352.701718184,25.3980682329,44.2873861193,0.0,62.886420148,41.4019203762,11.6722951357,0.0,10.5075,1.16479513566
 06/14  15:00:00,348.279651937,25.3980682329,46.9712791074,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/14  16:00:00,347.10563113,25.3980682329,47.0804347727,0.0,62.886420148,41.4019203762,11.6721334062,0.0,10.5075,1.16463340623
 06/14  17:00:00,346.576832529,25.3980682329,46.8090784528,0.0,62.886420148,41.4019203762,11.6722014811,0.0,10.5075,1.16470148115
 06/14  18:00:00,335.3962463,25.3980682329,41.756816993,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/14  19:00:00,324.790928533,25.3980682329,36.1870082588,0.0,41.9242800987,36.8599292233,10.5045502025,0.0,9.34,1.16455020251
 06/14  20:00:00,304.164895819,25.3980682329,30.1809059074,0.0,34.9369000822,32.3179380704,9.33704167965,0.0,8.1725,1.16454167965
 06/14  21:00:00,233.525711179,25.3980682329,38.4599177589,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/14  22:00:00,138.382211857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,165.996417673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925668289,0.0,2.335,1.16425668289
 06/14  24:00:00,148.596491056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,139.085706964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,136.825943525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920188088,0.0,2.335,1.16420188088
 06/15  03:00:00,137.117728232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,145.798473347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,140.535954274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,205.443125811,25.3980682329,24.8145264556,0.0,13.9747600329,18.6919646116,6.06825050183,0.23402863099,4.67,1.16422187084
 06/15  07:00:00,220.518777022,25.3980682329,14.0943933135,0.0,13.9747600329,18.6919646116,5.75514111036,1.06514111036,4.67,0.02
