Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  08:00:00,299.535974203,25.3980682329,19.0580588519,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/15  09:00:00,338.366179945,25.3980682329,25.9667883084,0.0,62.886420148,41.4019203762,11.6720981102,0.0,10.5075,1.16459811019
 06/15  10:00:00,343.41080337,25.3980682329,32.9253385646,0.0,62.886420148,41.4019203762,11.6721907474,0.0,10.5075,1.16469074741
 06/15  11:00:00,354.677342305,25.3980682329,37.4023762575,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  12:00:00,355.869965015,25.3980682329,40.8823611434,0.0,62.886420148,41.4019203762,11.672441881,0.0,10.5075,1.16494188105
 06/15  13:00:00,365.608485026,25.3980682329,47.295582163,0.0,62.886420148,41.4019203762,11.672309194,0.0,10.5075,1.16480919401
 06/15  14:00:00,360.221929716,25.3980682329,48.5330489312,0.0,62.886420148,41.4019203762,11.6722065087,0.0,10.5075,1.16470650865
 06/15  15:00:00,353.312027844,25.3980682329,48.764150751,0.0,62.886420148,41.4019203762,11.6722115083,0.0,10.5075,1.16471150828
 06/15  16:00:00,352.302706815,25.3980682329,49.5481697762,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/15  17:00:00,347.096229935,25.3980682329,45.8230747358,0.0,62.886420148,41.4019203762,11.6722856791,0.0,10.5075,1.16478567906
 06/15  18:00:00,334.077163101,25.3980682329,39.3015379732,0.0,41.9242800987,36.8599292233,10.504597531,0.0,9.34,1.16459753105
 06/15  19:00:00,325.421755063,25.3980682329,34.5941713752,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/15  20:00:00,306.682042186,25.3980682329,29.9021086466,0.0,34.9369000822,32.3179380704,9.33702652709,0.0,8.1725,1.16452652709
 06/15  21:00:00,236.552279973,25.3980682329,39.7760486288,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,139.894234383,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933056559,0.0,2.335,1.16433056559
 06/15  23:00:00,166.736698071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,149.286629287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,140.48071102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,138.437684128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925551673,0.0,2.335,1.16425551673
 06/16  03:00:00,138.290956731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,168.000539108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,164.762363991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919026021,0.0,2.335,1.16419026021
 06/16  06:00:00,232.918677375,25.3980682329,27.7829007336,0.0,13.9747600329,18.6919646116,4.96822043421,0.278220434212,4.67,0.02
 06/16  07:00:00,237.463048241,25.3980682329,15.1009864969,0.0,13.9747600329,18.6919646116,5.39978906464,0.709789064636,4.67,0.02
 06/16  08:00:00,304.023332592,25.3980682329,20.7258133167,0.0,34.9369000822,32.3179380704,9.33694696194,0.0,8.1725,1.16444696194
 06/16  09:00:00,341.768599569,25.3980682329,27.5896024846,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,348.671292522,25.3980682329,36.1937922249,0.0,62.886420148,41.4019203762,11.6721334366,0.0,10.5075,1.16463343662
 06/16  11:00:00,368.959672132,25.3980682329,48.241692443,0.0,62.886420148,41.4019203762,11.6722434174,0.0,10.5075,1.16474341743
 06/16  12:00:00,367.592616452,25.3980682329,49.2681190941,0.0,62.886420148,41.4019203762,11.6723591709,0.0,10.5075,1.1648591709
 06/16  13:00:00,374.853598496,25.3980682329,54.5001118739,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,366.420562895,25.3980682329,53.696839287,0.0,62.886420148,41.4019203762,11.6722707235,0.0,10.5075,1.16477072355
 06/16  15:00:00,355.19091746,25.3980682329,51.4086074378,0.0,62.886420148,41.4019203762,11.6721284116,0.0,10.5075,1.16462841155
 06/16  16:00:00,348.256162314,25.3980682329,47.6330936145,0.0,62.886420148,41.4019203762,11.672180806,0.0,10.5075,1.16468080602
 06/16  17:00:00,345.453251801,25.3980682329,45.0307465892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,334.879514405,25.3980682329,40.6035623089,0.0,41.9242800987,36.8599292233,10.5046758332,0.0,9.34,1.16467583324
 06/16  19:00:00,319.593544848,25.3980682329,37.9208861696,0.0,41.9242800987,36.8599292233,10.5045057184,0.0,9.34,1.16450571835
 06/16  20:00:00,304.096333181,25.3980682329,35.0774239376,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,235.808336095,25.3980682329,45.1433717891,0.0,13.9747600329,18.6919646116,5.83441621388,0.0,4.67,1.16441621388
 06/16  22:00:00,139.821522906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,166.776686829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,149.225913453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,138.178635867,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554320955,0.0,1.75125,1.16429320955
 06/17  02:00:00,135.737059373,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,134.211494842,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,141.530712134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548648901,0.0,1.75125,1.16423648901
 06/17  05:00:00,137.597335358,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,184.133687986,25.3980682329,19.7826006527,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,204.429771335,25.3980682329,12.5586246708,0.0,6.98738001645,14.1499734587,5.38931069701,0.72237983075,3.5025,1.16443086626
 06/17  08:00:00,272.660517738,25.3980682329,17.1927515248,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,309.557481864,25.3980682329,25.8653648758,0.0,41.9242800987,36.8599292233,10.5044661523,0.0,9.34,1.16446615226
 06/17  10:00:00,344.738889924,25.3980682329,34.8796423753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,357.20691372,25.3980682329,38.419418154,0.0,62.886420148,41.4019203762,11.6722313326,0.0,10.5075,1.16473133256
 06/17  12:00:00,381.650211081,25.3980682329,59.3399207276,0.0,62.886420148,41.4019203762,11.6722867037,0.0,10.5075,1.1647867037
 06/17  13:00:00,384.768992606,25.3980682329,61.188266542,0.0,62.886420148,41.4019203762,11.6723420226,0.0,10.5075,1.1648420226
 06/17  14:00:00,372.085428261,25.3980682329,58.0289957517,0.0,62.886420148,41.4019203762,11.672173015,0.0,10.5075,1.16467301502
 06/17  15:00:00,358.083872347,25.3980682329,52.6030363234,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,347.001936146,25.3980682329,45.8640243284,0.0,62.886420148,41.4019203762,11.6722201573,0.0,10.5075,1.16472015733
 06/17  17:00:00,342.101070245,25.3980682329,42.1768743965,0.0,62.886420148,41.4019203762,11.6722589963,0.0,10.5075,1.16475899627
 06/17  18:00:00,311.758886941,25.3980682329,31.8637474737,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/17  19:00:00,271.954480349,25.3980682329,23.4895969473,0.0,20.9621400493,23.2339557645,7.00213301109,0.0,5.8375,1.16463301109
 06/17  20:00:00,265.863456633,25.3980682329,21.5465458111,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,210.59536028,25.3980682329,29.3843000882,0.0,6.98738001645,14.1499734587,4.66692655334,0.0,3.5025,1.16442655334
 06/17  22:00:00,134.53497877,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,160.66964437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558009801,0.0,1.75125,1.16433009801
 06/17  24:00:00,142.352583048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,133.23640982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,132.277249395,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546931117,0.0,1.75125,1.16421931117
 06/18  03:00:00,133.050670655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,142.218122723,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,137.275532504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,180.159161134,25.3980682329,16.3565840823,0.0,6.98738001645,14.1499734587,4.6667731602,0.0,3.5025,1.1642731602
 06/18  07:00:00,200.563643759,25.3980682329,10.66110784,0.0,6.98738001645,14.1499734587,4.33631117432,0.813811174322,3.5025,0.02
 06/18  08:00:00,232.706660692,25.3980682329,10.0357993364,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,214.93308092,25.3980682329,10.0323111664,0.0,6.98738001645,14.1499734587,4.66679329985,0.0,3.5025,1.16429329985
 06/18  10:00:00,248.753520302,25.3980682329,13.8369994457,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,269.887719936,25.3980682329,15.6555280576,0.0,27.9495200658,27.7759469175,8.16953825628,0.0,7.005,1.16453825628
 06/18  12:00:00,299.650719487,25.3980682329,22.0552266845,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,304.300097639,25.3980682329,24.4090804292,0.0,41.9242800987,36.8599292233,10.5046053584,0.0,9.34,1.16460535841
 06/18  14:00:00,299.749911706,25.3980682329,27.1134773212,0.0,41.9242800987,36.8599292233,10.5046036377,0.0,9.34,1.16460363768
 06/18  15:00:00,295.114635785,25.3980682329,29.7826618187,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,289.357467566,25.3980682329,26.4276713662,0.0,41.9242800987,36.8599292233,10.5045324525,0.0,9.34,1.16453245251
 06/18  17:00:00,257.082900637,25.3980682329,23.08105532,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,258.204623461,25.3980682329,20.9251849041,0.0,13.9747600329,18.6919646116,5.83440470453,0.0,4.67,1.16440470453
 06/18  19:00:00,252.597407045,25.3980682329,20.5657719183,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,245.873671619,25.3980682329,18.8805579296,0.0,13.9747600329,18.6919646116,5.83444072438,0.0,4.67,1.16444072438
 06/18  21:00:00,222.6373901,25.3980682329,28.0291230464,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,135.013823883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551809064,0.0,1.75125,1.16426809064
 06/18  23:00:00,161.916061069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,143.470060816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,136.340063875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,135.131804928,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921449298,0.0,2.335,1.16421449298
 06/19  03:00:00,134.72025779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,142.006621046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,136.812342361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,186.509343057,25.3980682329,12.0263507876,0.0,13.9747600329,18.6919646116,5.83423758252,0.0,4.67,1.16423758252
 06/19  07:00:00,205.07364294,25.3980682329,7.95118273266,0.0,13.9747600329,18.6919646116,5.76026199332,1.07026199332,4.67,0.02
 06/19  08:00:00,281.2292288,25.3980682329,10.8047807348,0.0,34.9369000822,32.3179380704,9.3369426568,0.0,8.1725,1.1644426568
 06/19  09:00:00,316.334407729,25.3980682329,14.5657148326,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,318.145269195,25.3980682329,16.9003546688,0.0,62.886420148,41.4019203762,11.672164994,0.0,10.5075,1.16466499395
 06/19  11:00:00,335.934984403,25.3980682329,21.124331792,0.0,62.886420148,41.4019203762,11.6723055598,0.0,10.5075,1.16480555979
 06/19  12:00:00,338.133341818,25.3980682329,25.7770541801,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,346.884356226,25.3980682329,31.4706082673,0.0,62.886420148,41.4019203762,11.6724137082,0.0,10.5075,1.16491370816
 06/19  14:00:00,342.867312945,25.3980682329,33.7001339508,0.0,62.886420148,41.4019203762,11.6723052257,0.0,10.5075,1.16480522566
 06/19  15:00:00,339.557008922,25.3980682329,36.3688060117,0.0,62.886420148,41.4019203762,11.6721470265,0.0,10.5075,1.16464702648
 06/19  16:00:00,338.974119983,25.3980682329,36.7333942634,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,336.731731568,25.3980682329,35.0067139541,0.0,62.886420148,41.4019203762,11.6722090377,0.0,10.5075,1.16470903772
 06/19  18:00:00,323.697334685,25.3980682329,29.2340552196,0.0,41.9242800987,36.8599292233,10.5046768829,0.0,9.34,1.1646768829
 06/19  19:00:00,312.912864862,25.3980682329,23.6206605364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,297.413820603,25.3980682329,21.5260630251,0.0,34.9369000822,32.3179380704,9.33710050942,0.0,8.1725,1.16460050942
 06/19  21:00:00,228.001478525,25.3980682329,31.6605084575,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,138.071723552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934720591,0.0,2.335,1.16434720591
 06/19  23:00:00,163.289030051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,143.994253275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,135.192396312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919866363,0.0,2.335,1.16419866363
 06/20  02:00:00,134.217465125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,134.99398303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,166.271873682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,162.459864133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991977783,0.0,2.335,1.1641977783
 06/20  06:00:00,218.265411567,25.3980682329,16.4695384133,0.0,13.9747600329,18.6919646116,4.92815853207,0.238158532068,4.67,0.02
 06/20  07:00:00,230.399055143,25.3980682329,11.1034983251,0.0,13.9747600329,18.6919646116,5.48122637424,0.791226374244,4.67,0.02
 06/20  08:00:00,297.10030777,25.3980682329,15.8098175429,0.0,34.9369000822,32.3179380704,9.33690375974,0.0,8.1725,1.16440375974
 06/20  09:00:00,334.459723313,25.3980682329,21.7955006226,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,336.190066177,25.3980682329,26.3821176154,0.0,62.886420148,41.4019203762,11.6721873732,0.0,10.5075,1.16468737316
 06/20  11:00:00,357.233316156,25.3980682329,37.6443317529,0.0,62.886420148,41.4019203762,11.6722886837,0.0,10.5075,1.16478868374
 06/20  12:00:00,359.044896394,25.3980682329,42.3422530326,0.0,62.886420148,41.4019203762,11.6723959657,0.0,10.5075,1.16489596568
 06/20  13:00:00,367.097472495,25.3980682329,48.2754304874,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,364.43459336,25.3980682329,52.2785355968,0.0,62.886420148,41.4019203762,11.6723013888,0.0,10.5075,1.16480138882
 06/20  15:00:00,360.257687955,25.3980682329,55.0009407652,0.0,62.886420148,41.4019203762,11.6721534716,0.0,10.5075,1.1646534716
 06/20  16:00:00,359.491377327,25.3980682329,55.648432019,0.0,62.886420148,41.4019203762,11.6721986297,0.0,10.5075,1.16469862974
 06/20  17:00:00,354.521617057,25.3980682329,52.2060208559,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,340.165309577,25.3980682329,44.9237550753,0.0,41.9242800987,36.8599292233,10.504687055,0.0,9.34,1.16468705499
 06/20  19:00:00,323.605352196,25.3980682329,41.3579903698,0.0,41.9242800987,36.8599292233,10.5045121794,0.0,9.34,1.16451217939
 06/20  20:00:00,304.356417973,25.3980682329,36.2226953276,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,234.014376626,25.3980682329,43.7216476911,0.0,13.9747600329,18.6919646116,5.8344181059,0.0,4.67,1.1644181059
 06/20  22:00:00,140.083535685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,166.72698471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,149.546799289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,140.955265166,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923023918,0.0,2.335,1.16423023918
 06/21  02:00:00,138.456495093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,138.03615184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,146.599671803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992336128,0.0,2.335,1.1642336128
 06/21  05:00:00,141.37043445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,205.587317173,25.3980682329,25.5581435131,0.0,13.9747600329,18.6919646116,4.92095741352,0.230957413517,4.67,0.02
 06/21  07:00:00,222.281031629,25.3980682329,15.3067975648,0.0,13.9747600329,18.6919646116,5.41698204219,0.726982042189,4.67,0.02
 06/21  08:00:00,304.676178559,25.3980682329,22.0446827414,0.0,34.9369000822,32.3179380704,9.33695427686,0.0,8.1725,1.16445427686
 06/21  09:00:00,347.965276551,25.3980682329,32.594542715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,344.085566852,25.3980682329,34.0984562097,0.0,62.886420148,41.4019203762,11.6721934584,0.0,10.5075,1.16469345835
 06/21  11:00:00,349.605450652,25.3980682329,33.5098590754,0.0,62.886420148,41.4019203762,11.672255769,0.0,10.5075,1.16475576896
 06/21  12:00:00,341.480877318,25.3980682329,32.3482219037,0.0,62.886420148,41.4019203762,11.6723496268,0.0,10.5075,1.16484962677
 06/21  13:00:00,343.75387875,25.3980682329,33.834221221,0.0,62.886420148,41.4019203762,11.6723949875,0.0,10.5075,1.16489498754
 06/21  14:00:00,339.889561318,25.3980682329,36.2952581994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,347.615652123,25.3980682329,47.0755320423,0.0,62.886420148,41.4019203762,11.6721435676,0.0,10.5075,1.16464356762
 06/21  16:00:00,346.90754518,25.3980682329,46.452191442,0.0,62.886420148,41.4019203762,11.6721846541,0.0,10.5075,1.16468465413
 06/21  17:00:00,337.249585855,25.3980682329,39.9383365411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,321.922425137,25.3980682329,31.8762104868,0.0,41.9242800987,36.8599292233,10.504680954,0.0,9.34,1.16468095396
 06/21  19:00:00,308.27572666,25.3980682329,24.8549243862,0.0,41.9242800987,36.8599292233,10.504523585,0.0,9.34,1.16452358496
 06/21  20:00:00,289.380973101,25.3980682329,21.3708742834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,218.279654043,25.3980682329,26.2310803208,0.0,13.9747600329,18.6919646116,5.8344542743,0.0,4.67,1.1644542743
 06/21  22:00:00,135.671937163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,164.738880111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,147.981037108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923681081,0.0,2.335,1.16423681081
 06/22  01:00:00,139.297548272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,137.634983116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,137.350207053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,145.787966247,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919153934,0.0,2.335,1.16419153934
 06/22  05:00:00,141.461654767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,206.607270387,25.3980682329,25.2346080747,0.0,13.9747600329,18.6919646116,4.94803392009,0.258033920085,4.67,0.02
 06/22  07:00:00,225.505345486,25.3980682329,15.744123212,0.0,13.9747600329,18.6919646116,6.48010672661,0.645787708197,4.67,1.16431901841
 06/22  08:00:00,305.286862534,25.3980682329,21.2890930627,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,344.373262689,25.3980682329,29.2959390206,0.0,62.886420148,41.4019203762,11.6720911983,0.0,10.5075,1.16459119828
 06/22  10:00:00,347.909222781,25.3980682329,35.7852069936,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,365.007108671,25.3980682329,45.0224503117,0.0,62.886420148,41.4019203762,11.6723902896,0.0,10.5075,1.16489028961
 06/22  12:00:00,370.0020981,25.3980682329,51.735825479,0.0,62.886420148,41.4019203762,11.6722881204,0.0,10.5075,1.16478812039
 06/22  13:00:00,376.586584348,25.3980682329,56.1010207139,0.0,62.886420148,41.4019203762,11.6723339368,0.0,10.5075,1.1648339368
 06/22  14:00:00,370.834694058,25.3980682329,57.8916816364,0.0,62.886420148,41.4019203762,11.6721700549,0.0,10.5075,1.16467005494
 06/22  15:00:00,368.183385707,25.3980682329,62.2215799974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,368.861262211,25.3980682329,64.0694534808,0.0,62.886420148,41.4019203762,11.6721554098,0.0,10.5075,1.16465540976
 06/22  17:00:00,365.251967924,25.3980682329,61.1082113325,0.0,62.886420148,41.4019203762,11.6722110987,0.0,10.5075,1.16471109874
 06/22  18:00:00,346.402627106,25.3980682329,50.2887483687,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,330.344714706,25.3980682329,40.0888183258,0.0,41.9242800987,36.8599292233,10.5045195269,0.0,9.34,1.16451952691
 06/22  20:00:00,305.828207898,25.3980682329,31.6208543802,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,232.080306758,25.3980682329,37.3209752823,0.0,13.9747600329,18.6919646116,5.83447491702,0.0,4.67,1.16447491702
 06/22  22:00:00,137.960096217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,165.796696018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,148.131790122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924056436,0.0,2.335,1.16424056436
 06/23  01:00:00,138.157154823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,136.287715997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,136.084692901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991951403,0.0,2.335,1.1641951403
 06/23  04:00:00,165.386065979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,161.921851558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,226.595619692,25.3980682329,24.2438900038,0.0,13.9747600329,18.6919646116,4.92448823109,0.234488231086,4.67,0.02
 06/23  07:00:00,234.895050927,25.3980682329,14.6296039443,0.0,13.9747600329,18.6919646116,6.56106440605,0.726707538506,4.67,1.16435686754
 06/23  08:00:00,302.031084526,25.3980682329,20.2444148733,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,342.172908178,25.3980682329,28.5447860859,0.0,62.886420148,41.4019203762,11.6720876399,0.0,10.5075,1.16458763994
 06/23  10:00:00,346.656443591,25.3980682329,36.0280685395,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,364.525939724,25.3980682329,44.693693538,0.0,62.886420148,41.4019203762,11.6723267815,0.0,10.5075,1.16482678147
 06/23  12:00:00,365.696327806,25.3980682329,48.7300653109,0.0,62.886420148,41.4019203762,11.6724053608,0.0,10.5075,1.16490536083
 06/23  13:00:00,372.207187479,25.3980682329,53.1841436267,0.0,62.886420148,41.4019203762,11.6724494076,0.0,10.5075,1.16494940761
 06/23  14:00:00,369.380325011,25.3980682329,56.5752785668,0.0,62.886420148,41.4019203762,11.6722844512,0.0,10.5075,1.16478445123
 06/23  15:00:00,365.479234437,25.3980682329,60.2940017001,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,367.79550251,25.3980682329,63.2952745097,0.0,62.886420148,41.4019203762,11.6722683039,0.0,10.5075,1.16476830392
 06/23  17:00:00,347.812824264,25.3980682329,48.6893186987,0.0,62.886420148,41.4019203762,11.672162406,0.0,10.5075,1.16466240596
 06/23  18:00:00,320.814230108,25.3980682329,32.6961021323,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,306.048188135,25.3980682329,30.2333594659,0.0,41.9242800987,36.8599292233,10.5044998676,0.0,9.34,1.16449986762
 06/23  20:00:00,291.488893314,25.3980682329,28.0745931463,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,220.639687165,25.3980682329,33.4815510153,0.0,13.9747600329,18.6919646116,5.83447990621,0.0,4.67,1.16447990621
 06/23  22:00:00,135.299754087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,162.057622165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926041534,0.0,2.335,1.16426041534
 06/23  24:00:00,143.264031147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,131.07915847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,129.322723997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548751266,0.0,1.75125,1.16423751266
 06/24  03:00:00,129.42183207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,137.565159876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,132.742326672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,172.692295873,25.3980682329,12.0249559815,0.0,6.98738001645,14.1499734587,4.66673252538,0.0,3.5025,1.16423252538
 06/24  07:00:00,197.563071305,25.3980682329,10.0124554764,0.0,6.98738001645,14.1499734587,4.17334643115,0.650846431154,3.5025,0.02
 06/24  08:00:00,267.673576755,25.3980682329,14.9116018155,0.0,20.9621400493,23.2339557645,7.00194850034,0.0,5.8375,1.16444850034
 06/24  09:00:00,306.15339897,25.3980682329,23.7874563004,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,341.945959586,25.3980682329,32.9455000193,0.0,62.886420148,41.4019203762,11.6721219765,0.0,10.5075,1.16462197654
 06/24  11:00:00,362.566066583,25.3980682329,42.5636007591,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,364.772863336,25.3980682329,47.3476854734,0.0,62.886420148,41.4019203762,11.6724239369,0.0,10.5075,1.16492393693
 06/24  13:00:00,373.938869677,25.3980682329,54.0817256131,0.0,62.886420148,41.4019203762,11.6722752243,0.0,10.5075,1.16477522432
 06/24  14:00:00,368.697703886,25.3980682329,56.1351716722,0.0,62.886420148,41.4019203762,11.6721478187,0.0,10.5075,1.16464781872
 06/24  15:00:00,341.951720383,25.3980682329,43.0443599187,0.0,62.886420148,41.4019203762,11.6722025964,0.0,10.5075,1.16470259645
 06/24  16:00:00,329.51833534,25.3980682329,35.449523,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,331.321979914,25.3980682329,36.2218390272,0.0,62.886420148,41.4019203762,11.6722240582,0.0,10.5075,1.16472405819
 06/24  18:00:00,306.108618024,25.3980682329,28.9129391644,0.0,34.9369000822,32.3179380704,9.33721778449,0.0,8.1725,1.16471778449
 06/24  19:00:00,270.823963258,25.3980682329,24.0981210977,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,265.142229352,25.3980682329,21.9199589826,0.0,20.9621400493,23.2339557645,7.00204342675,0.0,5.8375,1.16454342675
 06/24  21:00:00,205.423994047,25.3980682329,25.3513932446,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,135.8461843,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156263735,0.0,1.75125,1.1643763735
 06/24  23:00:00,163.239627658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,145.299243442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,135.521336665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155231952,0.0,1.75125,1.1642731952
 06/25  02:00:00,132.727111327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,131.297771763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,139.557020278,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,135.641294139,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545655985,0.0,1.75125,1.16420655985
 06/25  06:00:00,175.958691116,25.3980682329,12.9524436202,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,199.412809713,25.3980682329,9.87215701674,0.0,6.98738001645,14.1499734587,4.27388551848,0.751385518478,3.5025,0.02
 06/25  08:00:00,233.534632386,25.3980682329,10.0516685151,0.0,6.98738001645,14.1499734587,4.66677709409,0.0,3.5025,1.16427709409
 06/25  09:00:00,219.663572859,25.3980682329,11.4836208337,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,258.310301665,25.3980682329,18.1185789406,0.0,27.9495200658,27.7759469175,8.16950587824,0.0,7.005,1.16450587824
 06/25  11:00:00,278.835359915,25.3980682329,21.5068527473,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,319.341453242,25.3980682329,36.1736011418,0.0,41.9242800987,36.8599292233,10.504559408,0.0,9.34,1.16455940797
 06/25  13:00:00,327.21422805,25.3980682329,41.0161411791,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,326.711689752,25.3980682329,46.7929430856,0.0,41.9242800987,36.8599292233,10.5045571079,0.0,9.34,1.16455710787
 06/25  15:00:00,316.072878289,25.3980682329,45.1905529252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,303.506509268,25.3980682329,37.561206391,0.0,41.9242800987,36.8599292233,10.5045993176,0.0,9.34,1.1645993176
 06/25  17:00:00,271.254092793,25.3980682329,34.5103975208,0.0,27.9495200658,27.7759469175,8.16958436452,0.0,7.005,1.16458436452
 06/25  18:00:00,274.249302204,25.3980682329,33.3908257474,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,268.5822211,25.3980682329,33.0455809212,0.0,13.9747600329,18.6919646116,5.83448980178,0.0,4.67,1.16448980178
 06/25  20:00:00,260.597290367,25.3980682329,29.8127754824,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,238.207514119,25.3980682329,41.2066557478,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,136.427294577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555270261,0.0,1.75125,1.16430270261
 06/25  23:00:00,162.113949971,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,143.026529209,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,135.669939349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920626109,0.0,2.335,1.16420626109
 06/26  02:00:00,133.600177868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,133.129617783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,141.568163479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,137.506390371,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920334199,0.0,2.335,1.16420334199
 06/26  06:00:00,192.59745645,25.3980682329,16.3884692505,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,211.607431207,25.3980682329,10.6159919263,0.0,13.9747600329,18.6919646116,5.42033798706,0.730337987063,4.67,0.02
 06/26  08:00:00,293.585914422,25.3980682329,15.8289299111,0.0,34.9369000822,32.3179380704,9.33690196956,0.0,8.1725,1.16440196956
 06/26  09:00:00,335.726646699,25.3980682329,24.110185475,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,338.674488935,25.3980682329,30.361862799,0.0,62.886420148,41.4019203762,11.6721739448,0.0,10.5075,1.16467394477
 06/26  11:00:00,358.967459171,25.3980682329,40.0343131363,0.0,62.886420148,41.4019203762,11.6722641753,0.0,10.5075,1.16476417534
 06/26  12:00:00,360.318389744,25.3980682329,45.0249369554,0.0,62.886420148,41.4019203762,11.6723602078,0.0,10.5075,1.16486020782
 06/26  13:00:00,355.619347392,25.3980682329,41.9308847019,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,350.314881214,25.3980682329,42.8650150384,0.0,62.886420148,41.4019203762,11.6722572037,0.0,10.5075,1.16475720368
 06/26  15:00:00,347.794961843,25.3980682329,46.4422330056,0.0,62.886420148,41.4019203762,11.6722562015,0.0,10.5075,1.16475620148
 06/26  16:00:00,350.664251547,25.3980682329,49.6672644592,0.0,62.886420148,41.4019203762,11.6721371498,0.0,10.5075,1.16463714983
 06/26  17:00:00,346.959443726,25.3980682329,46.3815860478,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,327.859902015,25.3980682329,35.0818184717,0.0,41.9242800987,36.8599292233,10.5046167249,0.0,9.34,1.16461672492
 06/26  19:00:00,316.106517753,25.3980682329,28.4906819318,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,296.11619599,25.3980682329,23.5025895409,0.0,34.9369000822,32.3179380704,9.3370525865,0.0,8.1725,1.1645525865
 06/26  21:00:00,223.511504537,25.3980682329,29.7564328856,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,137.260762738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934932966,0.0,2.335,1.16434932966
 06/26  23:00:00,164.298744668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,145.755779961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,136.550697416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920938717,0.0,2.335,1.16420938717
 06/27  02:00:00,134.312583584,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,133.830455106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,162.367558018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,158.151626891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920834287,0.0,2.335,1.16420834287
 06/27  06:00:00,212.956974876,25.3980682329,14.8673508368,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,225.124377215,25.3980682329,10.4817775451,0.0,13.9747600329,18.6919646116,5.59915591796,0.909155917965,4.67,0.02
 06/27  08:00:00,288.166982379,25.3980682329,13.3698431942,0.0,34.9369000822,32.3179380704,9.33696637901,0.0,8.1725,1.16446637901
 06/27  09:00:00,321.620593405,25.3980682329,16.9774121482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,324.021791629,25.3980682329,19.9708538271,0.0,62.886420148,41.4019203762,11.6720908573,0.0,10.5075,1.16459085729
 06/27  11:00:00,339.705105622,25.3980682329,24.6283409965,0.0,62.886420148,41.4019203762,11.6723244528,0.0,10.5075,1.1648244528
 06/27  12:00:00,345.970945551,25.3980682329,32.3182432462,0.0,62.886420148,41.4019203762,11.6724186893,0.0,10.5075,1.16491868932
 06/27  13:00:00,356.287460426,25.3980682329,39.6745974935,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,352.846195029,25.3980682329,42.6301958142,0.0,62.886420148,41.4019203762,11.6723146234,0.0,10.5075,1.16481462339
 06/27  15:00:00,345.106838743,25.3980682329,42.289928247,0.0,62.886420148,41.4019203762,11.6721580838,0.0,10.5075,1.16465808381
 06/27  16:00:00,319.671668676,25.3980682329,26.449193821,0.0,62.886420148,41.4019203762,11.6721921545,0.0,10.5075,1.16469215454
 06/27  17:00:00,307.334547364,25.3980682329,19.5539969456,0.0,62.886420148,41.4019203762,10.906075204,0.37857520396,10.5075,0.02
 06/27  18:00:00,301.505154253,25.3980682329,18.5044392612,0.0,41.9242800987,36.8599292233,10.5046704313,0.0,9.34,1.16467043128
 06/27  19:00:00,289.806978994,25.3980682329,18.8483593286,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,273.104422573,25.3980682329,15.7413293692,0.0,34.9369000822,32.3179380704,9.33710522163,0.0,8.1725,1.16460522163
 06/27  21:00:00,197.217638346,25.3980682329,14.1218936385,0.0,13.9747600329,18.6919646116,5.83438686246,0.0,4.67,1.16438686246
 06/27  22:00:00,132.498240573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,161.077757807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,142.406083048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,132.366743187,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919806807,0.0,2.335,1.16419806807
 06/28  02:00:00,131.524956869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,131.362760308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,139.694103219,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919903772,0.0,2.335,1.16419903772
 06/28  05:00:00,135.15107853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,182.039886558,25.3980682329,8.00634849922,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,206.498966852,25.3980682329,7.12017815522,0.0,13.9747600329,18.6919646116,5.55805771758,0.868057717584,4.67,0.02
 06/28  08:00:00,291.385958404,25.3980682329,13.3295555965,0.0,34.9369000822,32.3179380704,9.33696498756,0.0,8.1725,1.16446498756
 06/28  09:00:00,334.645420686,25.3980682329,21.222363254,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,338.251586706,25.3980682329,26.6486189764,0.0,62.886420148,41.4019203762,11.6721393057,0.0,10.5075,1.16463930575
 06/28  11:00:00,353.902872652,25.3980682329,34.7319354759,0.0,62.886420148,41.4019203762,11.6723707518,0.0,10.5075,1.16487075177
 06/28  12:00:00,356.550689938,25.3980682329,39.4661230286,0.0,62.886420148,41.4019203762,11.6724632063,0.0,10.5075,1.16496320632
 06/28  13:00:00,362.933617678,25.3980682329,43.7856979784,0.0,62.886420148,41.4019203762,11.6723049485,0.0,10.5075,1.16480494854
 06/28  14:00:00,360.475973082,25.3980682329,47.8206608913,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,352.301348389,25.3980682329,47.7920911905,0.0,62.886420148,41.4019203762,11.6722005101,0.0,10.5075,1.16470051005
 06/28  16:00:00,350.400279444,25.3980682329,47.4307756416,0.0,62.886420148,41.4019203762,11.6722330759,0.0,10.5075,1.1647330759
 06/28  17:00:00,349.499208032,25.3980682329,47.1752445961,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,337.586225218,25.3980682329,41.8547233134,0.0,41.9242800987,36.8599292233,10.5047100811,0.0,9.34,1.16471008109
 06/28  19:00:00,327.37158488,25.3980682329,36.0097574633,0.0,41.9242800987,36.8599292233,10.5045269821,0.0,9.34,1.16452698209
 06/28  20:00:00,306.814551785,25.3980682329,30.2919930822,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,236.425766508,25.3980682329,39.7758427359,0.0,13.9747600329,18.6919646116,5.83442501178,0.0,4.67,1.16442501178
 06/28  22:00:00,138.701992919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,164.45109816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,146.27776314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,137.290325454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923595904,0.0,2.335,1.16423595904
 06/29  02:00:00,134.841304688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,133.898435808,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,141.965144654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923653714,0.0,2.335,1.16423653714
 06/29  05:00:00,140.639083401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,189.976410061,25.3980682329,14.0310286395,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,211.579115592,25.3980682329,10.2964641819,0.0,13.9747600329,18.6919646116,5.43683111588,0.746831115877,4.67,0.02
 06/29  08:00:00,293.590762365,25.3980682329,15.3452547553,0.0,34.9369000822,32.3179380704,9.3369483968,0.0,8.1725,1.1644483968
 06/29  09:00:00,336.39029902,25.3980682329,23.8552020035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,341.306337365,25.3980682329,31.652022005,0.0,62.886420148,41.4019203762,11.6721737058,0.0,10.5075,1.16467370581
 06/29  11:00:00,362.375520664,25.3980682329,40.8732812544,0.0,62.886420148,41.4019203762,11.6724031249,0.0,10.5075,1.16490312487
 06/29  12:00:00,362.587456318,25.3980682329,46.0819991691,0.0,62.886420148,41.4019203762,11.672302445,0.0,10.5075,1.16480244501
 06/29  13:00:00,369.886460784,25.3980682329,50.2502752842,0.0,62.886420148,41.4019203762,11.6723346879,0.0,10.5075,1.16483468792
 06/29  14:00:00,367.922991542,25.3980682329,54.795575014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,365.325089683,25.3980682329,59.7503025003,0.0,62.886420148,41.4019203762,11.6722292525,0.0,10.5075,1.16472925251
 06/29  16:00:00,365.339470453,25.3980682329,60.7948590701,0.0,62.886420148,41.4019203762,11.6722603778,0.0,10.5075,1.16476037778
 06/29  17:00:00,371.244791195,25.3980682329,64.9943859308,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,358.018111589,25.3980682329,58.1831794179,0.0,41.9242800987,36.8599292233,10.5045891102,0.0,9.34,1.16458911019
 06/29  19:00:00,344.11102637,25.3980682329,49.5598542651,0.0,41.9242800987,36.8599292233,10.504552373,0.0,9.34,1.16455237302
 06/29  20:00:00,318.751010477,25.3980682329,41.4447402079,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,245.118949676,25.3980682329,47.6806702454,0.0,13.9747600329,18.6919646116,5.83444958584,0.0,4.67,1.16444958584
 06/29  22:00:00,139.342822111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,165.951108952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,148.291351698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918710218,0.0,2.335,1.16418710218
 06/30  01:00:00,139.050228504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,136.565480862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,135.679991477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,164.888377022,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919984913,0.0,2.335,1.16419984913
 06/30  05:00:00,164.73258592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,222.523767743,25.3980682329,21.4786790761,0.0,13.9747600329,18.6919646116,4.92091154775,0.230911547747,4.67,0.02
 06/30  07:00:00,230.762469519,25.3980682329,13.2795728528,0.0,13.9747600329,18.6919646116,5.40004270568,0.710042705676,4.67,0.02
 06/30  08:00:00,301.684891692,25.3980682329,20.2741881534,0.0,34.9369000822,32.3179380704,9.3369714174,0.0,8.1725,1.1644714174
 06/30  09:00:00,347.958841938,25.3980682329,32.545228236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,353.793041457,25.3980682329,40.8266312582,0.0,62.886420148,41.4019203762,11.672195016,0.0,10.5075,1.16469501604
 06/30  11:00:00,371.889474428,25.3980682329,49.267793779,0.0,62.886420148,41.4019203762,11.6722424642,0.0,10.5075,1.16474246418
 06/30  12:00:00,377.897796759,25.3980682329,57.3202655206,0.0,62.886420148,41.4019203762,11.6723208019,0.0,10.5075,1.16482080189
 06/30  13:00:00,381.527901971,25.3980682329,59.9187442205,0.0,62.886420148,41.4019203762,11.6723515919,0.0,10.5075,1.16485159187
 06/30  14:00:00,374.972670237,25.3980682329,61.6024735798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,365.049860274,25.3980682329,61.2721291343,0.0,62.886420148,41.4019203762,11.6722451466,0.0,10.5075,1.16474514662
 06/30  16:00:00,355.454140171,25.3980682329,54.9740685258,0.0,62.886420148,41.4019203762,11.6721191549,0.0,10.5075,1.16461915494
 06/30  17:00:00,355.150292939,25.3980682329,54.6162698868,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,350.238075453,25.3980682329,53.8310160811,0.0,41.9242800987,36.8599292233,10.5046028264,0.0,9.34,1.16460282642
 06/30  19:00:00,332.851555458,25.3980682329,48.9500468412,0.0,41.9242800987,36.8599292233,10.5045650204,0.0,9.34,1.16456502036
 06/30  20:00:00,311.408007106,25.3980682329,40.9034158564,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,239.325933498,25.3980682329,48.2045636214,0.0,13.9747600329,18.6919646116,5.83446141205,0.0,4.67,1.16446141205
 06/30  22:00:00,140.463572631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,167.241975145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,149.912254133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919886013,0.0,2.335,1.16419886013
 07/01  01:00:00,138.904665891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,136.029851257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,135.341744475,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,143.546226684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545558734,0.0,1.75125,1.16420558734
 07/01  05:00:00,142.597697866,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,188.093796648,25.3980682329,22.4540089852,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,206.21631002,25.3980682329,13.1592350466,0.0,6.98738001645,14.1499734587,5.37660309242,0.709749953723,3.5025,1.1643531387
 07/01  08:00:00,271.672328314,25.3980682329,16.6373054224,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,313.585007013,25.3980682329,28.9567421915,0.0,41.9242800987,36.8599292233,10.5044678744,0.0,9.34,1.16446787436
 07/01  10:00:00,356.892545135,25.3980682329,44.6295423059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,369.574286973,25.3980682329,48.8833509743,0.0,62.886420148,41.4019203762,11.6722041934,0.0,10.5075,1.16470419344
 07/01  12:00:00,357.157135132,25.3980682329,41.658283277,0.0,62.886420148,41.4019203762,11.6724202406,0.0,10.5075,1.16492024058
 07/01  13:00:00,341.757799514,25.3980682329,30.9134917798,0.0,62.886420148,41.4019203762,11.6722675399,0.0,10.5075,1.16476753994
 07/01  14:00:00,328.563846114,25.3980682329,26.2212051828,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,332.234265646,25.3980682329,32.6443963233,0.0,62.886420148,41.4019203762,11.6722320228,0.0,10.5075,1.16473202276
 07/01  16:00:00,342.383084608,25.3980682329,40.5745445353,0.0,62.886420148,41.4019203762,11.6722652322,0.0,10.5075,1.16476523221
 07/01  17:00:00,338.719809659,25.3980682329,37.786857926,0.0,62.886420148,41.4019203762,11.6721247163,0.0,10.5075,1.16462471633
 07/01  18:00:00,308.314247581,25.3980682329,27.1309853683,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,272.050948116,25.3980682329,21.7823762386,0.0,20.9621400493,23.2339557645,7.00211565664,0.0,5.8375,1.16461565664
 07/01  20:00:00,265.391681712,25.3980682329,19.6197774293,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,209.900950876,25.3980682329,27.6436546812,0.0,6.98738001645,14.1499734587,4.66686527949,0.0,3.5025,1.16436527949
 07/01  22:00:00,137.676662314,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,163.648031158,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,145.714547936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554466733,0.0,1.75125,1.16429466733
 07/02  01:00:00,136.668129349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,133.947243029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,133.264010581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547817216,0.0,1.75125,1.16422817216
 07/02  04:00:00,141.716657912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,140.879908898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,178.25693043,25.3980682329,13.7540855335,0.0,6.98738001645,14.1499734587,4.86192826115,0.19518374718,3.5025,1.16424451397
 07/02  07:00:00,201.42726829,25.3980682329,10.2127887211,0.0,6.98738001645,14.1499734587,4.28775005654,0.76525005654,3.5025,0.02
 07/02  08:00:00,236.064127051,25.3980682329,10.611787104,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,224.345184609,25.3980682329,12.859618334,0.0,6.98738001645,14.1499734587,4.6668461894,0.0,3.5025,1.1643461894
 07/02  10:00:00,264.370879103,25.3980682329,20.6803275273,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,285.669737715,25.3980682329,26.6559082889,0.0,27.9495200658,27.7759469175,8.16956157046,0.0,7.005,1.16456157046
