Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  12:00:00,326.942009801,25.3980682329,40.5186358212,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,333.680989775,25.3980682329,45.0667627701,0.0,41.9242800987,36.8599292233,10.5046309773,0.0,9.34,1.16463097731
 07/02  14:00:00,331.866678666,25.3980682329,49.5721864404,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,329.22551364,25.3980682329,53.6955878437,0.0,41.9242800987,36.8599292233,10.5046168236,0.0,9.34,1.16461682355
 07/02  16:00:00,328.682580536,25.3980682329,54.7196585307,0.0,41.9242800987,36.8599292233,10.5045272785,0.0,9.34,1.16452727854
 07/02  17:00:00,293.295845772,25.3980682329,49.9802494268,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,279.514756469,25.3980682329,36.237749656,0.0,13.9747600329,18.6919646116,5.83443915948,0.0,4.67,1.16443915948
 07/02  19:00:00,257.788425383,25.3980682329,24.2296624936,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,246.57342887,25.3980682329,19.6535361322,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,220.590029274,25.3980682329,26.7091428483,0.0,13.9747600329,18.6919646116,5.83436983337,0.0,4.67,1.16436983337
 07/02  22:00:00,134.425677535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,161.759787181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,142.895245513,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550145979,0.0,1.75125,1.16425145979
 07/03  01:00:00,135.421557151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,133.526095176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,133.066364201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919271418,0.0,2.335,1.16419271418
 07/03  04:00:00,141.005476529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,139.592923333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,189.235465083,25.3980682329,13.6473939231,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,212.567281799,25.3980682329,10.5596153356,0.0,13.9747600329,18.6919646116,6.56184882056,0.727501242415,4.67,1.16434757815
 07/03  08:00:00,295.667650999,25.3980682329,16.1344556412,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,335.678852293,25.3980682329,23.4232436517,0.0,62.886420148,41.4019203762,11.6720636054,0.0,10.5075,1.16456360544
 07/03  10:00:00,339.787680288,25.3980682329,30.1546863278,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,359.608508897,25.3980682329,39.7291683415,0.0,62.886420148,41.4019203762,11.6722848378,0.0,10.5075,1.16478483784
 07/03  12:00:00,360.763920417,25.3980682329,43.4872763849,0.0,62.886420148,41.4019203762,11.6723476821,0.0,10.5075,1.1648476821
 07/03  13:00:00,362.620640707,25.3980682329,44.2792331974,0.0,62.886420148,41.4019203762,11.6723766725,0.0,10.5075,1.16487667245
 07/03  14:00:00,361.037868881,25.3980682329,48.8857052305,0.0,62.886420148,41.4019203762,11.6722010439,0.0,10.5075,1.16470104385
 07/03  15:00:00,359.176158544,25.3980682329,53.1005192718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  16:00:00,359.067962872,25.3980682329,53.6640373814,0.0,62.886420148,41.4019203762,11.6721721761,0.0,10.5075,1.16467217609
 07/03  17:00:00,357.704711914,25.3980682329,52.905230407,0.0,62.886420148,41.4019203762,11.6722119096,0.0,10.5075,1.1647119096
 07/03  18:00:00,334.676665752,25.3980682329,39.3442468634,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,315.167418486,25.3980682329,27.8010106303,0.0,41.9242800987,36.8599292233,10.5045103578,0.0,9.34,1.1645103578
 07/03  20:00:00,297.084642456,25.3980682329,23.8853501363,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,224.656378735,25.3980682329,30.7000427257,0.0,13.9747600329,18.6919646116,5.83445458695,0.0,4.67,1.16445458695
 07/03  22:00:00,136.625197587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,164.038118665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,145.123573353,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921739845,0.0,2.335,1.16421739845
 07/04  01:00:00,133.188720119,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,131.483959696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,131.270996841,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548871492,0.0,1.75125,1.16423871492
 07/04  04:00:00,139.719211039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,139.024053647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,178.484028256,25.3980682329,15.3259631427,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,200.659521677,25.3980682329,10.8543387605,0.0,6.98738001645,14.1499734587,5.39205158064,0.725257767101,3.5025,1.16429381354
 07/04  08:00:00,239.100332306,25.3980682329,12.5331627468,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,221.173685702,25.3980682329,12.1969487876,0.0,6.98738001645,14.1499734587,4.66678923094,0.0,3.5025,1.16428923094
 07/04  10:00:00,251.688508559,25.3980682329,15.0512402457,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,272.013230117,25.3980682329,17.5434509334,0.0,27.9495200658,27.7759469175,8.16950196566,0.0,7.005,1.16450196566
 07/04  12:00:00,310.781443151,25.3980682329,28.2219605311,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,322.895075659,25.3980682329,36.5527708315,0.0,41.9242800987,36.8599292233,10.5045691818,0.0,9.34,1.16456918176
 07/04  14:00:00,322.655275707,25.3980682329,41.7980336551,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,310.264952421,25.3980682329,38.0872710766,0.0,41.9242800987,36.8599292233,10.5045530849,0.0,9.34,1.16455308495
 07/04  16:00:00,304.125093372,25.3980682329,35.3802038717,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,268.334415611,25.3980682329,29.7512797165,0.0,27.9495200658,27.7759469175,8.16955977477,0.0,7.005,1.16455977477
 07/04  18:00:00,265.172510559,25.3980682329,24.0680062415,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,257.025252862,25.3980682329,21.9411343287,0.0,13.9747600329,18.6919646116,5.83450467221,0.0,4.67,1.16450467221
 07/04  20:00:00,250.076382279,25.3980682329,20.2988385841,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,229.744933351,25.3980682329,33.2930019211,0.0,13.9747600329,18.6919646116,5.83438833348,0.0,4.67,1.16438833348
 07/04  22:00:00,136.570074684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,162.807343557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,144.342049371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549915356,0.0,1.75125,1.16424915356
 07/05  01:00:00,138.613042427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,138.440658588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,138.811378092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918308256,0.0,2.335,1.16418308256
 07/05  04:00:00,146.062160911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,143.718155474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,196.247238432,25.3980682329,18.015277871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,216.000928943,25.3980682329,11.4359602325,0.0,13.9747600329,18.6919646116,6.59368243547,0.759320288563,4.67,1.16436214691
 07/05  08:00:00,300.219248762,25.3980682329,18.1872204709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,341.42395089,25.3980682329,26.3918225612,0.0,62.886420148,41.4019203762,11.6719903526,0.0,10.5075,1.16449035262
 07/05  10:00:00,350.054139984,25.3980682329,36.198847033,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,353.369800617,25.3980682329,36.1129465201,0.0,62.886420148,41.4019203762,11.6723882752,0.0,10.5075,1.16488827518
 07/05  12:00:00,346.064011257,25.3980682329,33.9021265858,0.0,62.886420148,41.4019203762,11.6722696207,0.0,10.5075,1.16476962069
 07/05  13:00:00,353.497980194,25.3980682329,39.2072290208,0.0,62.886420148,41.4019203762,11.6722961791,0.0,10.5075,1.16479617907
 07/05  14:00:00,351.675287333,25.3980682329,43.2701241897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,348.158107094,25.3980682329,46.2940236525,0.0,62.886420148,41.4019203762,11.6722208659,0.0,10.5075,1.16472086591
 07/05  16:00:00,350.453112679,25.3980682329,49.2433496395,0.0,62.886420148,41.4019203762,11.6722424196,0.0,10.5075,1.16474241962
 07/05  17:00:00,348.774102896,25.3980682329,48.3381183575,0.0,62.886420148,41.4019203762,11.6721250474,0.0,10.5075,1.16462504738
 07/05  18:00:00,335.76328593,25.3980682329,41.9753892655,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,322.342599545,25.3980682329,34.4499819824,0.0,41.9242800987,36.8599292233,10.5045500234,0.0,9.34,1.16455002337
 07/05  20:00:00,301.909536283,25.3980682329,27.9379156,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,231.258553445,25.3980682329,36.5747278306,0.0,13.9747600329,18.6919646116,5.83446763355,0.0,4.67,1.16446763355
 07/05  22:00:00,137.764809975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,165.825139058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,148.439773364,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991869594,0.0,2.335,1.1641869594
 07/06  01:00:00,139.820738356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,138.028871332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,137.52031555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,145.266139914,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919807568,0.0,2.335,1.16419807568
 07/06  05:00:00,143.048596857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,197.834848869,25.3980682329,20.0859468503,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,215.122909404,25.3980682329,12.1583459147,0.0,13.9747600329,18.6919646116,6.55751857214,0.723202503707,4.67,1.16431606844
 07/06  08:00:00,293.535453484,25.3980682329,16.0388871328,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,329.601731409,25.3980682329,21.2454818702,0.0,62.886420148,41.4019203762,11.6720671077,0.0,10.5075,1.16456710774
 07/06  10:00:00,325.742854349,25.3980682329,21.3167245455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,332.270621596,25.3980682329,20.9073550462,0.0,62.886420148,41.4019203762,11.6723400734,0.0,10.5075,1.16484007343
 07/06  12:00:00,325.688003137,25.3980682329,19.6705511785,0.0,62.886420148,41.4019203762,11.6724100879,0.0,10.5075,1.16491008791
 07/06  13:00:00,329.444077742,25.3980682329,21.0545458831,0.0,62.886420148,41.4019203762,11.6724331845,0.0,10.5075,1.16493318447
 07/06  14:00:00,322.532807819,25.3980682329,20.7037007973,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  15:00:00,313.663771006,25.3980682329,19.5195345576,0.0,62.886420148,41.4019203762,11.6721691709,0.0,10.5075,1.16466917091
 07/06  16:00:00,313.208591253,25.3980682329,19.4955289694,0.0,62.886420148,41.4019203762,11.6721897731,0.0,10.5075,1.16468977307
 07/06  17:00:00,313.313240227,25.3980682329,19.3667569152,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  18:00:00,305.525342086,25.3980682329,17.3583925387,0.0,41.9242800987,36.8599292233,10.5046669777,0.0,9.34,1.16466697765
 07/06  19:00:00,299.692329555,25.3980682329,16.3654853091,0.0,41.9242800987,36.8599292233,10.5044953467,0.0,9.34,1.16449534666
 07/06  20:00:00,286.187064495,25.3980682329,15.0645441175,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,209.675831101,25.3980682329,16.3672702541,0.0,13.9747600329,18.6919646116,5.83441208086,0.0,4.67,1.16441208086
 07/06  22:00:00,136.81996325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,164.146375374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,146.640477984,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919204723,0.0,2.335,1.16419204723
 07/07  01:00:00,137.368861193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,136.146619694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,136.560264165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,166.189351891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920283137,0.0,2.335,1.16420283137
 07/07  05:00:00,163.988698526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,212.787532632,25.3980682329,12.5455188042,0.0,13.9747600329,18.6919646116,4.95772575637,0.267725756366,4.67,0.02
 07/07  07:00:00,229.193317071,25.3980682329,10.0625399085,0.0,13.9747600329,18.6919646116,6.76357953806,0.929234229766,4.67,1.1643453083
 07/07  08:00:00,287.21270688,25.3980682329,11.6521578962,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,311.053768086,25.3980682329,11.9216457728,0.0,62.886420148,41.4019203762,11.6720096999,0.0,10.5075,1.16450969991
 07/07  10:00:00,307.110946954,25.3980682329,12.3112288683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,322.768515849,25.3980682329,14.0188274385,0.0,62.886420148,41.4019203762,11.6722817762,0.0,10.5075,1.16478177623
 07/07  12:00:00,317.162507665,25.3980682329,14.5558893487,0.0,62.886420148,41.4019203762,11.6723507504,0.0,10.5075,1.16485075045
 07/07  13:00:00,319.027642876,25.3980682329,14.6684720461,0.0,62.886420148,41.4019203762,11.6723728022,0.0,10.5075,1.1648728022
 07/07  14:00:00,313.745753957,25.3980682329,15.3793862409,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,311.058375003,25.3980682329,16.5064258751,0.0,62.886420148,41.4019203762,11.6721079114,0.0,10.5075,1.16460791137
 07/07  16:00:00,312.350556142,25.3980682329,17.0934984594,0.0,62.886420148,41.4019203762,11.6721275292,0.0,10.5075,1.16462752924
 07/07  17:00:00,311.081150097,25.3980682329,16.541326139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,303.666776701,25.3980682329,15.2478831417,0.0,41.9242800987,36.8599292233,10.5046037232,0.0,9.34,1.16460372315
 07/07  19:00:00,288.62675569,25.3980682329,14.4568785927,0.0,41.9242800987,36.8599292233,10.5045593151,0.0,9.34,1.16455931509
 07/07  20:00:00,272.036543141,25.3980682329,12.3821284328,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,195.048742494,25.3980682329,10.8103257276,0.0,13.9747600329,18.6919646116,5.83445057637,0.0,4.67,1.16445057637
 07/07  22:00:00,134.770642798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,161.835368067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,142.911513926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918755143,0.0,2.335,1.16418755143
 07/08  01:00:00,131.33269712,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,130.915267134,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,131.829216092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,139.140636197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550636182,0.0,1.75125,1.16425636182
 07/08  05:00:00,137.689997386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,167.080245712,25.3980682329,6.48381987059,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,188.680870057,25.3980682329,4.54934362612,0.0,6.98738001645,14.1499734587,5.18458125113,0.517650599209,3.5025,1.16443065192
 07/08  08:00:00,252.601462676,25.3980682329,7.40882764917,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,286.517300254,25.3980682329,13.3069906137,0.0,41.9242800987,36.8599292233,10.5044415953,0.0,9.34,1.16444159534
 07/08  10:00:00,319.403418886,25.3980682329,17.7118877337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  11:00:00,341.788126715,25.3980682329,24.6506116474,0.0,62.886420148,41.4019203762,11.6723396346,0.0,10.5075,1.16483963462
 07/08  12:00:00,350.746962701,25.3980682329,34.6754977999,0.0,62.886420148,41.4019203762,11.6723738684,0.0,10.5075,1.16487386838
 07/08  13:00:00,361.059576018,25.3980682329,42.2665181213,0.0,62.886420148,41.4019203762,11.6723992811,0.0,10.5075,1.16489928115
 07/08  14:00:00,360.323615926,25.3980682329,47.3897309767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  15:00:00,356.091888982,25.3980682329,50.34015589,0.0,62.886420148,41.4019203762,11.6721717355,0.0,10.5075,1.16467173547
 07/08  16:00:00,355.647422637,25.3980682329,52.3716112176,0.0,62.886420148,41.4019203762,11.6721971627,0.0,10.5075,1.16469716271
 07/08  17:00:00,352.700569533,25.3980682329,50.2491483022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,312.992568905,25.3980682329,33.1761343321,0.0,34.9369000822,32.3179380704,9.33718020672,0.0,8.1725,1.16468020672
 07/08  19:00:00,265.653265604,25.3980682329,20.8339230737,0.0,20.9621400493,23.2339557645,7.0020342934,0.0,5.8375,1.1645342934
 07/08  20:00:00,257.715915781,25.3980682329,18.3988002374,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,197.637230965,25.3980682329,19.7330257826,0.0,6.98738001645,14.1499734587,4.66688115966,0.0,3.5025,1.16438115966
 07/08  22:00:00,133.024589013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,160.517449795,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,142.254048874,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553226496,0.0,1.75125,1.16428226496
 07/09  01:00:00,132.53061084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,131.158866053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,130.667642421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154523346,0.0,1.75125,1.1642023346
 07/09  04:00:00,138.21227574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,137.184388774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,170.331637421,25.3980682329,9.65686913775,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,194.922459275,25.3980682329,8.20998807462,0.0,6.98738001645,14.1499734587,5.53485227707,0.868047397873,3.5025,1.16430487919
 07/09  08:00:00,231.240786905,25.3980682329,9.13357885283,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,216.46297353,25.3980682329,10.3525319779,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,255.248299939,25.3980682329,16.8964610875,0.0,27.9495200658,27.7759469175,8.16951568941,0.0,7.005,1.16451568941
 07/09  11:00:00,281.527567813,25.3980682329,23.2257448646,0.0,27.9495200658,27.7759469175,8.16945506006,0.0,7.005,1.16445506006
 07/09  12:00:00,317.932155852,25.3980682329,35.6928866562,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,327.21042571,25.3980682329,41.3478859817,0.0,41.9242800987,36.8599292233,10.5045173321,0.0,9.34,1.16451733213
 07/09  14:00:00,322.409605876,25.3980682329,44.5006528937,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,319.890914056,25.3980682329,48.6316598899,0.0,41.9242800987,36.8599292233,10.5044969383,0.0,9.34,1.16449693827
 07/09  16:00:00,320.996720114,25.3980682329,50.0531242101,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,286.162920649,25.3980682329,45.1468909149,0.0,27.9495200658,27.7759469175,8.16949909481,0.0,7.005,1.16449909481
 07/09  18:00:00,279.997902618,25.3980682329,37.5879122558,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,265.304245053,25.3980682329,30.2619235241,0.0,13.9747600329,18.6919646116,5.83444035471,0.0,4.67,1.16444035471
 07/09  20:00:00,257.636242092,25.3980682329,26.5931908475,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,237.747949858,25.3980682329,40.5565134998,0.0,13.9747600329,18.6919646116,5.83432113608,0.0,4.67,1.16432113608
 07/09  22:00:00,135.934413157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.408857307,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,143.760566733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549823776,0.0,1.75125,1.16424823776
 07/10  01:00:00,135.788515805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,133.905630544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,133.356003451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,141.622134099,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923510454,0.0,2.335,1.16423510454
 07/10  05:00:00,140.521967258,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,192.158149669,25.3980682329,16.0460986614,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,212.618836522,25.3980682329,10.765152784,0.0,13.9747600329,18.6919646116,6.54194746351,0.707571513587,4.67,1.16437594993
 07/10  08:00:00,294.545998709,25.3980682329,16.0364605587,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,336.956652753,25.3980682329,24.503214605,0.0,62.886420148,41.4019203762,11.6720373274,0.0,10.5075,1.16453732739
 07/10  10:00:00,345.146504902,25.3980682329,33.857224206,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  11:00:00,364.500883706,25.3980682329,43.217547824,0.0,62.886420148,41.4019203762,11.6723052907,0.0,10.5075,1.16480529074
 07/10  12:00:00,366.307186038,25.3980682329,48.5532194933,0.0,62.886420148,41.4019203762,11.6723710226,0.0,10.5075,1.16487102256
 07/10  13:00:00,380.553902414,25.3980682329,59.0806565512,0.0,62.886420148,41.4019203762,11.6723900701,0.0,10.5075,1.16489007013
 07/10  14:00:00,379.566968732,25.3980682329,64.8148518474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  15:00:00,368.858516446,25.3980682329,62.7638382815,0.0,62.886420148,41.4019203762,11.6721235369,0.0,10.5075,1.16462353692
 07/10  16:00:00,366.754291031,25.3980682329,61.7938837055,0.0,62.886420148,41.4019203762,11.6721403912,0.0,10.5075,1.16464039121
 07/10  17:00:00,364.421872086,25.3980682329,60.1870555289,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,351.793432061,25.3980682329,54.512331553,0.0,41.9242800987,36.8599292233,10.5046140251,0.0,9.34,1.1646140251
 07/10  19:00:00,340.569006063,25.3980682329,47.5430443859,0.0,41.9242800987,36.8599292233,10.5045673607,0.0,9.34,1.16456736068
 07/10  20:00:00,318.091396215,25.3980682329,39.943195543,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,245.928444542,25.3980682329,48.4190146975,0.0,13.9747600329,18.6919646116,5.83445688619,0.0,4.67,1.16445688619
 07/10  22:00:00,139.749701948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,166.657139688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,149.41266828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919370827,0.0,2.335,1.16419370827
 07/11  01:00:00,140.77808939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,138.170423177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,137.820737174,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,167.139710197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920353053,0.0,2.335,1.16420353053
 07/11  05:00:00,166.103829418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,227.225590341,25.3980682329,24.9570823952,0.0,13.9747600329,18.6919646116,4.91930271311,0.229302713107,4.67,0.02
 07/11  07:00:00,235.18128988,25.3980682329,14.6019963534,0.0,13.9747600329,18.6919646116,5.41692604847,0.726926048468,4.67,0.02
 07/11  08:00:00,304.435111936,25.3980682329,21.2927641859,0.0,34.9369000822,32.3179380704,9.33696645577,0.0,8.1725,1.16446645577
 07/11  09:00:00,349.637058891,25.3980682329,33.3605167754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,358.195581336,25.3980682329,43.5859476924,0.0,62.886420148,41.4019203762,11.6721767609,0.0,10.5075,1.16467676089
 07/11  11:00:00,378.065913623,25.3980682329,55.7399586235,0.0,62.886420148,41.4019203762,11.6722189807,0.0,10.5075,1.16471898073
 07/11  12:00:00,387.554691714,25.3980682329,65.4170620881,0.0,62.886420148,41.4019203762,11.6722763084,0.0,10.5075,1.16477630841
 07/11  13:00:00,386.775732612,25.3980682329,64.9638012672,0.0,62.886420148,41.4019203762,11.6722945356,0.0,10.5075,1.16479453563
 07/11  14:00:00,379.112263899,25.3980682329,65.2425706133,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  15:00:00,376.182748607,25.3980682329,68.2302164019,0.0,62.886420148,41.4019203762,11.6721787476,0.0,10.5075,1.16467874763
 07/11  16:00:00,369.883890509,25.3980682329,63.7952304348,0.0,62.886420148,41.4019203762,11.6721969732,0.0,10.5075,1.1646969732
 07/11  17:00:00,361.961699897,25.3980682329,57.7006911548,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,349.335094283,25.3980682329,51.8797032577,0.0,41.9242800987,36.8599292233,10.5046608258,0.0,9.34,1.16466082577
 07/11  19:00:00,332.558254491,25.3980682329,48.3418547651,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,313.395522414,25.3980682329,43.4676238304,0.0,34.9369000822,32.3179380704,9.33708347835,0.0,8.1725,1.16458347835
 07/11  21:00:00,240.477897808,25.3980682329,49.3988037417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,140.511919556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934973932,0.0,2.335,1.16434973932
 07/11  23:00:00,167.970327824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,151.207917756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,142.609483715,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922946441,0.0,2.335,1.16422946441
 07/12  02:00:00,139.50705263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,138.77726625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,146.978268316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,145.454538043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922465156,0.0,2.335,1.16422465156
 07/12  06:00:00,207.499369246,25.3980682329,27.254307979,0.0,13.9747600329,18.6919646116,4.91795248749,0.227952487485,4.67,0.02
 07/12  07:00:00,220.689183444,25.3980682329,14.6045982845,0.0,13.9747600329,18.6919646116,5.30190895984,0.611908959844,4.67,0.02
 07/12  08:00:00,303.931834996,25.3980682329,21.7423707333,0.0,34.9369000822,32.3179380704,9.33696947281,0.0,8.1725,1.16446947281
 07/12  09:00:00,355.890233931,25.3980682329,38.0245914482,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,362.208211514,25.3980682329,46.8299553879,0.0,62.886420148,41.4019203762,11.6720763989,0.0,10.5075,1.16457639895
 07/12  11:00:00,377.359742338,25.3980682329,54.5009115688,0.0,62.886420148,41.4019203762,11.672288399,0.0,10.5075,1.16478839897
 07/12  12:00:00,380.80081155,25.3980682329,59.5864557051,0.0,62.886420148,41.4019203762,11.6723633154,0.0,10.5075,1.16486331541
 07/12  13:00:00,390.274852397,25.3980682329,67.6498128524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  14:00:00,389.365841656,25.3980682329,73.9066817667,0.0,62.886420148,41.4019203762,11.6722447856,0.0,10.5075,1.16474478564
 07/12  15:00:00,387.723969233,25.3980682329,78.5942599692,0.0,62.886420148,41.4019203762,11.6722267478,0.0,10.5075,1.16472674778
 07/12  16:00:00,386.24061412,25.3980682329,78.4513633156,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,379.035333628,25.3980682329,72.3541753085,0.0,62.886420148,41.4019203762,11.6722584823,0.0,10.5075,1.16475848228
 07/12  18:00:00,362.738398989,25.3980682329,63.4943471365,0.0,41.9242800987,36.8599292233,10.5047005011,0.0,9.34,1.16470050111
 07/12  19:00:00,353.722777517,25.3980682329,57.7721269781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,333.298578724,25.3980682329,52.138927802,0.0,34.9369000822,32.3179380704,9.3369772866,0.0,8.1725,1.1644772866
 07/12  21:00:00,258.142595424,25.3980682329,58.9320725066,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,141.009284186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934422438,0.0,2.335,1.16434422438
 07/12  23:00:00,167.809594759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,149.833229102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,140.864682709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924798275,0.0,2.335,1.16424798275
 07/13  02:00:00,138.591932768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,138.139695578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,146.354100161,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,145.410933833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923849259,0.0,2.335,1.16423849259
 07/13  06:00:00,210.480475318,25.3980682329,29.6407579962,0.0,13.9747600329,18.6919646116,4.93108541772,0.241085417725,4.67,0.02
 07/13  07:00:00,226.468882631,25.3980682329,17.6871844211,0.0,13.9747600329,18.6919646116,5.40364142397,0.71364142397,4.67,0.02
 07/13  08:00:00,309.001794507,25.3980682329,24.6180591577,0.0,34.9369000822,32.3179380704,9.33696493767,0.0,8.1725,1.16446493767
 07/13  09:00:00,355.498169096,25.3980682329,38.0096168531,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,360.904391428,25.3980682329,45.8688273622,0.0,62.886420148,41.4019203762,11.6721112958,0.0,10.5075,1.16461129578
 07/13  11:00:00,379.901925535,25.3980682329,55.9315336305,0.0,62.886420148,41.4019203762,11.6723574661,0.0,10.5075,1.16485746611
 07/13  12:00:00,379.526107458,25.3980682329,58.6743178721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  13:00:00,385.779867749,25.3980682329,63.0246762623,0.0,62.886420148,41.4019203762,11.6724302471,0.0,10.5075,1.16493024713
 07/13  14:00:00,388.637380456,25.3980682329,71.7291457138,0.0,62.886420148,41.4019203762,11.6722965926,0.0,10.5075,1.16479659257
 07/13  15:00:00,387.653169513,25.3980682329,78.201197074,0.0,62.886420148,41.4019203762,11.6721155003,0.0,10.5075,1.16461550031
 07/13  16:00:00,386.678069484,25.3980682329,78.8466245412,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,380.166695052,25.3980682329,73.8997952839,0.0,62.886420148,41.4019203762,11.6721467299,0.0,10.5075,1.16464672993
 07/13  18:00:00,359.706352808,25.3980682329,61.3934606991,0.0,41.9242800987,36.8599292233,10.5045879872,0.0,9.34,1.16458798718
 07/13  19:00:00,346.080402767,25.3980682329,53.1256621758,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  20:00:00,331.688144083,25.3980682329,50.1800578295,0.0,34.9369000822,32.3179380704,9.3369893188,0.0,8.1725,1.1644893188
 07/13  21:00:00,256.958041809,25.3980682329,57.5529621425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,141.535099358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931882935,0.0,2.335,1.16431882935
 07/13  23:00:00,168.52786773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,151.40868171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,143.044031809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,140.367684063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919667753,0.0,2.335,1.16419667753
 07/14  03:00:00,139.246774972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,168.449661875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,167.477919615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918489645,0.0,2.335,1.16418489645
 07/14  06:00:00,231.410840755,25.3980682329,28.0485898246,0.0,13.9747600329,18.6919646116,4.93003419857,0.240034198571,4.67,0.02
 07/14  07:00:00,238.253297004,25.3980682329,16.5163178927,0.0,13.9747600329,18.6919646116,5.39977336954,0.709773369539,4.67,0.02
 07/14  08:00:00,309.374618273,25.3980682329,24.5090710019,0.0,34.9369000822,32.3179380704,9.3369533946,0.0,8.1725,1.1644533946
 07/14  09:00:00,358.002239687,25.3980682329,39.660084861,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,364.444019702,25.3980682329,48.5995359014,0.0,62.886420148,41.4019203762,11.672139021,0.0,10.5075,1.16463902105
 07/14  11:00:00,383.776510075,25.3980682329,59.0346073602,0.0,62.886420148,41.4019203762,11.6722422273,0.0,10.5075,1.16474222725
 07/14  12:00:00,385.477763862,25.3980682329,63.2040765567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,398.11625721,25.3980682329,73.1634784451,0.0,62.886420148,41.4019203762,11.6723143892,0.0,10.5075,1.16481438922
 07/14  14:00:00,399.475400775,25.3980682329,81.7828000086,0.0,62.886420148,41.4019203762,11.672179802,0.0,10.5075,1.16467980195
 07/14  15:00:00,393.988015163,25.3980682329,84.4173261299,0.0,62.886420148,41.4019203762,11.6721493477,0.0,10.5075,1.16464934775
 07/14  16:00:00,378.738601211,25.3980682329,72.163368369,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,377.85426451,25.3980682329,72.6797611354,0.0,62.886420148,41.4019203762,11.6721842552,0.0,10.5075,1.16468425518
 07/14  18:00:00,354.523778265,25.3980682329,58.6685280688,0.0,41.9242800987,36.8599292233,10.5046138025,0.0,9.34,1.16461380248
 07/14  19:00:00,320.755792258,25.3980682329,41.6906913422,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  20:00:00,302.366898115,25.3980682329,36.1659560564,0.0,34.9369000822,32.3179380704,9.33699471457,0.0,8.1725,1.16449471457
 07/14  21:00:00,232.045150746,25.3980682329,42.9795448741,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,138.646284496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,165.99681999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925839424,0.0,2.335,1.16425839424
 07/14  24:00:00,147.908888432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,136.973135222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,135.275108233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547734688,0.0,1.75125,1.16422734688
 07/15  03:00:00,134.745637224,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,142.883289282,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,141.930520254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545996101,0.0,1.75125,1.16420996101
 07/15  06:00:00,186.687846856,25.3980682329,22.2859187894,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,202.765384675,25.3980682329,12.6871667195,0.0,6.98738001645,14.1499734587,4.23293706501,0.710437065012,3.5025,0.02
 07/15  08:00:00,269.758150075,25.3980682329,16.9577127678,0.0,20.9621400493,23.2339557645,7.00194319511,0.0,5.8375,1.16444319511
 07/15  09:00:00,309.29862448,25.3980682329,27.1701988475,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,354.820968525,25.3980682329,43.531458103,0.0,62.886420148,41.4019203762,11.6721951475,0.0,10.5075,1.16469514753
 07/15  11:00:00,378.880898035,25.3980682329,55.3583329237,0.0,62.886420148,41.4019203762,11.672233216,0.0,10.5075,1.16473321604
 07/15  12:00:00,385.112698463,25.3980682329,62.678137227,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  13:00:00,386.276200943,25.3980682329,64.2978891408,0.0,62.886420148,41.4019203762,11.6722958098,0.0,10.5075,1.16479580978
 07/15  14:00:00,370.512460029,25.3980682329,58.0390379777,0.0,62.886420148,41.4019203762,11.6721495353,0.0,10.5075,1.16464953534
 07/15  15:00:00,343.581263986,25.3980682329,44.9064750573,0.0,62.886420148,41.4019203762,11.6721805315,0.0,10.5075,1.16468053153
 07/15  16:00:00,334.386971516,25.3980682329,39.7518131462,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  17:00:00,327.550097385,25.3980682329,34.6162833873,0.0,62.886420148,41.4019203762,11.6721794466,0.0,10.5075,1.16467944663
 07/15  18:00:00,298.015911461,25.3980682329,24.5610677709,0.0,34.9369000822,32.3179380704,9.3371516608,0.0,8.1725,1.1646516608
 07/15  19:00:00,263.761509733,25.3980682329,21.353257883,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/15  20:00:00,259.643486903,25.3980682329,19.6424774159,0.0,20.9621400493,23.2339557645,7.00196334214,0.0,5.8375,1.16446334214
 07/15  21:00:00,200.223253945,25.3980682329,21.5159127586,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,134.489612121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,161.900409462,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558680548,0.0,1.75125,1.16433680548
 07/15  24:00:00,143.997531767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,134.860709776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,133.073282247,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549303671,0.0,1.75125,1.16424303671
 07/16  03:00:00,132.803799916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,141.371411773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,140.642917989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548300645,0.0,1.75125,1.16423300645
 07/16  06:00:00,179.06462324,25.3980682329,15.2558814995,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,197.656921976,25.3980682329,9.57185218624,0.0,6.98738001645,14.1499734587,4.47323309475,0.950733094745,3.5025,0.02
 07/16  08:00:00,229.494456075,25.3980682329,9.07528863101,0.0,6.98738001645,14.1499734587,4.66681934283,0.0,3.5025,1.16431934283
 07/16  09:00:00,211.437203609,25.3980682329,9.14474510191,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,245.587866094,25.3980682329,13.0224803125,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,271.916287416,25.3980682329,17.3152592109,0.0,27.9495200658,27.7759469175,8.1695100971,0.0,7.005,1.1645100971
 07/16  12:00:00,313.746733294,25.3980682329,31.5512910791,0.0,41.9242800987,36.8599292233,10.5045339433,0.0,9.34,1.16453394327
 07/16  13:00:00,325.201882981,25.3980682329,38.7330629372,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,329.221780538,25.3980682329,47.0784122362,0.0,41.9242800987,36.8599292233,10.5045080105,0.0,9.34,1.1645080105
 07/16  15:00:00,323.07460257,25.3980682329,48.8451475268,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,307.998834732,25.3980682329,38.6260743242,0.0,41.9242800987,36.8599292233,10.5045364098,0.0,9.34,1.16453640983
 07/16  17:00:00,264.916979869,25.3980682329,28.3023592151,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  18:00:00,259.072555614,25.3980682329,21.1977478724,0.0,13.9747600329,18.6919646116,5.83449379061,0.0,4.67,1.16449379061
 07/16  19:00:00,253.152490439,25.3980682329,20.6861927971,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,247.869305984,25.3980682329,19.666596968,0.0,13.9747600329,18.6919646116,5.83439686666,0.0,4.67,1.16439686666
 07/16  21:00:00,225.984359167,25.3980682329,30.4661319389,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,135.655305785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,162.078072232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548774625,0.0,1.75125,1.16423774625
 07/16  24:00:00,143.518359408,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,136.431418771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,134.688406491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921428689,0.0,2.335,1.16421428689
 07/17  03:00:00,134.475521305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,142.92302785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,141.791204242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,192.659550151,25.3980682329,15.3886177219,0.0,13.9747600329,18.6919646116,5.83419770959,0.0,4.67,1.16419770959
 07/17  07:00:00,213.63388242,25.3980682329,10.5348154461,0.0,13.9747600329,18.6919646116,5.50436179203,0.81436179203,4.67,0.02
 07/17  08:00:00,293.135666517,25.3980682329,14.8000521864,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,333.384366663,25.3980682329,21.7379322846,0.0,62.886420148,41.4019203762,11.6720564081,0.0,10.5075,1.16455640812
 07/17  10:00:00,340.026151773,25.3980682329,29.6448973269,0.0,62.886420148,41.4019203762,11.6721695326,0.0,10.5075,1.16466953262
 07/17  11:00:00,360.205918954,25.3980682329,40.2867166821,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  12:00:00,364.159924775,25.3980682329,46.2480183657,0.0,62.886420148,41.4019203762,11.6723659719,0.0,10.5075,1.16486597189
 07/17  13:00:00,372.266469302,25.3980682329,52.3412005183,0.0,62.886420148,41.4019203762,11.6723843318,0.0,10.5075,1.16488433182
 07/17  14:00:00,366.394625079,25.3980682329,54.1244463498,0.0,62.886420148,41.4019203762,11.672224036,0.0,10.5075,1.16472403597
 07/17  15:00:00,358.148650132,25.3980682329,54.3235486698,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,363.510614797,25.3980682329,59.7977171321,0.0,62.886420148,41.4019203762,11.6721930541,0.0,10.5075,1.16469305409
 07/17  17:00:00,359.891238242,25.3980682329,57.009630701,0.0,62.886420148,41.4019203762,11.6722183875,0.0,10.5075,1.16471838749
 07/17  18:00:00,321.955523886,25.3980682329,32.954354156,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,299.349579343,25.3980682329,21.5160681782,0.0,41.9242800987,36.8599292233,10.5045383296,0.0,9.34,1.16453832964
 07/17  20:00:00,283.110276627,25.3980682329,19.1158069525,0.0,34.9369000822,32.3179380704,9.33699511844,0.0,8.1725,1.16449511844
 07/17  21:00:00,217.814870714,25.3980682329,25.9071762184,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,135.688614139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,163.133031672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927200071,0.0,2.335,1.16427200071
 07/17  24:00:00,143.533719402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,133.001782452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,131.228378094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,131.389296045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918962594,0.0,2.335,1.16418962594
 07/18  04:00:00,159.128315045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,158.608829374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,206.451071408,25.3980682329,10.9628952519,0.0,13.9747600329,18.6919646116,4.87154811185,0.0,4.67,0.201548111852
 07/18  07:00:00,219.30566687,25.3980682329,8.23566342113,0.0,13.9747600329,18.6919646116,6.58135553058,0.928685373465,4.67,0.982670157118
 07/18  08:00:00,286.993511581,25.3980682329,12.5574436472,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,328.727662403,25.3980682329,19.6174275337,0.0,62.886420148,41.4019203762,11.6720390371,0.0,10.5075,1.16453903711
 07/18  10:00:00,337.02396798,25.3980682329,26.9077199997,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,360.122863548,25.3980682329,40.2067983184,0.0,62.886420148,41.4019203762,11.6723657645,0.0,10.5075,1.16486576446
 07/18  12:00:00,365.848550154,25.3980682329,46.90717703,0.0,62.886420148,41.4019203762,11.6724143653,0.0,10.5075,1.16491436526
 07/18  13:00:00,369.213226097,25.3980682329,49.60716904,0.0,62.886420148,41.4019203762,11.6724299084,0.0,10.5075,1.16492990845
 07/18  14:00:00,366.151477461,25.3980682329,53.2751291334,0.0,62.886420148,41.4019203762,11.6722450132,0.0,10.5075,1.16474501321
 07/18  15:00:00,365.320178647,25.3980682329,58.4460313432,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,364.822613712,25.3980682329,59.6136594438,0.0,62.886420148,41.4019203762,11.6722048574,0.0,10.5075,1.16470485738
 07/18  17:00:00,359.324600554,25.3980682329,55.656604058,0.0,62.886420148,41.4019203762,11.672231871,0.0,10.5075,1.16473187098
 07/18  18:00:00,343.618508985,25.3980682329,47.6000922017,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,326.35877915,25.3980682329,43.3454247564,0.0,41.9242800987,36.8599292233,10.5045224764,0.0,9.34,1.1645224764
 07/18  20:00:00,307.997213023,25.3980682329,38.1653185315,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,234.101316469,25.3980682329,43.3930614751,0.0,13.9747600329,18.6919646116,5.83445787395,0.0,4.67,1.16445787395
 07/18  22:00:00,139.728605159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,166.607504312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,149.472387807,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921844607,0.0,2.335,1.16421844607
 07/19  01:00:00,140.816717018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,138.367239363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,137.945579526,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922725903,0.0,2.335,1.16422725903
 07/19  04:00:00,145.965718242,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,144.770285843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,203.723366169,25.3980682329,23.8244347101,0.0,13.9747600329,18.6919646116,4.92857741679,0.238577416788,4.67,0.02
 07/19  07:00:00,214.741495393,25.3980682329,11.9335735651,0.0,13.9747600329,18.6919646116,6.92266917497,1.08835349221,4.67,1.16431568277
 07/19  08:00:00,289.997625725,25.3980682329,14.4988212526,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,325.857635969,25.3980682329,19.4264386888,0.0,62.886420148,41.4019203762,11.6720183303,0.0,10.5075,1.16451833034
 07/19  10:00:00,326.792454961,25.3980682329,22.5234379139,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,349.34452153,25.3980682329,32.2763253161,0.0,62.886420148,41.4019203762,11.6722232952,0.0,10.5075,1.16472329524
 07/19  12:00:00,350.086569239,25.3980682329,36.0811865668,0.0,62.886420148,41.4019203762,11.6722716585,0.0,10.5075,1.16477165846
 07/19  13:00:00,360.485378314,25.3980682329,42.8443526125,0.0,62.886420148,41.4019203762,11.6722867725,0.0,10.5075,1.16478677246
 07/19  14:00:00,361.434711007,25.3980682329,48.6919371143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  15:00:00,357.391425624,25.3980682329,50.6990424455,0.0,62.886420148,41.4019203762,11.6722024592,0.0,10.5075,1.16470245919
 07/19  16:00:00,357.805917908,25.3980682329,52.2241936758,0.0,62.886420148,41.4019203762,11.6722134941,0.0,10.5075,1.16471349415
