Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  17:00:00,357.290336068,25.3980682329,52.1554835799,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  18:00:00,341.813303384,25.3980682329,44.249198981,0.0,41.9242800987,36.8599292233,10.5046818843,0.0,9.34,1.1646818843
 07/19  19:00:00,331.909552611,25.3980682329,39.0141398379,0.0,41.9242800987,36.8599292233,10.5045037205,0.0,9.34,1.16450372054
 07/19  20:00:00,313.656896645,25.3980682329,34.6977922233,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,240.648450994,25.3980682329,42.6495492087,0.0,13.9747600329,18.6919646116,5.83441405416,0.0,4.67,1.16441405416
 07/19  22:00:00,140.934423602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,167.788123701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,149.095432071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919280027,0.0,2.335,1.16419280027
 07/20  01:00:00,139.536873496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,136.931985255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,135.962589471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,143.59496423,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920133536,0.0,2.335,1.16420133536
 07/20  05:00:00,142.834576357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,201.019674033,25.3980682329,21.4674391792,0.0,13.9747600329,18.6919646116,4.91364113921,0.223641139214,4.67,0.02
 07/20  07:00:00,220.148460361,25.3980682329,13.4187183807,0.0,13.9747600329,18.6919646116,6.53084714366,0.696508177086,4.67,1.16433896657
 07/20  08:00:00,303.779945552,25.3980682329,20.5473267839,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,345.25712209,25.3980682329,29.7502176334,0.0,62.886420148,41.4019203762,11.6719938831,0.0,10.5075,1.16449388308
 07/20  10:00:00,353.568781391,25.3980682329,39.8073349155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,371.353665914,25.3980682329,50.3262540075,0.0,62.886420148,41.4019203762,11.6722536888,0.0,10.5075,1.16475368882
 07/20  12:00:00,375.530110141,25.3980682329,55.4939737694,0.0,62.886420148,41.4019203762,11.6723124606,0.0,10.5075,1.16481246057
 07/20  13:00:00,381.749084459,25.3980682329,60.5646828619,0.0,62.886420148,41.4019203762,11.67232493,0.0,10.5075,1.16482493005
 07/20  14:00:00,375.294972587,25.3980682329,61.6793234469,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,371.254145753,25.3980682329,64.4427087885,0.0,62.886420148,41.4019203762,11.6722050479,0.0,10.5075,1.16470504788
 07/20  16:00:00,370.473460031,25.3980682329,65.3155038467,0.0,62.886420148,41.4019203762,11.6722179082,0.0,10.5075,1.16471790824
 07/20  17:00:00,362.54788818,25.3980682329,59.5170733285,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,345.857281121,25.3980682329,50.1678097887,0.0,41.9242800987,36.8599292233,10.5046769347,0.0,9.34,1.16467693468
 07/20  19:00:00,335.218166578,25.3980682329,43.8316026707,0.0,41.9242800987,36.8599292233,10.5044807177,0.0,9.34,1.16448071773
 07/20  20:00:00,316.229959725,25.3980682329,39.3914714171,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,244.805026726,25.3980682329,47.5188141272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,140.338207193,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934823373,0.0,2.335,1.16434823373
 07/20  23:00:00,167.360914848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,148.390382706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,138.467877016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992383478,0.0,2.335,1.1642383478
 07/21  02:00:00,136.386626876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,136.539640162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,165.38151339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,164.281825642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923240811,0.0,2.335,1.16423240811
 07/21  06:00:00,224.057200721,25.3980682329,23.1497219305,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,234.152716665,25.3980682329,14.3218342742,0.0,13.9747600329,18.6919646116,5.37843342198,0.688433421976,4.67,0.02
 07/21  08:00:00,304.493857554,25.3980682329,21.2160063614,0.0,34.9369000822,32.3179380704,9.33687051761,0.0,8.1725,1.16437051761
 07/21  09:00:00,352.136249582,25.3980682329,34.5700458614,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,357.181978374,25.3980682329,41.7892086464,0.0,62.886420148,41.4019203762,11.6720751441,0.0,10.5075,1.16457514406
 07/21  11:00:00,355.538364717,25.3980682329,38.3991427708,0.0,62.886420148,41.4019203762,11.6722807735,0.0,10.5075,1.16478077347
 07/21  12:00:00,349.893961299,25.3980682329,36.9662825603,0.0,62.886420148,41.4019203762,11.6723499997,0.0,10.5075,1.16484999968
 07/21  13:00:00,365.589236597,25.3980682329,48.4973756953,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,369.514219701,25.3980682329,55.9393007642,0.0,62.886420148,41.4019203762,11.6722272204,0.0,10.5075,1.16472722039
 07/21  15:00:00,361.713383801,25.3980682329,53.7742094094,0.0,62.886420148,41.4019203762,11.6722045738,0.0,10.5075,1.16470457381
 07/21  16:00:00,355.768625539,25.3980682329,51.0374268352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,357.110384931,25.3980682329,52.3692318047,0.0,62.886420148,41.4019203762,11.6722313706,0.0,10.5075,1.16473137059
 07/21  18:00:00,347.210085212,25.3980682329,48.5377248355,0.0,41.9242800987,36.8599292233,10.5046690788,0.0,9.34,1.16466907884
 07/21  19:00:00,326.411792615,25.3980682329,41.856075759,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,304.581822483,25.3980682329,35.2143439224,0.0,34.9369000822,32.3179380704,9.33706749011,0.0,8.1725,1.16456749011
 07/21  21:00:00,235.581820559,25.3980682329,44.3947392579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,139.875091387,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933524967,0.0,2.335,1.16433524967
 07/21  23:00:00,165.646315579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,148.236624398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,136.298359636,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555403325,0.0,1.75125,1.16430403325
 07/22  02:00:00,133.451607411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,133.230528219,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,141.841510746,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,140.619995401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545961045,0.0,1.75125,1.16420961045
 07/22  06:00:00,181.225191768,25.3980682329,17.3807159367,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,202.218241481,25.3980682329,11.24257044,0.0,6.98738001645,14.1499734587,4.25358507934,0.731085079337,3.5025,0.02
 07/22  08:00:00,268.595831521,25.3980682329,14.8664369344,0.0,20.9621400493,23.2339557645,7.00192471232,0.0,5.8375,1.16442471232
 07/22  09:00:00,304.944094725,25.3980682329,23.1181358957,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,346.304989008,25.3980682329,36.1185597425,0.0,62.886420148,41.4019203762,11.6720929325,0.0,10.5075,1.16459293251
 07/22  11:00:00,361.983590698,25.3980682329,42.2665406905,0.0,62.886420148,41.4019203762,11.6722454147,0.0,10.5075,1.16474541472
 07/22  12:00:00,367.175283046,25.3980682329,48.877303475,0.0,62.886420148,41.4019203762,11.672281403,0.0,10.5075,1.16478140305
 07/22  13:00:00,372.086106874,25.3980682329,52.6709734898,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,363.762753831,25.3980682329,52.7204499892,0.0,62.886420148,41.4019203762,11.6721668971,0.0,10.5075,1.16466689714
 07/22  15:00:00,362.156867165,25.3980682329,57.1053182947,0.0,62.886420148,41.4019203762,11.6721968239,0.0,10.5075,1.16469682391
 07/22  16:00:00,363.565500807,25.3980682329,59.7283069501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,360.985792598,25.3980682329,57.7394919119,0.0,62.886420148,41.4019203762,11.6721971111,0.0,10.5075,1.16469711108
 07/22  18:00:00,326.526659883,25.3980682329,44.4373438354,0.0,34.9369000822,32.3179380704,9.33717083727,0.0,8.1725,1.16467083727
 07/22  19:00:00,285.400345995,25.3980682329,35.4012628032,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,276.503780469,25.3980682329,31.4902910713,0.0,20.9621400493,23.2339557645,7.00201408776,0.0,5.8375,1.16451408776
 07/22  21:00:00,223.468880607,25.3980682329,40.9326496882,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,138.020203547,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561450984,0.0,1.75125,1.16436450984
 07/22  23:00:00,164.123005135,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,146.332435613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,136.836410371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552323285,0.0,1.75125,1.16427323285
 07/23  02:00:00,133.792083778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,133.303126823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,142.404825977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545176997,0.0,1.75125,1.16420176997
 07/23  05:00:00,141.485963394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,188.349254994,25.3980682329,23.0291106464,0.0,6.98738001645,14.1499734587,3.71085825171,0.188358251713,3.5025,0.02
 07/23  07:00:00,206.956556217,25.3980682329,13.9752104569,0.0,6.98738001645,14.1499734587,4.20359349305,0.681093493045,3.5025,0.02
 07/23  08:00:00,243.623719582,25.3980682329,15.3715091652,0.0,6.98738001645,14.1499734587,4.66682494909,0.0,3.5025,1.16432494909
 07/23  09:00:00,233.060944035,25.3980682329,18.4107900927,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,272.133218933,25.3980682329,27.5040729327,0.0,27.9495200658,27.7759469175,8.16952899839,0.0,7.005,1.16452899839
 07/23  11:00:00,292.388805095,25.3980682329,32.5958831703,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,328.982985952,25.3980682329,45.0907064935,0.0,41.9242800987,36.8599292233,10.5045588514,0.0,9.34,1.1645588514
 07/23  13:00:00,338.978860355,25.3980682329,51.1980890745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,333.326064051,25.3980682329,53.1342016935,0.0,41.9242800987,36.8599292233,10.5045350408,0.0,9.34,1.16453504079
 07/23  15:00:00,312.759419306,25.3980682329,45.3165713247,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,317.421669195,25.3980682329,48.3384046081,0.0,41.9242800987,36.8599292233,10.5045540806,0.0,9.34,1.16455408064
 07/23  17:00:00,292.164237158,25.3980682329,50.3027554321,0.0,27.9495200658,27.7759469175,8.16951809613,0.0,7.005,1.16451809613
 07/23  18:00:00,281.791072669,25.3980682329,39.1132303067,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,267.077135379,25.3980682329,30.9675822258,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,253.334134046,25.3980682329,23.9145311979,0.0,13.9747600329,18.6919646116,5.83444662217,0.0,4.67,1.16444662217
 07/23  21:00:00,229.449354627,25.3980682329,34.1230990171,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,135.724093558,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553579961,0.0,1.75125,1.16428579961
 07/23  23:00:00,162.598094216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,144.08562841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,136.949273142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,134.714437561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923533527,0.0,2.335,1.16423533527
 07/24  03:00:00,134.271868778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,142.840817714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,142.166358116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922264849,0.0,2.335,1.16422264849
 07/24  06:00:00,195.34935791,25.3980682329,17.9353732537,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,213.94729849,25.3980682329,11.4572068158,0.0,13.9747600329,18.6919646116,5.44642838181,0.756428381812,4.67,0.02
 07/24  08:00:00,293.869778544,25.3980682329,15.7398415093,0.0,34.9369000822,32.3179380704,9.3368845773,0.0,8.1725,1.1643845773
 07/24  09:00:00,336.740439707,25.3980682329,24.5434809756,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,343.140879497,25.3980682329,32.6470171641,0.0,62.886420148,41.4019203762,11.6721678124,0.0,10.5075,1.16466781243
 07/24  11:00:00,365.811861688,25.3980682329,44.7391197132,0.0,62.886420148,41.4019203762,11.6722657455,0.0,10.5075,1.16476574549
 07/24  12:00:00,374.789383928,25.3980682329,54.5887064668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,384.364951505,25.3980682329,61.8342960518,0.0,62.886420148,41.4019203762,11.6723329859,0.0,10.5075,1.16483298586
 07/24  14:00:00,379.913527134,25.3980682329,64.8902199333,0.0,62.886420148,41.4019203762,11.6721949375,0.0,10.5075,1.16469493749
 07/24  15:00:00,375.2046027,25.3980682329,67.7570512219,0.0,62.886420148,41.4019203762,11.6721605941,0.0,10.5075,1.16466059409
 07/24  16:00:00,372.58655981,25.3980682329,67.0538671945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,365.50575845,25.3980682329,61.3025316401,0.0,62.886420148,41.4019203762,11.6721911447,0.0,10.5075,1.16469114473
 07/24  18:00:00,351.80753182,25.3980682329,54.177453139,0.0,41.9242800987,36.8599292233,10.5046170774,0.0,9.34,1.16461707737
 07/24  19:00:00,342.193294636,25.3980682329,48.5912729705,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,321.358531112,25.3980682329,43.0510085364,0.0,34.9369000822,32.3179380704,9.33699503704,0.0,8.1725,1.16449503704
 07/24  21:00:00,250.746962373,25.3980682329,51.9811639697,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,140.779917529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,166.772683673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925757424,0.0,2.335,1.16425757424
 07/24  24:00:00,148.328353211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,138.806902885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,135.848825106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920020015,0.0,2.335,1.16420020015
 07/25  03:00:00,135.326389025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,163.764260195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,163.180934838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,220.394376272,25.3980682329,21.0244209855,0.0,13.9747600329,18.6919646116,5.83418308664,0.0,4.67,1.16418308664
 07/25  07:00:00,228.430337889,25.3980682329,12.8205154479,0.0,13.9747600329,18.6919646116,5.39736321745,0.70736321745,4.67,0.02
 07/25  08:00:00,297.374531984,25.3980682329,18.2742509715,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,338.81740818,25.3980682329,26.2168214744,0.0,62.886420148,41.4019203762,11.6720389249,0.0,10.5075,1.16453892485
 07/25  10:00:00,340.110875563,25.3980682329,30.8442326863,0.0,62.886420148,41.4019203762,11.672149297,0.0,10.5075,1.16464929705
 07/25  11:00:00,357.742490882,25.3980682329,38.880045941,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,364.559373415,25.3980682329,47.4851810009,0.0,62.886420148,41.4019203762,11.6723423332,0.0,10.5075,1.16484233321
 07/25  13:00:00,370.240801758,25.3980682329,51.4075642382,0.0,62.886420148,41.4019203762,11.6723578958,0.0,10.5075,1.16485789583
 07/25  14:00:00,368.246472751,25.3980682329,55.5511344426,0.0,62.886420148,41.4019203762,11.6721954712,0.0,10.5075,1.1646954712
 07/25  15:00:00,352.975840418,25.3980682329,50.9695727965,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,350.267273992,25.3980682329,50.2215234059,0.0,62.886420148,41.4019203762,11.6721620892,0.0,10.5075,1.16466208917
 07/25  17:00:00,357.479586394,25.3980682329,55.2892176897,0.0,62.886420148,41.4019203762,11.6721848404,0.0,10.5075,1.16468484037
 07/25  18:00:00,347.700627139,25.3980682329,50.9831018088,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,327.588311755,25.3980682329,44.3213564209,0.0,41.9242800987,36.8599292233,10.5045028274,0.0,9.34,1.16450282743
 07/25  20:00:00,303.929790716,25.3980682329,35.4683160165,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,229.674997481,25.3980682329,40.2534928475,0.0,13.9747600329,18.6919646116,5.83446136174,0.0,4.67,1.16446136174
 07/25  22:00:00,138.945957168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,166.550518846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923372869,0.0,2.335,1.16423372869
 07/25  24:00:00,148.367226813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,139.116891737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,138.360334049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,137.875577493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921157929,0.0,2.335,1.16421157929
 07/26  04:00:00,146.000099722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,145.371190316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,206.525016707,25.3980682329,25.7406824213,0.0,13.9747600329,18.6919646116,4.93397649057,0.243976490574,4.67,0.02
 07/26  07:00:00,222.352964514,25.3980682329,14.6322137729,0.0,13.9747600329,18.6919646116,6.56342212558,0.729058703299,4.67,1.16436342228
 07/26  08:00:00,304.412280447,25.3980682329,21.1355578753,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,347.026777186,25.3980682329,31.3104803692,0.0,62.886420148,41.4019203762,11.6719976539,0.0,10.5075,1.16449765387
 07/26  10:00:00,350.742036987,25.3980682329,38.0247135051,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,364.376486736,25.3980682329,44.2952356436,0.0,62.886420148,41.4019203762,11.6723217405,0.0,10.5075,1.16482174046
 07/26  12:00:00,371.01096406,25.3980682329,52.410052758,0.0,62.886420148,41.4019203762,11.6723679731,0.0,10.5075,1.16486797314
 07/26  13:00:00,378.521417468,25.3980682329,57.7056866656,0.0,62.886420148,41.4019203762,11.6723811652,0.0,10.5075,1.16488116517
 07/26  14:00:00,372.596225337,25.3980682329,59.210030913,0.0,62.886420148,41.4019203762,11.6721945048,0.0,10.5075,1.16469450482
 07/26  15:00:00,367.095003097,25.3980682329,60.6614613144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,360.013164193,25.3980682329,56.8743257,0.0,62.886420148,41.4019203762,11.6721523221,0.0,10.5075,1.16465232212
 07/26  17:00:00,361.430988505,25.3980682329,58.0839708876,0.0,62.886420148,41.4019203762,11.6721771665,0.0,10.5075,1.16467716652
 07/26  18:00:00,350.706845201,25.3980682329,53.2486507736,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,338.689326477,25.3980682329,46.0454134999,0.0,41.9242800987,36.8599292233,10.5045928373,0.0,9.34,1.16459283733
 07/26  20:00:00,315.811593581,25.3980682329,38.9790314226,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,239.721092417,25.3980682329,43.3016226714,0.0,13.9747600329,18.6919646116,5.83439962376,0.0,4.67,1.16439962376
 07/26  22:00:00,138.41143526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,165.785557479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,147.227784635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922034223,0.0,2.335,1.16422034223
 07/27  01:00:00,137.647220724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,135.327444392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,134.928031679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,143.071470178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922857117,0.0,2.335,1.16422857117
 07/27  05:00:00,142.084490524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,197.567448554,25.3980682329,20.2063843584,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,215.391591293,25.3980682329,12.4903494639,0.0,13.9747600329,18.6919646116,6.52745616767,0.693115405736,4.67,1.16434076194
 07/27  08:00:00,297.277284462,25.3980682329,18.0015041073,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,342.071992195,25.3980682329,28.3586596432,0.0,62.886420148,41.4019203762,11.672078978,0.0,10.5075,1.16457897795
 07/27  10:00:00,348.966781729,25.3980682329,37.1122658759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,366.293695149,25.3980682329,45.0930471025,0.0,62.886420148,41.4019203762,11.6723360352,0.0,10.5075,1.16483603517
 07/27  12:00:00,367.878641352,25.3980682329,49.0114931351,0.0,62.886420148,41.4019203762,11.6723930159,0.0,10.5075,1.16489301594
 07/27  13:00:00,374.276980814,25.3980682329,52.9079683237,0.0,62.886420148,41.4019203762,11.6724039197,0.0,10.5075,1.16490391972
 07/27  14:00:00,372.737794244,25.3980682329,58.237644974,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,370.175447074,25.3980682329,63.0857245719,0.0,62.886420148,41.4019203762,11.6721327872,0.0,10.5075,1.16463278719
 07/27  16:00:00,366.597199514,25.3980682329,60.9986754052,0.0,62.886420148,41.4019203762,11.6721421338,0.0,10.5075,1.1646421338
 07/27  17:00:00,365.840809543,25.3980682329,60.5811235435,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,351.711937265,25.3980682329,53.8766052662,0.0,41.9242800987,36.8599292233,10.5046087626,0.0,9.34,1.16460876256
 07/27  19:00:00,338.805409871,25.3980682329,46.0213307357,0.0,41.9242800987,36.8599292233,10.504555924,0.0,9.34,1.16455592395
 07/27  20:00:00,317.598336229,25.3980682329,39.5164782353,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,246.177403466,25.3980682329,49.0150247102,0.0,13.9747600329,18.6919646116,5.83444064093,0.0,4.67,1.16444064093
 07/27  22:00:00,140.278323641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,166.929661426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,149.650890636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,140.33053769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924963193,0.0,2.335,1.16424963193
 07/28  02:00:00,136.928103156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,136.422066105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,165.150113987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918507102,0.0,2.335,1.16418507102
 07/28  05:00:00,164.595771186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,226.419896706,25.3980682329,22.115074768,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,232.352090097,25.3980682329,13.5949425039,0.0,13.9747600329,18.6919646116,5.39138097881,0.701380978811,4.67,0.02
 07/28  08:00:00,300.645039958,25.3980682329,19.1682213145,0.0,34.9369000822,32.3179380704,9.33694315779,0.0,8.1725,1.16444315779
 07/28  09:00:00,345.296150741,25.3980682329,30.2476081005,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,352.460014994,25.3980682329,39.6160736473,0.0,62.886420148,41.4019203762,11.6721459772,0.0,10.5075,1.16464597724
 07/28  11:00:00,367.751344113,25.3980682329,46.324835856,0.0,62.886420148,41.4019203762,11.6723497647,0.0,10.5075,1.16484976472
 07/28  12:00:00,372.967129169,25.3980682329,54.268644953,0.0,62.886420148,41.4019203762,11.6724175861,0.0,10.5075,1.16491758613
 07/28  13:00:00,384.4734547,25.3980682329,62.5035395538,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,382.50993119,25.3980682329,67.4960506537,0.0,62.886420148,41.4019203762,11.6722941758,0.0,10.5075,1.16479417581
 07/28  15:00:00,376.756166187,25.3980682329,69.760944744,0.0,62.886420148,41.4019203762,11.6721201178,0.0,10.5075,1.16462011781
 07/28  16:00:00,380.490977163,25.3980682329,73.6865401586,0.0,62.886420148,41.4019203762,11.6721317238,0.0,10.5075,1.16463172383
 07/28  17:00:00,378.871594794,25.3980682329,72.3244221262,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,345.022166346,25.3980682329,50.3501360662,0.0,41.9242800987,36.8599292233,10.5045893697,0.0,9.34,1.1645893697
 07/28  19:00:00,314.876215784,25.3980682329,36.6750588995,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,295.543611303,25.3980682329,30.0746247634,0.0,34.9369000822,32.3179380704,9.33700674333,0.0,8.1725,1.16450674333
 07/28  21:00:00,226.153323301,25.3980682329,37.9894641526,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.453944342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933867018,0.0,2.335,1.16433867018
 07/28  23:00:00,164.267833015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,146.164110667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,135.024480136,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554353129,0.0,1.75125,1.16429353129
 07/29  02:00:00,133.061428839,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,132.398769175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,140.231042556,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545774053,0.0,1.75125,1.16420774053
 07/29  05:00:00,139.272381186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,181.500819412,25.3980682329,15.3169898992,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,197.753116577,25.3980682329,9.71311826274,0.0,6.98738001645,14.1499734587,5.48992114802,0.823078592656,3.5025,1.16434255536
 07/29  08:00:00,263.788109281,25.3980682329,13.0030055746,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,301.238689672,25.3980682329,20.9348981047,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,342.404021023,25.3980682329,33.5171841163,0.0,62.886420148,41.4019203762,11.6721538925,0.0,10.5075,1.16465389249
 07/29  11:00:00,368.266980328,25.3980682329,46.2837764242,0.0,62.886420148,41.4019203762,11.6723052376,0.0,10.5075,1.16480523763
 07/29  12:00:00,369.937441514,25.3980682329,50.3012517243,0.0,62.886420148,41.4019203762,11.6723402915,0.0,10.5075,1.16484029149
 07/29  13:00:00,377.007131901,25.3980682329,55.5652166309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,369.655321898,25.3980682329,55.8451814258,0.0,62.886420148,41.4019203762,11.6722254152,0.0,10.5075,1.16472541525
 07/29  15:00:00,365.065797619,25.3980682329,58.1847546278,0.0,62.886420148,41.4019203762,11.6722545333,0.0,10.5075,1.16475453332
 07/29  16:00:00,347.15272084,25.3980682329,47.2473654907,0.0,62.886420148,41.4019203762,11.6721113026,0.0,10.5075,1.1646113026
 07/29  17:00:00,343.997245387,25.3980682329,44.9167764659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,317.875387387,25.3980682329,36.5590452681,0.0,34.9369000822,32.3179380704,9.33707890774,0.0,8.1725,1.16457890774
 07/29  19:00:00,275.754837486,25.3980682329,26.6136246639,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,271.333880799,25.3980682329,24.4498039365,0.0,20.9621400493,23.2339557645,7.00195468274,0.0,5.8375,1.16445468274
 07/29  21:00:00,211.19041155,25.3980682329,29.9535612283,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,136.511403193,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561281029,0.0,1.75125,1.16436281029
 07/29  23:00:00,162.51806028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,145.42331614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,136.519552897,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551218746,0.0,1.75125,1.16426218746
 07/30  02:00:00,134.31384384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,134.381590049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,142.584580733,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550789241,0.0,1.75125,1.16425789241
 07/30  05:00:00,141.077209445,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,182.881019765,25.3980682329,15.5970292175,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,203.311328198,25.3980682329,11.2317243458,0.0,6.98738001645,14.1499734587,4.42216958476,0.89966958476,3.5025,0.02
 07/30  08:00:00,239.434742436,25.3980682329,12.1860174749,0.0,6.98738001645,14.1499734587,4.6668024022,0.0,3.5025,1.1643024022
 07/30  09:00:00,226.845079104,25.3980682329,13.9754274363,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,267.888393713,25.3980682329,22.9939044305,0.0,27.9495200658,27.7759469175,8.1694683665,0.0,7.005,1.1644683665
 07/30  11:00:00,289.726304568,25.3980682329,29.559799215,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,325.358790622,25.3980682329,40.7009702691,0.0,41.9242800987,36.8599292233,10.5046136151,0.0,9.34,1.16461361511
 07/30  13:00:00,337.748462015,25.3980682329,49.0827936214,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,334.231665947,25.3980682329,52.8543922402,0.0,41.9242800987,36.8599292233,10.5045894878,0.0,9.34,1.16458948782
 07/30  15:00:00,325.705764964,25.3980682329,53.2025960654,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,324.22496276,25.3980682329,53.2678372154,0.0,41.9242800987,36.8599292233,10.504608065,0.0,9.34,1.16460806502
 07/30  17:00:00,293.720387255,25.3980682329,51.9700516656,0.0,27.9495200658,27.7759469175,8.16957179283,0.0,7.005,1.16457179283
 07/30  18:00:00,288.197110069,25.3980682329,44.278870161,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,279.303891604,25.3980682329,40.7992342529,0.0,13.9747600329,18.6919646116,5.83446104384,0.0,4.67,1.16446104384
 07/30  20:00:00,269.433759673,25.3980682329,36.0632320788,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,249.143145283,25.3980682329,50.9001453069,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,138.653959544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555229453,0.0,1.75125,1.16430229453
 07/30  23:00:00,164.790697912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,146.376951103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,139.586204173,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922586279,0.0,2.335,1.16422586279
 07/31  02:00:00,136.864789093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,135.90805457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,144.142788611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,142.908042267,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921538024,0.0,2.335,1.16421538024
 07/31  06:00:00,202.915236398,25.3980682329,21.2399103703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,217.008030451,25.3980682329,12.8214749419,0.0,13.9747600329,18.6919646116,5.40983922039,0.719839220392,4.67,0.02
 07/31  08:00:00,298.249228096,25.3980682329,18.0922495363,0.0,34.9369000822,32.3179380704,9.3369377968,0.0,8.1725,1.1644377968
 07/31  09:00:00,342.448909838,25.3980682329,28.2935159638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,351.03882003,25.3980682329,38.2382597353,0.0,62.886420148,41.4019203762,11.6720787729,0.0,10.5075,1.16457877294
 07/31  11:00:00,374.49110366,25.3980682329,51.4009605605,0.0,62.886420148,41.4019203762,11.6723184004,0.0,10.5075,1.16481840043
 07/31  12:00:00,376.533239451,25.3980682329,55.9286050443,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,377.478845007,25.3980682329,56.9895753494,0.0,62.886420148,41.4019203762,11.6723855232,0.0,10.5075,1.16488552318
 07/31  14:00:00,378.262832365,25.3980682329,64.4936617646,0.0,62.886420148,41.4019203762,11.6722476236,0.0,10.5075,1.16474762355
 07/31  15:00:00,382.092195429,25.3980682329,73.9892639573,0.0,62.886420148,41.4019203762,11.6722132842,0.0,10.5075,1.16471328419
 07/31  16:00:00,379.966141594,25.3980682329,73.5792113154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,374.596173005,25.3980682329,69.5624150259,0.0,62.886420148,41.4019203762,11.672243705,0.0,10.5075,1.16474370495
 07/31  18:00:00,357.944416273,25.3980682329,60.0838639493,0.0,41.9242800987,36.8599292233,10.5046696653,0.0,9.34,1.16466966531
 07/31  19:00:00,337.294352296,25.3980682329,45.8879070105,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,302.64270762,25.3980682329,30.4858894212,0.0,34.9369000822,32.3179380704,9.33704769037,0.0,8.1725,1.16454769037
 07/31  21:00:00,232.343701715,25.3980682329,38.6886599879,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,137.267899375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992902464,0.0,2.335,1.1642902464
 07/31  23:00:00,164.20160227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,145.542695092,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,136.053597443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,133.384801977,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925299804,0.0,2.335,1.16425299804
 08/01  03:00:00,132.455086021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,159.537822032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,158.867042557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,211.999634913,25.3980682329,13.1845256256,0.0,13.9747600329,18.6919646116,5.83423587583,0.0,4.67,1.16423587583
 08/01  07:00:00,218.687570197,25.3980682329,8.81398768567,0.0,13.9747600329,18.6919646116,5.46599963912,0.775999639115,4.67,0.02
 08/01  08:00:00,283.315639145,25.3980682329,11.7431825614,0.0,34.9369000822,32.3179380704,9.3368794036,0.0,8.1725,1.1643794036
 08/01  09:00:00,322.059847417,25.3980682329,17.2976768892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,326.599569599,25.3980682329,21.8611256836,0.0,62.886420148,41.4019203762,11.6720605831,0.0,10.5075,1.16456058305
 08/01  11:00:00,343.820735913,25.3980682329,27.4484888767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,341.101802399,25.3980682329,30.608347528,0.0,62.886420148,41.4019203762,11.672395754,0.0,10.5075,1.164895754
 08/01  13:00:00,348.111406278,25.3980682329,35.0636555497,0.0,62.886420148,41.4019203762,11.6724116317,0.0,10.5075,1.16491163175
 08/01  14:00:00,345.860116163,25.3980682329,39.5358235207,0.0,62.886420148,41.4019203762,11.6722496111,0.0,10.5075,1.16474961111
 08/01  15:00:00,339.236809819,25.3980682329,41.1017297423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,339.156093013,25.3980682329,41.6535939373,0.0,62.886420148,41.4019203762,11.6722165393,0.0,10.5075,1.16471653934
 08/01  17:00:00,339.278137543,25.3980682329,41.6426388337,0.0,62.886420148,41.4019203762,11.6722395335,0.0,10.5075,1.16473953347
 08/01  18:00:00,330.34651457,25.3980682329,37.9901185212,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,309.896866186,25.3980682329,32.0681239312,0.0,41.9242800987,36.8599292233,10.504558035,0.0,9.34,1.16455803504
 08/01  20:00:00,288.725011577,25.3980682329,25.3707281975,0.0,34.9369000822,32.3179380704,9.33701295155,0.0,8.1725,1.16451295155
 08/01  21:00:00,218.20999667,25.3980682329,31.2351839538,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,136.189900053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,163.926013609,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992893765,0.0,2.335,1.1642893765
 08/01  24:00:00,146.026019126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,136.265722591,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,134.318985856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,133.731206093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992066857,0.0,2.335,1.1642066857
 08/02  04:00:00,141.897506219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,140.723360192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,194.817676885,25.3980682329,15.4675697073,0.0,13.9747600329,18.6919646116,5.83419731249,0.0,4.67,1.16419731249
 08/02  07:00:00,209.460009459,25.3980682329,9.84877159365,0.0,13.9747600329,18.6919646116,5.43557022853,0.745570228531,4.67,0.02
 08/02  08:00:00,286.715327043,25.3980682329,13.0038136936,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,321.920015066,25.3980682329,17.0761605508,0.0,62.886420148,41.4019203762,11.6720538963,0.0,10.5075,1.16455389627
 08/02  10:00:00,310.920410081,25.3980682329,14.9170352476,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,321.823961173,25.3980682329,14.4695671688,0.0,62.886420148,41.4019203762,11.6723782663,0.0,10.5075,1.16487826627
 08/02  12:00:00,318.186421655,25.3980682329,16.6825356351,0.0,62.886420148,41.4019203762,11.6724251005,0.0,10.5075,1.16492510051
 08/02  13:00:00,328.398059364,25.3980682329,20.2269987889,0.0,62.886420148,41.4019203762,11.6722540642,0.0,10.5075,1.16475406416
 08/02  14:00:00,326.119269536,25.3980682329,22.3244105203,0.0,62.886420148,41.4019203762,11.6722531613,0.0,10.5075,1.16475316131
 08/02  15:00:00,325.323445645,25.3980682329,26.0541227803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,321.925725471,25.3980682329,24.3131159262,0.0,62.886420148,41.4019203762,11.6722116015,0.0,10.5075,1.16471160146
 08/02  17:00:00,316.294308462,25.3980682329,20.952469185,0.0,62.886420148,41.4019203762,11.672237046,0.0,10.5075,1.16473704599
 08/02  18:00:00,308.137370112,25.3980682329,19.2150680733,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,301.999986715,25.3980682329,18.2388265198,0.0,41.9242800987,36.8599292233,10.5045267011,0.0,9.34,1.16452670111
 08/02  20:00:00,283.853699256,25.3980682329,14.9097925709,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,205.58902707,25.3980682329,14.7144990877,0.0,13.9747600329,18.6919646116,5.83446101875,0.0,4.67,1.16446101875
 08/02  22:00:00,134.904581424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,163.676039439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,145.385188168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922131844,0.0,2.335,1.16422131844
 08/03  01:00:00,136.007469848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,135.269250149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,135.232197773,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922985971,0.0,2.335,1.16422985971
 08/03  04:00:00,143.841139163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,142.728655711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,195.563151688,25.3980682329,13.7822256193,0.0,13.9747600329,18.6919646116,4.91392581559,0.223925815589,4.67,0.02
 08/03  07:00:00,213.222832346,25.3980682329,9.72125727779,0.0,13.9747600329,18.6919646116,6.65326796534,0.818950112983,4.67,1.16431785236
 08/03  08:00:00,289.57991895,25.3980682329,12.8201885265,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,325.127594289,25.3980682329,17.0703481185,0.0,62.886420148,41.4019203762,11.6720196379,0.0,10.5075,1.16451963794
 08/03  10:00:00,324.396793353,25.3980682329,19.1211814413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,341.155481989,25.3980682329,24.7800608909,0.0,62.886420148,41.4019203762,11.672223561,0.0,10.5075,1.16472356097
 08/03  12:00:00,343.501810638,25.3980682329,30.6123287143,0.0,62.886420148,41.4019203762,11.6722710295,0.0,10.5075,1.16477102951
 08/03  13:00:00,351.806320556,25.3980682329,35.7983779334,0.0,62.886420148,41.4019203762,11.6722852871,0.0,10.5075,1.16478528714
 08/03  14:00:00,349.112383815,25.3980682329,39.3544734091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,349.944716708,25.3980682329,45.8901135851,0.0,62.886420148,41.4019203762,11.6722002989,0.0,10.5075,1.16470029889
 08/03  16:00:00,348.78547078,25.3980682329,46.1881693598,0.0,62.886420148,41.4019203762,11.6722105497,0.0,10.5075,1.16471054973
 08/03  17:00:00,344.639151276,25.3980682329,43.4845820423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,332.265926589,25.3980682329,37.5685949815,0.0,41.9242800987,36.8599292233,10.5046782025,0.0,9.34,1.16467820247
 08/03  19:00:00,324.421461265,25.3980682329,33.5624522093,0.0,41.9242800987,36.8599292233,10.5044994793,0.0,9.34,1.16449947933
 08/03  20:00:00,306.258993977,25.3980682329,28.6138421669,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,236.189338078,25.3980682329,39.559759207,0.0,13.9747600329,18.6919646116,5.8344092646,0.0,4.67,1.1644092646
 08/03  22:00:00,139.302848521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,166.116831095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,148.720353206,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918791158,0.0,2.335,1.16418791158
 08/04  01:00:00,139.704534636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,135.571756062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,134.178099926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,162.63622801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919637263,0.0,2.335,1.16419637263
 08/04  05:00:00,163.117192029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,219.052401483,25.3980682329,16.3275358409,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,226.195626084,25.3980682329,10.1996816976,0.0,13.9747600329,18.6919646116,6.63823320181,0.803899273068,4.67,1.16433392874
 08/04  08:00:00,294.680074598,25.3980682329,15.4760487194,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,334.970351999,25.3980682329,22.5914515076,0.0,62.886420148,41.4019203762,11.6719887888,0.0,10.5075,1.1644887888
 08/04  10:00:00,336.340289086,25.3980682329,26.410407903,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,356.465058907,25.3980682329,37.0016768362,0.0,62.886420148,41.4019203762,11.6722485677,0.0,10.5075,1.1647485677
 08/04  12:00:00,358.868599413,25.3980682329,42.5840313038,0.0,62.886420148,41.4019203762,11.6723072882,0.0,10.5075,1.16480728816
 08/04  13:00:00,365.16707096,25.3980682329,47.3982640804,0.0,62.886420148,41.4019203762,11.6723197027,0.0,10.5075,1.16481970269
 08/04  14:00:00,362.405050465,25.3980682329,51.0594289857,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,359.230637632,25.3980682329,54.4905199966,0.0,62.886420148,41.4019203762,11.6721997618,0.0,10.5075,1.16469976179
 08/04  16:00:00,359.968466202,25.3980682329,56.3781139451,0.0,62.886420148,41.4019203762,11.6722125778,0.0,10.5075,1.16471257777
 08/04  17:00:00,354.827374163,25.3980682329,52.1866931816,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,337.392143107,25.3980682329,42.7540657833,0.0,41.9242800987,36.8599292233,10.5046715487,0.0,9.34,1.16467154867
 08/04  19:00:00,320.772531557,25.3980682329,36.9063471305,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,295.072890783,25.3980682329,29.4442170293,0.0,34.9369000822,32.3179380704,9.33709010138,0.0,8.1725,1.16459010138
 08/04  21:00:00,224.731378897,25.3980682329,36.4199899892,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,138.162888859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993426282,0.0,2.335,1.1643426282
 08/04  23:00:00,165.838857021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,147.963193356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,136.205590238,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555441786,0.0,1.75125,1.16430441786
 08/05  02:00:00,133.625391911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,133.245573915,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,141.88870829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547791682,0.0,1.75125,1.16422791682
 08/05  05:00:00,140.670754164,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,185.043942539,25.3980682329,18.1529455906,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,199.541052177,25.3980682329,10.3578593313,0.0,6.98738001645,14.1499734587,5.44111473072,0.774186083495,3.5025,1.16442864723
 08/05  08:00:00,269.642592509,25.3980682329,15.83203117,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,309.764293782,25.3980682329,26.0918697294,0.0,41.9242800987,36.8599292233,10.504448861,0.0,9.34,1.16444886104
 08/05  10:00:00,352.997685328,25.3980682329,41.2785778104,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,366.145615513,25.3980682329,46.000244932,0.0,62.886420148,41.4019203762,11.6722245067,0.0,10.5075,1.16472450672
 08/05  12:00:00,370.321762506,25.3980682329,51.7378505766,0.0,62.886420148,41.4019203762,11.6722507065,0.0,10.5075,1.16475070655
 08/05  13:00:00,367.523211154,25.3980682329,50.263452998,0.0,62.886420148,41.4019203762,11.6722679718,0.0,10.5075,1.1647679718
 08/05  14:00:00,355.876139823,25.3980682329,47.7491558036,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,326.91027895,25.3980682329,31.8059036239,0.0,62.886420148,41.4019203762,11.6721922477,0.0,10.5075,1.16469224767
 08/05  16:00:00,313.101622037,25.3980682329,23.9800104801,0.0,62.886420148,41.4019203762,11.672207783,0.0,10.5075,1.16470778304
 08/05  17:00:00,313.793647566,25.3980682329,24.4453467686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,292.775637761,25.3980682329,21.393548371,0.0,34.9369000822,32.3179380704,9.76259198597,0.425414988133,8.1725,1.16467699783
 08/05  19:00:00,259.936623587,25.3980682329,17.9549639791,0.0,20.9621400493,23.2339557645,7.00200771181,0.0,5.8375,1.16450771181
 08/05  20:00:00,251.088031513,25.3980682329,15.9835318844,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,193.294696825,25.3980682329,16.8678378549,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,132.856433094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563496056,0.0,1.75125,1.16438496056
