Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/05  23:00:00,160.491015334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,142.121633117,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551888463,0.0,1.75125,1.16426888463
 08/06  01:00:00,132.388818735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,130.990771614,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,130.570345088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,138.663358283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548020153,0.0,1.75125,1.16423020153
 08/06  05:00:00,137.021692985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,172.065362175,25.3980682329,8.29185627131,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,191.030107075,25.3980682329,6.41398998218,0.0,6.98738001645,14.1499734587,5.60265829294,0.935850777456,3.5025,1.16430751549
 08/06  08:00:00,227.623456181,25.3980682329,7.61221403256,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,214.33076642,25.3980682329,9.25361927178,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,252.728972034,25.3980682329,14.8502488228,0.0,27.9495200658,27.7759469175,8.16945692605,0.0,7.005,1.16445692605
 08/06  11:00:00,274.09681276,25.3980682329,17.5825040038,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,310.1325478,25.3980682329,29.6916398714,0.0,41.9242800987,36.8599292233,10.5045888478,0.0,9.34,1.16458884785
 08/06  13:00:00,314.460834225,25.3980682329,31.4403674653,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  14:00:00,311.341598523,25.3980682329,34.9861599959,0.0,41.9242800987,36.8599292233,10.5045710131,0.0,9.34,1.16457101315
 08/06  15:00:00,304.676358412,25.3980682329,36.3595063406,0.0,41.9242800987,36.8599292233,10.5045650711,0.0,9.34,1.16456507108
 08/06  16:00:00,304.457301371,25.3980682329,36.6653402826,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,274.0047742,25.3980682329,34.8926863665,0.0,27.9495200658,27.7759469175,8.16955700666,0.0,7.005,1.16455700666
 08/06  18:00:00,266.72261195,25.3980682329,26.3369437398,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,252.232494721,25.3980682329,18.586749261,0.0,13.9747600329,18.6919646116,6.16005033291,0.325587404767,4.67,1.16446292814
 08/06  20:00:00,237.794506469,25.3980682329,14.6672057561,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,211.57285242,25.3980682329,19.0742571723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,133.09757239,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555601114,0.0,1.75125,1.16430601114
 08/06  23:00:00,160.251273806,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,141.135220444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,132.27664021,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921536975,0.0,2.335,1.16421536975
 08/07  02:00:00,131.059273618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,131.017398454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,138.904960428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,137.541667981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920988065,0.0,2.335,1.16420988065
 08/07  06:00:00,184.275334484,25.3980682329,7.89404935076,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,203.78728939,25.3980682329,6.64270576801,0.0,13.9747600329,18.6919646116,5.57847030463,0.888470304633,4.67,0.02
 08/07  08:00:00,286.322501075,25.3980682329,11.7837380818,0.0,34.9369000822,32.3179380704,9.33695225381,0.0,8.1725,1.16445225381
 08/07  09:00:00,325.369757367,25.3980682329,17.0717583562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,329.269507222,25.3980682329,21.9017335852,0.0,62.886420148,41.4019203762,11.6720558257,0.0,10.5075,1.16455582573
 08/07  11:00:00,349.181862926,25.3980682329,30.4248649254,0.0,62.886420148,41.4019203762,11.6722636639,0.0,10.5075,1.16476366394
 08/07  12:00:00,354.256180039,25.3980682329,38.8747641976,0.0,62.886420148,41.4019203762,11.6723348124,0.0,10.5075,1.16483481238
 08/07  13:00:00,360.222886362,25.3980682329,42.7922672364,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,358.538203722,25.3980682329,47.2946572192,0.0,62.886420148,41.4019203762,11.6722133551,0.0,10.5075,1.16471335515
 08/07  15:00:00,357.957951848,25.3980682329,53.1604183182,0.0,62.886420148,41.4019203762,11.6721922236,0.0,10.5075,1.1646922236
 08/07  16:00:00,357.847115104,25.3980682329,54.1238508681,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,354.380648711,25.3980682329,51.6444920335,0.0,62.886420148,41.4019203762,11.6722206926,0.0,10.5075,1.16472069256
 08/07  18:00:00,338.783315582,25.3980682329,43.6372692929,0.0,41.9242800987,36.8599292233,10.5046598001,0.0,9.34,1.16465980011
 08/07  19:00:00,331.815688999,25.3980682329,38.0369917157,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,307.693818135,25.3980682329,32.3232656968,0.0,34.9369000822,32.3179380704,9.33705937689,0.0,8.1725,1.16455937689
 08/07  21:00:00,233.918345561,25.3980682329,38.305256471,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,137.305790362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934774804,0.0,2.335,1.16434774804
 08/07  23:00:00,163.938714094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,145.06566681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,135.334017208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920270633,0.0,2.335,1.16420270633
 08/08  02:00:00,133.037148818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,132.33695074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,161.254985296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,160.311113725,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919276597,0.0,2.335,1.16419276597
 08/08  06:00:00,211.709817492,25.3980682329,12.6971551579,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,218.608454988,25.3980682329,8.48884888265,0.0,13.9747600329,18.6919646116,5.43477396217,0.744773962174,4.67,0.02
 08/08  08:00:00,286.50733045,25.3980682329,12.5655999015,0.0,34.9369000822,32.3179380704,9.33691756464,0.0,8.1725,1.16441756464
 08/08  09:00:00,327.781190371,25.3980682329,19.5592956181,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,329.535488689,25.3980682329,23.0922662739,0.0,62.886420148,41.4019203762,11.672061934,0.0,10.5075,1.16456193395
 08/08  11:00:00,346.861929219,25.3980682329,29.0345589038,0.0,62.886420148,41.4019203762,11.6723056541,0.0,10.5075,1.16480565405
 08/08  12:00:00,350.431752931,25.3980682329,35.7290705182,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,356.925851932,25.3980682329,39.5339094812,0.0,62.886420148,41.4019203762,11.672376222,0.0,10.5075,1.16487622197
 08/08  14:00:00,354.130141645,25.3980682329,43.3100117702,0.0,62.886420148,41.4019203762,11.6722407302,0.0,10.5075,1.16474073023
 08/08  15:00:00,349.635671084,25.3980682329,45.9077818666,0.0,62.886420148,41.4019203762,11.6722090858,0.0,10.5075,1.16470908575
 08/08  16:00:00,344.360564455,25.3980682329,42.7727306202,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,342.143064286,25.3980682329,41.3805164137,0.0,62.886420148,41.4019203762,11.6722425186,0.0,10.5075,1.16474251855
 08/08  18:00:00,329.949102527,25.3980682329,36.2776586641,0.0,41.9242800987,36.8599292233,10.5046709853,0.0,9.34,1.16467098533
 08/08  19:00:00,316.21242491,25.3980682329,32.8193502817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,294.15342772,25.3980682329,27.801012083,0.0,34.9369000822,32.3179380704,9.33705105889,0.0,8.1725,1.16455105889
 08/08  21:00:00,224.02433683,25.3980682329,35.0229188965,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,138.286930321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929456512,0.0,2.335,1.16429456512
 08/08  23:00:00,164.831198881,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,146.326732099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,136.420367644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,134.339919374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919498644,0.0,2.335,1.16419498644
 08/09  03:00:00,133.290485445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,140.59275063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,139.554384586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,190.67968791,25.3980682329,12.5639549567,0.0,13.9747600329,18.6919646116,5.83399828564,0.0,4.67,1.16399828564
 08/09  07:00:00,206.556104145,25.3980682329,8.29724075174,0.0,13.9747600329,18.6919646116,5.57603832105,0.886038321046,4.67,0.02
 08/09  08:00:00,284.918777876,25.3980682329,11.8632786992,0.0,34.9369000822,32.3179380704,9.33688788188,0.0,8.1725,1.16438788188
 08/09  09:00:00,325.241399952,25.3980682329,17.9676999371,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,329.302034932,25.3980682329,23.5516227164,0.0,62.886420148,41.4019203762,11.6720729552,0.0,10.5075,1.16457295518
 08/09  11:00:00,348.652127408,25.3980682329,30.2378086345,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,346.349503893,25.3980682329,34.3022106243,0.0,62.886420148,41.4019203762,11.6724130669,0.0,10.5075,1.16491306688
 08/09  13:00:00,350.822690946,25.3980682329,36.9076678638,0.0,62.886420148,41.4019203762,11.6724325068,0.0,10.5075,1.16493250682
 08/09  14:00:00,348.741025219,25.3980682329,41.7876613536,0.0,62.886420148,41.4019203762,11.6722731696,0.0,10.5075,1.1647731696
 08/09  15:00:00,348.693220276,25.3980682329,46.9790640284,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,346.325055264,25.3980682329,45.2827497935,0.0,62.886420148,41.4019203762,11.6722431631,0.0,10.5075,1.16474316309
 08/09  17:00:00,343.028676921,25.3980682329,43.0179609417,0.0,62.886420148,41.4019203762,11.6721140386,0.0,10.5075,1.16461403864
 08/09  18:00:00,329.565548899,25.3980682329,36.8126709697,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,323.370366682,25.3980682329,32.1195765798,0.0,41.9242800987,36.8599292233,10.5045905621,0.0,9.34,1.16459056207
 08/09  20:00:00,297.312543517,25.3980682329,25.437887303,0.0,34.9369000822,32.3179380704,9.33704820882,0.0,8.1725,1.16454820882
 08/09  21:00:00,224.413837728,25.3980682329,30.8421765535,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,136.547559381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,164.398070415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925587442,0.0,2.335,1.16425587442
 08/09  24:00:00,146.180421126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,135.767122638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,133.847330223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919265153,0.0,2.335,1.16419265153
 08/10  03:00:00,133.161451417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,140.891476082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,139.385848142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,190.01816464,25.3980682329,12.4228988223,0.0,13.9747600329,18.6919646116,5.8342348192,0.0,4.67,1.1642348192
 08/10  07:00:00,205.243813814,25.3980682329,8.22339518122,0.0,13.9747600329,18.6919646116,5.45989476396,0.769894763962,4.67,0.02
 08/10  08:00:00,285.605792201,25.3980682329,12.3224582734,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,327.225683201,25.3980682329,19.0807763867,0.0,62.886420148,41.4019203762,11.672035689,0.0,10.5075,1.16453568899
 08/10  10:00:00,333.287271977,25.3980682329,26.4277392527,0.0,62.886420148,41.4019203762,11.6720893843,0.0,10.5075,1.16458938434
 08/10  11:00:00,356.617646185,25.3980682329,36.2183897644,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,358.505968384,25.3980682329,42.9053906494,0.0,62.886420148,41.4019203762,11.6722886459,0.0,10.5075,1.16478864587
 08/10  13:00:00,360.991974652,25.3980682329,43.537427701,0.0,62.886420148,41.4019203762,11.6723088383,0.0,10.5075,1.16480883829
 08/10  14:00:00,353.064615961,25.3980682329,44.413469211,0.0,62.886420148,41.4019203762,11.6721496749,0.0,10.5075,1.1646496749
 08/10  15:00:00,348.280863211,25.3980682329,47.3410067737,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,347.160680636,25.3980682329,46.8306389717,0.0,62.886420148,41.4019203762,11.6721202339,0.0,10.5075,1.16462023393
 08/10  17:00:00,343.56128804,25.3980682329,44.3228308101,0.0,62.886420148,41.4019203762,11.6721473892,0.0,10.5075,1.16464738924
 08/10  18:00:00,331.979408403,25.3980682329,39.0526149065,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,325.821114016,25.3980682329,34.2871651767,0.0,41.9242800987,36.8599292233,10.504595387,0.0,9.34,1.16459538703
 08/10  20:00:00,302.905491083,25.3980682329,30.0627721743,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,226.552576135,25.3980682329,32.5671218387,0.0,13.9747600329,18.6919646116,5.83442964558,0.0,4.67,1.16442964558
 08/10  22:00:00,136.143539375,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,164.324122911,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927279021,0.0,2.335,1.16427279021
 08/10  24:00:00,145.684638978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,135.052801711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,133.119363211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,132.395742525,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918191798,0.0,2.335,1.16418191798
 08/11  04:00:00,159.772079115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,159.161818943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,211.847538481,25.3980682329,12.635228929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,219.46238806,25.3980682329,8.79850635968,0.0,13.9747600329,18.6919646116,6.56423101067,0.729866382572,4.67,1.1643646281
 08/11  08:00:00,287.830346827,25.3980682329,12.994177815,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,329.429349645,25.3980682329,20.4444757586,0.0,62.886420148,41.4019203762,11.6719754796,0.0,10.5075,1.16447547956
 08/11  10:00:00,336.566641903,25.3980682329,28.9046015517,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,358.294863119,25.3980682329,37.436139991,0.0,62.886420148,41.4019203762,11.6723069791,0.0,10.5075,1.16480697914
 08/11  12:00:00,358.538960483,25.3980682329,43.0320922728,0.0,62.886420148,41.4019203762,11.6723589642,0.0,10.5075,1.16485896424
 08/11  13:00:00,368.460686153,25.3980682329,48.9505728027,0.0,62.886420148,41.4019203762,11.6723776076,0.0,10.5075,1.16487760763
 08/11  14:00:00,361.229620272,25.3980682329,50.4626098337,0.0,62.886420148,41.4019203762,11.6721947482,0.0,10.5075,1.16469474819
 08/11  15:00:00,354.2037054,25.3980682329,51.2445412772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,354.31656375,25.3980682329,52.2705774941,0.0,62.886420148,41.4019203762,11.6721571599,0.0,10.5075,1.16465715991
 08/11  17:00:00,355.363910948,25.3980682329,53.2847848734,0.0,62.886420148,41.4019203762,11.6721871472,0.0,10.5075,1.16468714719
 08/11  18:00:00,343.641236937,25.3980682329,48.2760551948,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,328.620357967,25.3980682329,43.1105275,0.0,41.9242800987,36.8599292233,10.5046067034,0.0,9.34,1.16460670338
 08/11  20:00:00,304.89833059,25.3980682329,36.5990649152,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,232.275429995,25.3980682329,42.5463598766,0.0,13.9747600329,18.6919646116,5.83441653247,0.0,4.67,1.16441653247
 08/11  22:00:00,138.168821873,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,164.736568043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,146.918633228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923821468,0.0,2.335,1.16423821468
 08/12  01:00:00,135.150160963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,133.004929347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,132.353830872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548177003,0.0,1.75125,1.16423177003
 08/12  04:00:00,140.051156479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,139.015438853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,181.684618933,25.3980682329,16.2116522864,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,199.187112473,25.3980682329,10.6970158601,0.0,6.98738001645,14.1499734587,5.36293749181,0.696031640038,3.5025,1.16440585177
 08/12  08:00:00,266.12967438,25.3980682329,14.3320958313,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,301.35718341,25.3980682329,21.6888987324,0.0,41.9242800987,36.8599292233,10.5044940794,0.0,9.34,1.16449407943
 08/12  10:00:00,337.314972886,25.3980682329,30.6354246463,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,356.392708101,25.3980682329,37.3657753811,0.0,62.886420148,41.4019203762,11.6723262454,0.0,10.5075,1.16482624536
 08/12  12:00:00,357.692964426,25.3980682329,42.509751103,0.0,62.886420148,41.4019203762,11.6723456295,0.0,10.5075,1.1648456295
 08/12  13:00:00,364.672520491,25.3980682329,46.7701311021,0.0,62.886420148,41.4019203762,11.6723650645,0.0,10.5075,1.16486506449
 08/12  14:00:00,362.115428711,25.3980682329,50.9180362544,0.0,62.886420148,41.4019203762,11.6721715935,0.0,10.5075,1.16467159347
 08/12  15:00:00,355.59923659,25.3980682329,52.4668499103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,350.522835818,25.3980682329,49.4766369657,0.0,62.886420148,41.4019203762,11.6721857449,0.0,10.5075,1.16468574485
 08/12  17:00:00,343.550781465,25.3980682329,44.7480846053,0.0,62.886420148,41.4019203762,11.6721920348,0.0,10.5075,1.16469203476
 08/12  18:00:00,311.363709946,25.3980682329,33.1212443413,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,274.340872297,25.3980682329,25.0830832417,0.0,20.9621400493,23.2339557645,7.00204159985,0.0,5.8375,1.16454159985
 08/12  20:00:00,264.453787265,25.3980682329,22.829814733,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,211.992746825,25.3980682329,31.3412732713,0.0,6.98738001645,14.1499734587,4.66691797288,0.0,3.5025,1.16441797288
 08/12  22:00:00,136.191245146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,162.618591432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553578649,0.0,1.75125,1.16428578649
 08/12  24:00:00,143.954214372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,133.872431028,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,131.932210914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,131.247422341,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545778412,0.0,1.75125,1.16420778412
 08/13  04:00:00,139.381375326,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,138.241687442,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,178.582680521,25.3980682329,13.7588298931,0.0,6.98738001645,14.1499734587,4.66671869071,0.0,3.5025,1.16421869071
 08/13  07:00:00,195.132432787,25.3980682329,9.00935080893,0.0,6.98738001645,14.1499734587,4.23458118449,0.712081184489,3.5025,0.02
 08/13  08:00:00,231.70121702,25.3980682329,9.86971575396,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  09:00:00,217.996431723,25.3980682329,11.2560815951,0.0,6.98738001645,14.1499734587,4.66679879304,0.0,3.5025,1.16429879304
 08/13  10:00:00,256.973190154,25.3980682329,17.9819584256,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,284.081975118,25.3980682329,25.3597903962,0.0,27.9495200658,27.7759469175,8.16946593201,0.0,7.005,1.16446593201
 08/13  12:00:00,314.600403415,25.3980682329,33.8890445052,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,321.479375153,25.3980682329,37.7657680012,0.0,41.9242800987,36.8599292233,10.5045152765,0.0,9.34,1.16451527653
 08/13  14:00:00,321.57029815,25.3980682329,43.8674517781,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,316.189674539,25.3980682329,46.1017180924,0.0,41.9242800987,36.8599292233,10.5044954858,0.0,9.34,1.16449548577
 08/13  16:00:00,317.235625679,25.3980682329,47.9502168227,0.0,41.9242800987,36.8599292233,10.5045282646,0.0,9.34,1.16452826457
 08/13  17:00:00,284.171249678,25.3980682329,44.1036419452,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,274.088552899,25.3980682329,33.3884034741,0.0,13.9747600329,18.6919646116,5.83443402197,0.0,4.67,1.16443402197
 08/13  19:00:00,264.3298689,25.3980682329,26.8007192155,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,251.490180951,25.3980682329,23.0071489091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,232.454840058,25.3980682329,36.6477410402,0.0,13.9747600329,18.6919646116,5.8343587171,0.0,4.67,1.1643587171
 08/13  22:00:00,136.450252867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,163.270502069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,145.118775903,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548797598,0.0,1.75125,1.16423797598
 08/14  01:00:00,138.138920993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,136.18682457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,135.143751744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923816933,0.0,2.335,1.16423816933
 08/14  04:00:00,142.610636704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,141.094205978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,195.567581957,25.3980682329,16.2860048414,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,208.087421001,25.3980682329,9.45200448126,0.0,13.9747600329,18.6919646116,6.63874402176,0.804415217299,4.67,1.16432880446
 08/14  08:00:00,283.846205187,25.3980682329,12.1400547191,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,318.143255014,25.3980682329,15.7662564056,0.0,62.886420148,41.4019203762,11.6720372584,0.0,10.5075,1.16453725838
 08/14  10:00:00,316.100023422,25.3980682329,16.5345993793,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,331.095170321,25.3980682329,18.9689801113,0.0,62.886420148,41.4019203762,11.6722493554,0.0,10.5075,1.16474935538
 08/14  12:00:00,329.017399729,25.3980682329,20.7346475715,0.0,62.886420148,41.4019203762,11.6723040537,0.0,10.5075,1.16480405373
 08/14  13:00:00,337.860028653,25.3980682329,25.425091299,0.0,62.886420148,41.4019203762,11.6723252365,0.0,10.5075,1.16482523651
 08/14  14:00:00,339.620922647,25.3980682329,31.6717001619,0.0,62.886420148,41.4019203762,11.672144029,0.0,10.5075,1.16464402902
 08/14  15:00:00,343.0464189,25.3980682329,39.4122813066,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,345.559706301,25.3980682329,42.0560522365,0.0,62.886420148,41.4019203762,11.6721085405,0.0,10.5075,1.16460854046
 08/14  17:00:00,343.334170189,25.3980682329,40.7710720306,0.0,62.886420148,41.4019203762,11.6721409757,0.0,10.5075,1.16464097566
 08/14  18:00:00,331.629033841,25.3980682329,35.7353325703,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,325.660246214,25.3980682329,31.056858632,0.0,41.9242800987,36.8599292233,10.5045622068,0.0,9.34,1.16456220677
 08/14  20:00:00,300.751643761,25.3980682329,25.0166905723,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,229.71097188,25.3980682329,33.6636255341,0.0,13.9747600329,18.6919646116,5.83437316861,0.0,4.67,1.16437316861
 08/14  22:00:00,138.324306941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,165.326458211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,147.213297691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919538094,0.0,2.335,1.16419538094
 08/15  01:00:00,137.411617837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,135.340571846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,134.650971381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,162.530707728,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920555745,0.0,2.335,1.16420555745
 08/15  05:00:00,162.59571526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,216.345613194,25.3980682329,14.3386289434,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,224.225417782,25.3980682329,9.67998541192,0.0,13.9747600329,18.6919646116,6.62379428642,0.789472438258,4.67,1.16432184817
 08/15  08:00:00,290.910533389,25.3980682329,13.8200055039,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,332.249678593,25.3980682329,21.2617546258,0.0,62.886420148,41.4019203762,11.6720694276,0.0,10.5075,1.16456942764
 08/15  10:00:00,343.527222094,25.3980682329,32.6414789391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,366.433987234,25.3980682329,44.0744030234,0.0,62.886420148,41.4019203762,11.6723381286,0.0,10.5075,1.16483812864
 08/15  12:00:00,367.217988674,25.3980682329,48.3003192602,0.0,62.886420148,41.4019203762,11.6724046445,0.0,10.5075,1.16490464445
 08/15  13:00:00,373.914470652,25.3980682329,52.3489902959,0.0,62.886420148,41.4019203762,11.6724244675,0.0,10.5075,1.16492446749
 08/15  14:00:00,372.307410959,25.3980682329,57.1557669106,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,367.245994506,25.3980682329,59.749734024,0.0,62.886420148,41.4019203762,11.6721585399,0.0,10.5075,1.16465853993
 08/15  16:00:00,365.897540441,25.3980682329,59.435518078,0.0,62.886420148,41.4019203762,11.6721761215,0.0,10.5075,1.16467612147
 08/15  17:00:00,355.0868002,25.3980682329,51.5177525179,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,334.452520987,25.3980682329,39.9735283133,0.0,41.9242800987,36.8599292233,10.5046504877,0.0,9.34,1.16465048767
 08/15  19:00:00,317.953808571,25.3980682329,34.0413737422,0.0,41.9242800987,36.8599292233,10.5046044664,0.0,9.34,1.16460446643
 08/15  20:00:00,295.836042174,25.3980682329,28.8149147401,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,225.220042608,25.3980682329,36.2614060091,0.0,13.9747600329,18.6919646116,5.83439120295,0.0,4.67,1.16439120295
 08/15  22:00:00,138.01059126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,164.356211569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,146.207703454,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923151415,0.0,2.335,1.16423151415
 08/16  01:00:00,137.169800568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,134.801814212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,133.814327531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,141.485682094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49897488148,0.0,2.335,1.16397488148
 08/16  05:00:00,140.905053286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,195.421350705,25.3980682329,15.6717770062,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  07:00:00,209.34512166,25.3980682329,10.0126743899,0.0,13.9747600329,18.6919646116,6.78702928773,0.952706432245,4.67,1.16432285549
 08/16  08:00:00,287.617578228,25.3980682329,13.5965488307,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,322.537053605,25.3980682329,17.3349750149,0.0,62.886420148,41.4019203762,11.6719860913,0.0,10.5075,1.16448609131
 08/16  10:00:00,322.791266683,25.3980682329,19.456387556,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,341.252652871,25.3980682329,25.0442934336,0.0,62.886420148,41.4019203762,11.672256843,0.0,10.5075,1.16475684297
 08/16  12:00:00,347.088022963,25.3980682329,32.9954905319,0.0,62.886420148,41.4019203762,11.6723245958,0.0,10.5075,1.1648245958
 08/16  13:00:00,359.183920185,25.3980682329,40.700876996,0.0,62.886420148,41.4019203762,11.6723454734,0.0,10.5075,1.16484547337
 08/16  14:00:00,359.142528865,25.3980682329,45.9974661204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,355.332849143,25.3980682329,49.2601031314,0.0,62.886420148,41.4019203762,11.6722317879,0.0,10.5075,1.16473178795
 08/16  16:00:00,351.239813463,25.3980682329,47.5442852865,0.0,62.886420148,41.4019203762,11.6722523972,0.0,10.5075,1.1647523972
 08/16  17:00:00,349.11804368,25.3980682329,46.2411350444,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,338.449157562,25.3980682329,41.9513854429,0.0,41.9242800987,36.8599292233,10.5045731526,0.0,9.34,1.16457315261
 08/16  19:00:00,332.081882416,25.3980682329,37.0605316093,0.0,41.9242800987,36.8599292233,10.5045277991,0.0,9.34,1.16452779911
 08/16  20:00:00,305.359063861,25.3980682329,30.1221366472,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,235.200465474,25.3980682329,39.0332319313,0.0,13.9747600329,18.6919646116,5.83441829154,0.0,4.67,1.16441829154
 08/16  22:00:00,139.177865838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,165.960807496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,148.169491507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,137.893341646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922822957,0.0,2.335,1.16422822957
 08/17  02:00:00,135.039650361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,134.140532672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,141.90064552,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922647859,0.0,2.335,1.16422647859
 08/17  05:00:00,141.4169147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,196.843720808,25.3980682329,16.417695705,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,211.827490393,25.3980682329,10.3200448187,0.0,13.9747600329,18.6919646116,5.44142337174,0.751423371738,4.67,0.02
 08/17  08:00:00,290.766382909,25.3980682329,14.1466654264,0.0,34.9369000822,32.3179380704,9.33693132602,0.0,8.1725,1.16443132602
 08/17  09:00:00,331.94647258,25.3980682329,21.8902622654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,337.189329397,25.3980682329,28.6430126029,0.0,62.886420148,41.4019203762,11.6721458744,0.0,10.5075,1.16464587436
 08/17  11:00:00,353.110105222,25.3980682329,34.858231246,0.0,62.886420148,41.4019203762,11.6723629807,0.0,10.5075,1.16486298066
 08/17  12:00:00,356.933408589,25.3980682329,40.8169120498,0.0,62.886420148,41.4019203762,11.6724426703,0.0,10.5075,1.1649426703
 08/17  13:00:00,363.3527347,25.3980682329,44.2092008423,0.0,62.886420148,41.4019203762,11.6722751828,0.0,10.5075,1.1647751828
 08/17  14:00:00,360.503619819,25.3980682329,48.2369713084,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,357.848129086,25.3980682329,52.2249916752,0.0,62.886420148,41.4019203762,11.6721620175,0.0,10.5075,1.16466201747
 08/17  16:00:00,350.63537208,25.3980682329,47.2928145293,0.0,62.886420148,41.4019203762,11.6721837336,0.0,10.5075,1.16468373358
 08/17  17:00:00,342.614415356,25.3980682329,41.8647393296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,330.116875113,25.3980682329,36.0035950704,0.0,41.9242800987,36.8599292233,10.5046507285,0.0,9.34,1.1646507285
 08/17  19:00:00,326.080868398,25.3980682329,32.3404798664,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,301.057809841,25.3980682329,26.0454258363,0.0,34.9369000822,32.3179380704,9.33707601811,0.0,8.1725,1.16457601811
 08/17  21:00:00,227.399373003,25.3980682329,32.3961071794,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,137.790507245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934369907,0.0,2.335,1.16434369907
 08/17  23:00:00,165.24636518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,147.57661998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,138.267974292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922424286,0.0,2.335,1.16422424286
 08/18  02:00:00,136.532712488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,135.541085255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,165.298464782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,164.882086178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922047425,0.0,2.335,1.16422047425
 08/18  06:00:00,224.422449545,25.3980682329,20.1833801933,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,229.589831357,25.3980682329,12.2313191778,0.0,13.9747600329,18.6919646116,5.47143798918,0.781437989184,4.67,0.02
 08/18  08:00:00,294.99647885,25.3980682329,15.8747179762,0.0,34.9369000822,32.3179380704,9.33696930095,0.0,8.1725,1.16446930095
 08/18  09:00:00,334.327907753,25.3980682329,22.9304330313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,340.148342587,25.3980682329,30.2717037916,0.0,62.886420148,41.4019203762,11.6720817824,0.0,10.5075,1.16458178236
 08/18  11:00:00,357.644111005,25.3980682329,37.4417354376,0.0,62.886420148,41.4019203762,11.6723006173,0.0,10.5075,1.16480061734
 08/18  12:00:00,360.082805422,25.3980682329,43.8964393257,0.0,62.886420148,41.4019203762,11.6723816452,0.0,10.5075,1.16488164524
 08/18  13:00:00,368.696551589,25.3980682329,49.3072324769,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,368.013188916,25.3980682329,54.7432962682,0.0,62.886420148,41.4019203762,11.6722676989,0.0,10.5075,1.1647676989
 08/18  15:00:00,361.841038137,25.3980682329,56.4781001285,0.0,62.886420148,41.4019203762,11.6721022913,0.0,10.5075,1.16460229131
 08/18  16:00:00,356.557652686,25.3980682329,53.0605493879,0.0,62.886420148,41.4019203762,11.6721250632,0.0,10.5075,1.16462506317
 08/18  17:00:00,351.123950371,25.3980682329,49.1516322035,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,338.525686173,25.3980682329,43.3669450944,0.0,41.9242800987,36.8599292233,10.5045929283,0.0,9.34,1.16459292834
 08/18  19:00:00,320.133244635,25.3980682329,36.2835491115,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,297.315579528,25.3980682329,31.19950603,0.0,34.9369000822,32.3179380704,9.33701891518,0.0,8.1725,1.16451891518
 08/18  21:00:00,231.591527802,25.3980682329,41.8639562889,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,139.724487844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934459786,0.0,2.335,1.16434459786
 08/18  23:00:00,167.65285866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,150.406110011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,138.995131683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556473001,0.0,1.75125,1.16431473001
 08/19  02:00:00,136.482796529,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,135.649072807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,143.763267632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548209434,0.0,1.75125,1.16423209434
 08/19  05:00:00,142.242244603,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,189.493544281,25.3980682329,21.2068740141,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,203.401655083,25.3980682329,12.2835427724,0.0,6.98738001645,14.1499734587,5.40125326167,0.734377923895,3.5025,1.16437533778
 08/19  08:00:00,268.720112496,25.3980682329,15.433550679,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,301.703893872,25.3980682329,22.0271183433,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,343.600243618,25.3980682329,35.1519237675,0.0,62.886420148,41.4019203762,11.6722013571,0.0,10.5075,1.16470135712
 08/19  11:00:00,369.084504738,25.3980682329,47.686653162,0.0,62.886420148,41.4019203762,11.6721951255,0.0,10.5075,1.16469512547
 08/19  12:00:00,370.246864536,25.3980682329,51.9885404878,0.0,62.886420148,41.4019203762,11.6724160675,0.0,10.5075,1.16491606748
 08/19  13:00:00,375.417761596,25.3980682329,55.6895534864,0.0,62.886420148,41.4019203762,11.6722614072,0.0,10.5075,1.1647614072
 08/19  14:00:00,376.690768257,25.3980682329,63.2192838048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,372.804242011,25.3980682329,66.3048316745,0.0,62.886420148,41.4019203762,11.6721946802,0.0,10.5075,1.16469468016
 08/19  16:00:00,368.31475358,25.3980682329,63.7767021005,0.0,62.886420148,41.4019203762,11.6722207621,0.0,10.5075,1.16472076211
 08/19  17:00:00,363.889268717,25.3980682329,60.572863683,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,328.006243122,25.3980682329,46.1187829966,0.0,34.9369000822,32.3179380704,9.33719972476,0.0,8.1725,1.16469972476
 08/19  19:00:00,290.750672179,25.3980682329,36.9206012686,0.0,20.9621400493,23.2339557645,7.00203789794,0.0,5.8375,1.16453789794
 08/19  20:00:00,280.924276422,25.3980682329,34.0018273989,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,228.602939536,25.3980682329,45.1316407404,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,138.9515039,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563289318,0.0,1.75125,1.16438289318
 08/19  23:00:00,165.774024899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,148.793499339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555889018,0.0,1.75125,1.16430889018
 08/20  01:00:00,140.194746327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,137.131800438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,136.609405983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,146.142840206,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545760703,0.0,1.75125,1.16420760703
 08/20  05:00:00,145.273902696,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,202.838836911,25.3980682329,31.587840506,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,214.033856892,25.3980682329,18.5539135378,0.0,6.98738001645,14.1499734587,5.2621383689,0.595357645861,3.5025,1.16428072304
 08/20  08:00:00,248.221199713,25.3980682329,18.4245995185,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,233.294937277,25.3980682329,19.1729503258,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,274.061362499,25.3980682329,29.3451927671,0.0,27.9495200658,27.7759469175,8.16951411925,0.0,7.005,1.16451411925
 08/20  11:00:00,294.073999945,25.3980682329,34.4710949451,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,328.148523852,25.3980682329,44.1860548522,0.0,41.9242800987,36.8599292233,10.5045244611,0.0,9.34,1.16452446111
 08/20  13:00:00,333.380794442,25.3980682329,46.9787056176,0.0,41.9242800987,36.8599292233,10.5045410696,0.0,9.34,1.16454106963
 08/20  14:00:00,322.636939417,25.3980682329,44.5738271106,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  15:00:00,315.603007262,25.3980682329,45.8149065022,0.0,41.9242800987,36.8599292233,10.5045226511,0.0,9.34,1.16452265108
 08/20  16:00:00,315.543382026,25.3980682329,46.6345844306,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,273.420178407,25.3980682329,36.2317929032,0.0,27.9495200658,27.7759469175,8.16952681856,0.0,7.005,1.16452681856
 08/20  18:00:00,264.460458156,25.3980682329,26.2633155217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,264.22178165,25.3980682329,24.2519826023,0.0,13.9747600329,18.6919646116,5.83445585739,0.0,4.67,1.16445585739
 08/20  20:00:00,255.348850857,25.3980682329,24.5588543498,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,237.467532195,25.3980682329,40.2404836684,0.0,13.9747600329,18.6919646116,5.83431420199,0.0,4.67,1.16431420199
 08/20  22:00:00,138.103323719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,165.572230592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,148.578738052,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547237755,0.0,1.75125,1.16422237755
 08/21  01:00:00,141.920424326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,139.771161544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,139.559372261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,148.649603762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920393083,0.0,2.335,1.16420393083
 08/21  05:00:00,147.990459742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,221.404196918,25.3980682329,34.4063423241,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,230.047920774,25.3980682329,18.8936270041,0.0,13.9747600329,18.6919646116,5.29172595905,0.60172595905,4.67,0.02
 08/21  08:00:00,310.386466964,25.3980682329,24.8725318252,0.0,34.9369000822,32.3179380704,9.33697251189,0.0,8.1725,1.16447251189
 08/21  09:00:00,354.323625004,25.3980682329,37.0595097477,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,341.440666763,25.3980682329,31.5301524925,0.0,62.886420148,41.4019203762,11.6721916459,0.0,10.5075,1.16469164592
 08/21  11:00:00,355.756343781,25.3980682329,38.0164751898,0.0,62.886420148,41.4019203762,11.6722348357,0.0,10.5075,1.1647348357
 08/21  12:00:00,360.417921389,25.3980682329,43.5688780749,0.0,62.886420148,41.4019203762,11.6723086932,0.0,10.5075,1.16480869323
 08/21  13:00:00,364.193085124,25.3980682329,45.708556541,0.0,62.886420148,41.4019203762,11.6723352808,0.0,10.5075,1.16483528077
 08/21  14:00:00,353.120773534,25.3980682329,42.9178097783,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,339.229423667,25.3980682329,38.3169916235,0.0,62.886420148,41.4019203762,11.6722257224,0.0,10.5075,1.16472572239
 08/21  16:00:00,333.704857079,25.3980682329,35.3977839157,0.0,62.886420148,41.4019203762,11.6722516205,0.0,10.5075,1.16475162053
 08/21  17:00:00,329.463780828,25.3980682329,32.352325516,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,319.084911812,25.3980682329,27.4876132449,0.0,41.9242800987,36.8599292233,10.5045763696,0.0,9.34,1.16457636961
 08/21  19:00:00,319.680038739,25.3980682329,24.9942474656,0.0,41.9242800987,36.8599292233,10.5045353302,0.0,9.34,1.16453533022
 08/21  20:00:00,296.352781195,25.3980682329,22.2182376888,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,221.295096608,25.3980682329,27.5640565937,0.0,13.9747600329,18.6919646116,5.83442918862,0.0,4.67,1.16442918862
 08/21  22:00:00,137.052620156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,164.296534603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,146.450600887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,137.09453965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959255,0.0,2.335,1.16423959255
 08/22  02:00:00,134.816224148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,134.555421144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,163.36949916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923904884,0.0,2.335,1.16423904884
 08/22  05:00:00,162.596155285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,221.385934346,25.3980682329,15.2781775612,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,225.380809333,25.3980682329,9.99105594006,0.0,13.9747600329,18.6919646116,5.65762947424,0.967629474242,4.67,0.02
 08/22  08:00:00,288.987310505,25.3980682329,13.2096404742,0.0,34.9369000822,32.3179380704,9.33694775239,0.0,8.1725,1.16444775239
 08/22  09:00:00,326.119694726,25.3980682329,18.165598348,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,326.9114867,25.3980682329,20.9037106341,0.0,62.886420148,41.4019203762,11.6721684588,0.0,10.5075,1.16466845878
 08/22  11:00:00,348.539040275,25.3980682329,30.2178294814,0.0,62.886420148,41.4019203762,11.6723926279,0.0,10.5075,1.16489262786
 08/22  12:00:00,353.367545546,25.3980682329,38.3088292685,0.0,62.886420148,41.4019203762,11.672288182,0.0,10.5075,1.16478818202
 08/22  13:00:00,357.068958362,25.3980682329,40.2312740117,0.0,62.886420148,41.4019203762,11.6723160493,0.0,10.5075,1.16481604935
 08/22  14:00:00,351.281926894,25.3980682329,41.7739287862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,345.9689719,25.3980682329,44.3705271208,0.0,62.886420148,41.4019203762,11.6722073819,0.0,10.5075,1.16470738185
 08/22  16:00:00,349.066684222,25.3980682329,47.3345495637,0.0,62.886420148,41.4019203762,11.6722345119,0.0,10.5075,1.16473451186
 08/22  17:00:00,347.319558289,25.3980682329,46.1894542216,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,332.720272757,25.3980682329,38.9475981936,0.0,41.9242800987,36.8599292233,10.504706574,0.0,9.34,1.16470657398
 08/22  19:00:00,318.851032119,25.3980682329,32.889064148,0.0,41.9242800987,36.8599292233,10.5045198845,0.0,9.34,1.16451988448
 08/22  20:00:00,293.615235552,25.3980682329,28.2178726946,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,224.287806388,25.3980682329,35.8409990094,0.0,13.9747600329,18.6919646116,5.83441446021,0.0,4.67,1.16441446021
 08/22  22:00:00,137.733088456,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,164.779576699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,146.058992603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,136.675876805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922502288,0.0,2.335,1.16422502288
 08/23  02:00:00,134.309989811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,133.794488306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,141.261460721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922478385,0.0,2.335,1.16422478385
 08/23  05:00:00,139.92535968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,196.973058926,25.3980682329,14.6469327993,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
