Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  07:00:00,209.623712142,25.3980682329,9.36598105613,0.0,13.9747600329,18.6919646116,5.40233248071,0.712332480712,4.67,0.02
 08/23  08:00:00,291.006221904,25.3980682329,14.0275219926,0.0,34.9369000822,32.3179380704,9.33693446587,0.0,8.1725,1.16443446587
 08/23  09:00:00,329.63668431,25.3980682329,20.047665361,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,332.857541272,25.3980682329,26.2599925721,0.0,62.886420148,41.4019203762,11.6721566947,0.0,10.5075,1.16465669466
 08/23  11:00:00,351.19447523,25.3980682329,32.3968573535,0.0,62.886420148,41.4019203762,11.6723825581,0.0,10.5075,1.1648825581
 08/23  12:00:00,351.044305225,25.3980682329,38.1082984038,0.0,62.886420148,41.4019203762,11.6722793131,0.0,10.5075,1.16477931313
 08/23  13:00:00,363.318129988,25.3980682329,46.0004605945,0.0,62.886420148,41.4019203762,11.6723084812,0.0,10.5075,1.16480848118
 08/23  14:00:00,355.338723154,25.3980682329,46.6719069448,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,344.144569619,25.3980682329,44.3281002061,0.0,62.886420148,41.4019203762,11.6722007694,0.0,10.5075,1.16470076941
 08/23  16:00:00,340.297675468,25.3980682329,42.2444796961,0.0,62.886420148,41.4019203762,11.6722291513,0.0,10.5075,1.1647291513
 08/23  17:00:00,340.115867451,25.3980682329,42.4938038539,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,333.587942914,25.3980682329,40.3362354624,0.0,41.9242800987,36.8599292233,10.5047023381,0.0,9.34,1.16470233813
 08/23  19:00:00,332.086930847,25.3980682329,36.1367110441,0.0,41.9242800987,36.8599292233,10.5045164536,0.0,9.34,1.16451645355
 08/23  20:00:00,307.121246436,25.3980682329,31.6994135647,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,236.592512912,25.3980682329,40.3232130629,0.0,13.9747600329,18.6919646116,5.83441180233,0.0,4.67,1.16441180233
 08/23  22:00:00,139.479398876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,167.032667653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,149.45959666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,138.136595511,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922249053,0.0,2.335,1.16422249053
 08/24  02:00:00,134.1630323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,133.34563015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,141.258284987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922254315,0.0,2.335,1.16422254315
 08/24  05:00:00,140.209366841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,197.244530408,25.3980682329,14.7852202496,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,209.24007511,25.3980682329,9.65114400222,0.0,13.9747600329,18.6919646116,5.41317798578,0.723177985778,4.67,0.02
 08/24  08:00:00,288.700243091,25.3980682329,13.4874336283,0.0,34.9369000822,32.3179380704,9.33693315689,0.0,8.1725,1.16443315689
 08/24  09:00:00,331.538686108,25.3980682329,21.4708007391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,336.807987673,25.3980682329,28.6628536169,0.0,62.886420148,41.4019203762,11.6721568623,0.0,10.5075,1.16465686231
 08/24  11:00:00,350.177662304,25.3980682329,31.8335118237,0.0,62.886420148,41.4019203762,11.6723843967,0.0,10.5075,1.16488439673
 08/24  12:00:00,354.466861734,25.3980682329,40.0193566142,0.0,62.886420148,41.4019203762,11.6722823506,0.0,10.5075,1.16478235063
 08/24  13:00:00,363.188238019,25.3980682329,45.0521179564,0.0,62.886420148,41.4019203762,11.6723129016,0.0,10.5075,1.16481290162
 08/24  14:00:00,355.705419724,25.3980682329,46.9720306518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,353.563220704,25.3980682329,50.9000846827,0.0,62.886420148,41.4019203762,11.6722062112,0.0,10.5075,1.16470621124
 08/24  16:00:00,353.990536988,25.3980682329,51.7824569363,0.0,62.886420148,41.4019203762,11.672235863,0.0,10.5075,1.16473586296
 08/24  17:00:00,349.927734314,25.3980682329,49.3546795994,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,335.827510387,25.3980682329,41.915005492,0.0,41.9242800987,36.8599292233,10.5047102236,0.0,9.34,1.16471022359
 08/24  19:00:00,329.210087273,25.3980682329,34.5330981636,0.0,41.9242800987,36.8599292233,10.5045252087,0.0,9.34,1.16452520865
 08/24  20:00:00,301.096307917,25.3980682329,29.2109981652,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/24  21:00:00,229.820451832,25.3980682329,35.7679634066,0.0,13.9747600329,18.6919646116,5.83442139609,0.0,4.67,1.16442139609
 08/24  22:00:00,137.288692617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,164.171915885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,146.352113395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,136.12975431,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923217473,0.0,2.335,1.16423217473
 08/25  02:00:00,133.825356733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,133.131873076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,161.469324498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923250489,0.0,2.335,1.16423250489
 08/25  05:00:00,160.806430352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,216.528910426,25.3980682329,13.8120460476,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,219.830405082,25.3980682329,9.10189103095,0.0,13.9747600329,18.6919646116,5.37589178685,0.685891786853,4.67,0.02
 08/25  08:00:00,289.40113654,25.3980682329,13.8883655952,0.0,34.9369000822,32.3179380704,9.33694400191,0.0,8.1725,1.16444400191
 08/25  09:00:00,332.366963558,25.3980682329,22.3200833841,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,342.748076364,25.3980682329,33.3623977605,0.0,62.886420148,41.4019203762,11.6721691326,0.0,10.5075,1.16466913262
 08/25  11:00:00,365.758033491,25.3980682329,44.0537637803,0.0,62.886420148,41.4019203762,11.6723983233,0.0,10.5075,1.16489832334
 08/25  12:00:00,360.116713291,25.3980682329,43.8711788617,0.0,62.886420148,41.4019203762,11.6722974737,0.0,10.5075,1.16479747371
 08/25  13:00:00,354.109750136,25.3980682329,39.8437946543,0.0,62.886420148,41.4019203762,11.672329489,0.0,10.5075,1.16482948895
 08/25  14:00:00,344.9510649,25.3980682329,39.4294898586,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,338.04388196,25.3980682329,40.2060958977,0.0,62.886420148,41.4019203762,11.6722238839,0.0,10.5075,1.16472388393
 08/25  16:00:00,337.565841588,25.3980682329,40.0772286944,0.0,62.886420148,41.4019203762,11.6722548219,0.0,10.5075,1.16475482192
 08/25  17:00:00,338.035340859,25.3980682329,40.1282876211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,326.648657246,25.3980682329,34.3150588773,0.0,41.9242800987,36.8599292233,10.5045833914,0.0,9.34,1.16458339144
 08/25  19:00:00,313.926675862,25.3980682329,28.8799440898,0.0,41.9242800987,36.8599292233,10.504546478,0.0,9.34,1.16454647795
 08/25  20:00:00,291.151141058,25.3980682329,25.8246588257,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,221.625259748,25.3980682329,32.852441293,0.0,13.9747600329,18.6919646116,5.83444355341,0.0,4.67,1.16444355341
 08/25  22:00:00,137.602629406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,164.125762645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,145.385823748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,132.828094619,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155665296,0.0,1.75125,1.1643165296
 08/26  02:00:00,130.645593067,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,130.593586856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,138.3352877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550436324,0.0,1.75125,1.16425436324
 08/26  05:00:00,137.026446245,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,176.25130993,25.3980682329,9.63349057487,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,188.66408002,25.3980682329,6.61575242144,0.0,6.98738001645,14.1499734587,5.61508429933,0.948148005346,3.5025,1.16443629398
 08/26  08:00:00,253.685948474,25.3980682329,9.20569145758,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,289.584463456,25.3980682329,15.2982679083,0.0,41.9242800987,36.8599292233,10.5044567206,0.0,9.34,1.16445672062
 08/26  10:00:00,328.951508386,25.3980682329,25.8633398271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,355.031215237,25.3980682329,34.7070399089,0.0,62.886420148,41.4019203762,11.6721981464,0.0,10.5075,1.16469814636
 08/26  12:00:00,352.021821515,25.3980682329,38.4496238529,0.0,62.886420148,41.4019203762,11.6724191165,0.0,10.5075,1.16491911651
 08/26  13:00:00,364.882059592,25.3980682329,46.615087461,0.0,62.886420148,41.4019203762,11.6722697019,0.0,10.5075,1.16476970188
 08/26  14:00:00,360.078798702,25.3980682329,49.000414259,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,350.149872514,25.3980682329,48.3555353172,0.0,62.886420148,41.4019203762,11.6722375911,0.0,10.5075,1.16473759115
 08/26  16:00:00,350.592986649,25.3980682329,49.4554591546,0.0,62.886420148,41.4019203762,11.6722746121,0.0,10.5075,1.16477461207
 08/26  17:00:00,349.497930119,25.3980682329,48.9418256231,0.0,62.886420148,41.4019203762,11.672137156,0.0,10.5075,1.16463715604
 08/26  18:00:00,317.502822412,25.3980682329,37.3797726714,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,280.434340171,25.3980682329,26.616994054,0.0,20.9621400493,23.2339557645,7.00213140327,0.0,5.8375,1.16463140327
 08/26  20:00:00,265.0286015,25.3980682329,22.5981689321,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,210.828588992,25.3980682329,30.1954114481,0.0,6.98738001645,14.1499734587,4.66688294374,0.0,3.5025,1.16438294374
 08/26  22:00:00,134.70508084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,161.135549629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,142.17133218,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556398963,0.0,1.75125,1.16431398963
 08/27  01:00:00,132.315466097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,130.895342898,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,130.358748722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549907066,0.0,1.75125,1.16424907066
 08/27  04:00:00,138.529411913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,137.368535552,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,177.613009731,25.3980682329,10.6643117225,0.0,6.98738001645,14.1499734587,4.66676741675,0.0,3.5025,1.16426741675
 08/27  07:00:00,193.336985549,25.3980682329,8.09993093779,0.0,6.98738001645,14.1499734587,4.36549208339,0.842992083392,3.5025,0.02
 08/27  08:00:00,230.55600107,25.3980682329,9.2009199641,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,216.861648001,25.3980682329,10.6481351531,0.0,6.98738001645,14.1499734587,4.66678912547,0.0,3.5025,1.16428912547
 08/27  10:00:00,256.07797444,25.3980682329,17.686343327,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,282.966009276,25.3980682329,24.7826418165,0.0,27.9495200658,27.7759469175,8.16947314686,0.0,7.005,1.16447314686
 08/27  12:00:00,312.488856915,25.3980682329,32.7754039885,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,318.418812187,25.3980682329,35.8020702069,0.0,41.9242800987,36.8599292233,10.5045377109,0.0,9.34,1.16453771095
 08/27  14:00:00,311.910900535,25.3980682329,37.3090443792,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,304.242023553,25.3980682329,37.5238272005,0.0,41.9242800987,36.8599292233,10.5045314088,0.0,9.34,1.16453140876
 08/27  16:00:00,300.69351378,25.3980682329,35.4850713839,0.0,41.9242800987,36.8599292233,10.5045789414,0.0,9.34,1.16457894139
 08/27  17:00:00,266.633826395,25.3980682329,31.8579443272,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,262.828336809,25.3980682329,25.5575108721,0.0,13.9747600329,18.6919646116,5.83449518401,0.0,4.67,1.16449518401
 08/27  19:00:00,259.975977636,25.3980682329,22.0523986754,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,246.878231195,25.3980682329,20.362700941,0.0,13.9747600329,18.6919646116,5.83439211011,0.0,4.67,1.16439211011
 08/27  21:00:00,226.18607008,25.3980682329,31.1639352674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,135.590915394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,161.960098577,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548526894,0.0,1.75125,1.16423526894
 08/27  24:00:00,143.530056755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,136.060268037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,134.702815566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,134.124626507,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991953858,0.0,2.335,1.1641953858
 08/28  04:00:00,142.45769302,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,142.370504713,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,200.633328467,25.3980682329,16.7890066049,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,210.434999676,25.3980682329,9.65578116959,0.0,13.9747600329,18.6919646116,6.62338971884,0.789032038737,4.67,1.16435768011
 08/28  08:00:00,288.205126566,25.3980682329,13.1890785727,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,331.132802777,25.3980682329,21.121095522,0.0,62.886420148,41.4019203762,11.6720787696,0.0,10.5075,1.16457876956
 08/28  10:00:00,339.32565229,25.3980682329,29.3224176116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,361.953146849,25.3980682329,41.6241573961,0.0,62.886420148,41.4019203762,11.6723725873,0.0,10.5075,1.16487258731
 08/28  12:00:00,365.900187999,25.3980682329,48.3438153001,0.0,62.886420148,41.4019203762,11.6724455606,0.0,10.5075,1.16494556058
 08/28  13:00:00,366.327356538,25.3980682329,48.0107585598,0.0,62.886420148,41.4019203762,11.6722941916,0.0,10.5075,1.1647941916
 08/28  14:00:00,360.052898557,25.3980682329,48.8880019329,0.0,62.886420148,41.4019203762,11.6723159927,0.0,10.5075,1.16481599273
 08/28  15:00:00,353.208041027,25.3980682329,49.7771823959,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,350.454922366,25.3980682329,49.2233170346,0.0,62.886420148,41.4019203762,11.6721387176,0.0,10.5075,1.16463871763
 08/28  17:00:00,351.322495567,25.3980682329,49.5104396482,0.0,62.886420148,41.4019203762,11.6721855393,0.0,10.5075,1.16468553933
 08/28  18:00:00,336.159899665,25.3980682329,41.6032991559,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,330.826292984,25.3980682329,34.7370220561,0.0,41.9242800987,36.8599292233,10.504519774,0.0,9.34,1.16451977404
 08/28  20:00:00,305.93412015,25.3980682329,30.7825965008,0.0,34.9369000822,32.3179380704,9.33699395781,0.0,8.1725,1.16449395781
 08/28  21:00:00,236.334646854,25.3980682329,39.9835726422,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,139.512185569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,166.61441228,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927527981,0.0,2.335,1.16427527981
 08/28  24:00:00,147.73842772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,137.572915193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,134.888140846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,133.898034239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919695474,0.0,2.335,1.16419695474
 08/29  04:00:00,162.184515859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,162.019919645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,223.023320438,25.3980682329,17.2525590879,0.0,13.9747600329,18.6919646116,5.83419285475,0.0,4.67,1.16419285475
 08/29  07:00:00,228.081337884,25.3980682329,11.4101703502,0.0,13.9747600329,18.6919646116,5.37279022773,0.682790227729,4.67,0.02
 08/29  08:00:00,297.952461707,25.3980682329,17.30445994,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,341.298241284,25.3980682329,27.0324012715,0.0,62.886420148,41.4019203762,11.6720793924,0.0,10.5075,1.16457939241
 08/29  10:00:00,351.626057803,25.3980682329,38.9195388285,0.0,62.886420148,41.4019203762,11.6720928491,0.0,10.5075,1.16459284911
 08/29  11:00:00,369.990248575,25.3980682329,48.514596419,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,361.729314733,25.3980682329,45.2059115272,0.0,62.886420148,41.4019203762,11.6723206121,0.0,10.5075,1.16482061207
 08/29  13:00:00,360.34701861,25.3980682329,44.511505543,0.0,62.886420148,41.4019203762,11.6723634251,0.0,10.5075,1.16486342509
 08/29  14:00:00,358.979458231,25.3980682329,49.2618627421,0.0,62.886420148,41.4019203762,11.6722210176,0.0,10.5075,1.16472101762
 08/29  15:00:00,358.139128437,25.3980682329,54.2489151451,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,362.112695026,25.3980682329,58.0232099193,0.0,62.886420148,41.4019203762,11.6722108981,0.0,10.5075,1.16471089815
 08/29  17:00:00,356.8646764,25.3980682329,53.9617292149,0.0,62.886420148,41.4019203762,11.6722591114,0.0,10.5075,1.16475911141
 08/29  18:00:00,340.918789317,25.3980682329,45.5660394368,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,327.250451991,25.3980682329,39.3173849585,0.0,41.9242800987,36.8599292233,10.5045947076,0.0,9.34,1.16459470756
 08/29  20:00:00,299.500406852,25.3980682329,33.2571081172,0.0,34.9369000822,32.3179380704,9.33707009037,0.0,8.1725,1.16457009037
 08/29  21:00:00,231.079788909,25.3980682329,41.577443954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,139.388302959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,166.084158306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928167926,0.0,2.335,1.16428167926
 08/29  24:00:00,148.79708941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,140.168263133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,136.946359448,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922311676,0.0,2.335,1.16422311676
 08/30  03:00:00,135.632927814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,144.038262979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,142.848819139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,205.295689423,25.3980682329,20.7362240791,0.0,13.9747600329,18.6919646116,5.83420905683,0.0,4.67,1.16420905683
 08/30  07:00:00,217.320193974,25.3980682329,12.7764894803,0.0,13.9747600329,18.6919646116,5.36658080031,0.676580800306,4.67,0.02
 08/30  08:00:00,300.570995513,25.3980682329,19.2999348419,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,342.088864807,25.3980682329,28.2657779388,0.0,62.886420148,41.4019203762,11.6720967873,0.0,10.5075,1.16459678728
 08/30  10:00:00,347.393258249,25.3980682329,36.3863092763,0.0,62.886420148,41.4019203762,11.6721732199,0.0,10.5075,1.16467321989
 08/30  11:00:00,373.834095134,25.3980682329,50.9403846077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,377.662351834,25.3980682329,57.4400342939,0.0,62.886420148,41.4019203762,11.6724026064,0.0,10.5075,1.1649026064
 08/30  13:00:00,382.769002578,25.3980682329,60.9107373696,0.0,62.886420148,41.4019203762,11.6724470417,0.0,10.5075,1.16494704168
 08/30  14:00:00,379.545200371,25.3980682329,65.1416895711,0.0,62.886420148,41.4019203762,11.6723060262,0.0,10.5075,1.16480602617
 08/30  15:00:00,367.58168109,25.3980682329,61.7504821548,0.0,62.886420148,41.4019203762,11.6721298567,0.0,10.5075,1.16462985668
 08/30  16:00:00,358.990839763,25.3980682329,56.5185556796,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,353.996636252,25.3980682329,52.7802899665,0.0,62.886420148,41.4019203762,11.6721877495,0.0,10.5075,1.16468774951
 08/30  18:00:00,339.77863925,25.3980682329,45.2020080709,0.0,41.9242800987,36.8599292233,10.5046364956,0.0,9.34,1.16463649564
 08/30  19:00:00,323.825025027,25.3980682329,31.1628253775,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,292.867482104,25.3980682329,23.2931468165,0.0,34.9369000822,32.3179380704,9.33703310606,0.0,8.1725,1.16453310606
 08/30  21:00:00,222.499197592,25.3980682329,29.7643508344,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,136.198225655,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928408435,0.0,2.335,1.16428408435
 08/30  23:00:00,164.894018081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,146.430244358,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,137.17478627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,135.395686736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925161574,0.0,2.335,1.16425161574
 08/31  03:00:00,135.0223779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,143.16163985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,142.626461601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,204.37512572,25.3980682329,19.3591323266,0.0,13.9747600329,18.6919646116,5.83424013249,0.0,4.67,1.16424013249
 08/31  07:00:00,214.640849484,25.3980682329,11.6608722175,0.0,13.9747600329,18.6919646116,5.43607062944,0.746070629442,4.67,0.02
 08/31  08:00:00,296.366887272,25.3980682329,16.9243366827,0.0,34.9369000822,32.3179380704,9.33690818749,0.0,8.1725,1.16440818749
 08/31  09:00:00,336.607283254,25.3980682329,24.5716522917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,345.208341905,25.3980682329,34.5965474715,0.0,62.886420148,41.4019203762,11.6721223954,0.0,10.5075,1.16462239544
 08/31  11:00:00,344.197795027,25.3980682329,30.0249137987,0.0,62.886420148,41.4019203762,11.672254689,0.0,10.5075,1.16475468901
 08/31  12:00:00,346.412989168,25.3980682329,34.5645862588,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,364.404763609,25.3980682329,46.1604044376,0.0,62.886420148,41.4019203762,11.6723547157,0.0,10.5075,1.16485471575
 08/31  14:00:00,363.541577826,25.3980682329,50.931812317,0.0,62.886420148,41.4019203762,11.6722402411,0.0,10.5075,1.16474024109
 08/31  15:00:00,358.050519702,25.3980682329,52.000372432,0.0,62.886420148,41.4019203762,11.6722319034,0.0,10.5075,1.16473190339
 08/31  16:00:00,356.807436121,25.3980682329,52.0648207595,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,352.860076857,25.3980682329,49.2344964162,0.0,62.886420148,41.4019203762,11.6721315041,0.0,10.5075,1.16463150413
 08/31  18:00:00,335.579954945,25.3980682329,40.3259904408,0.0,41.9242800987,36.8599292233,10.5045930975,0.0,9.34,1.16459309753
 08/31  19:00:00,328.470748044,25.3980682329,32.5919351593,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,299.839373926,25.3980682329,26.0950853974,0.0,34.9369000822,32.3179380704,9.33701151967,0.0,8.1725,1.16451151967
 08/31  21:00:00,227.781720386,25.3980682329,33.2412848837,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,137.195842168,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935078383,0.0,2.335,1.16435078383
 08/31  23:00:00,164.240069577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,145.747757046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,136.050998764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,133.694697522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992324575,0.0,2.335,1.1642324575
 09/01  03:00:00,132.767158651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,160.118872411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,160.734223784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922588409,0.0,2.335,1.16422588409
 09/01  06:00:00,219.017748115,25.3980682329,14.3214075007,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,224.617647462,25.3980682329,9.8719820508,0.0,13.9747600329,18.6919646116,5.41110058911,0.72110058911,4.67,0.02
 09/01  08:00:00,295.414661225,25.3980682329,15.5609743688,0.0,34.9369000822,32.3179380704,9.33691216031,0.0,8.1725,1.16441216031
 09/01  09:00:00,336.635236118,25.3980682329,23.6025165474,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,344.397099433,25.3980682329,33.0014243091,0.0,62.886420148,41.4019203762,11.672086659,0.0,10.5075,1.16458665904
 09/01  11:00:00,363.762176669,25.3980682329,42.5957416475,0.0,62.886420148,41.4019203762,11.6723668751,0.0,10.5075,1.16486687506
 09/01  12:00:00,364.434545852,25.3980682329,46.7498657021,0.0,62.886420148,41.4019203762,11.6722874673,0.0,10.5075,1.16478746734
 09/01  13:00:00,368.903800981,25.3980682329,49.1460864818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,362.926301829,25.3980682329,51.137680587,0.0,62.886420148,41.4019203762,11.6721892568,0.0,10.5075,1.1646892568
 09/01  15:00:00,362.867874146,25.3980682329,57.6242160781,0.0,62.886420148,41.4019203762,11.6721939761,0.0,10.5075,1.16469397613
 09/01  16:00:00,363.596880853,25.3980682329,58.9131093978,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,350.965092573,25.3980682329,49.6516646204,0.0,62.886420148,41.4019203762,11.6722504136,0.0,10.5075,1.1647504136
 09/01  18:00:00,330.939051336,25.3980682329,38.6492134649,0.0,41.9242800987,36.8599292233,10.5047135533,0.0,9.34,1.16471355333
 09/01  19:00:00,316.389933257,25.3980682329,31.6610847675,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,291.749935516,25.3980682329,26.3343937466,0.0,34.9369000822,32.3179380704,9.3370051152,0.0,8.1725,1.1645051152
 09/01  21:00:00,223.559357684,25.3980682329,34.9770922609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,137.470260575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935106781,0.0,2.335,1.16435106781
 09/01  23:00:00,164.14051915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,146.427673176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,135.065501486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556590026,0.0,1.75125,1.16431590026
 09/02  02:00:00,133.332446311,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,132.760793011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,140.613389702,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548831322,0.0,1.75125,1.16423831322
 09/02  05:00:00,139.06588784,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,180.382606367,25.3980682329,11.8925461762,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,194.690255117,25.3980682329,8.22459571636,0.0,6.98738001645,14.1499734587,5.437637832,0.77074269899,3.5025,1.16439513301
 09/02  08:00:00,260.425442741,25.3980682329,11.276157821,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,295.21621295,25.3980682329,17.6379774153,0.0,41.9242800987,36.8599292233,10.5044407072,0.0,9.34,1.16444070724
 09/02  10:00:00,335.274943595,25.3980682329,29.3563047078,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,364.436095776,25.3980682329,42.3068627938,0.0,62.886420148,41.4019203762,11.6722588119,0.0,10.5075,1.16475881194
 09/02  12:00:00,365.012024058,25.3980682329,47.6149764491,0.0,62.886420148,41.4019203762,11.672317787,0.0,10.5075,1.16481778704
 09/02  13:00:00,373.379145448,25.3980682329,53.1881817166,0.0,62.886420148,41.4019203762,11.6723674552,0.0,10.5075,1.16486745523
 09/02  14:00:00,368.270749751,25.3980682329,55.3005108433,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,341.997670807,25.3980682329,43.3375612251,0.0,62.886420148,41.4019203762,11.6721550014,0.0,10.5075,1.16465500143
 09/02  16:00:00,337.257996612,25.3980682329,40.7947643561,0.0,62.886420148,41.4019203762,11.672202874,0.0,10.5075,1.16470287401
 09/02  17:00:00,339.21880361,25.3980682329,41.7435634003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,307.718728148,25.3980682329,30.2036719816,0.0,34.9369000822,32.3179380704,9.33720690498,0.0,8.1725,1.16470690498
 09/02  19:00:00,274.296097425,25.3980682329,22.3100722793,0.0,20.9621400493,23.2339557645,7.00207744131,0.0,5.8375,1.16457744131
 09/02  20:00:00,262.905187313,25.3980682329,20.729623891,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,202.621468634,25.3980682329,23.5087278282,0.0,6.98738001645,14.1499734587,4.66693704707,0.0,3.5025,1.16443704707
 09/02  22:00:00,134.339825844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,162.265401773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,143.967060629,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551968064,0.0,1.75125,1.16426968064
 09/03  01:00:00,133.778376542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,130.946344655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,129.699838377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545794414,0.0,1.75125,1.16420794414
 09/03  04:00:00,137.637971613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,136.85869011,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,173.750333228,25.3980682329,7.31817204108,0.0,6.98738001645,14.1499734587,4.66673003399,0.0,3.5025,1.16423003399
 09/03  07:00:00,186.385193434,25.3980682329,5.11889439733,0.0,6.98738001645,14.1499734587,4.47037140667,0.947871406667,3.5025,0.02
 09/03  08:00:00,219.771922454,25.3980682329,5.2920849676,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,203.590203787,25.3980682329,6.24522704067,0.0,6.98738001645,14.1499734587,4.66684272298,0.0,3.5025,1.16434272298
 09/03  10:00:00,241.855674748,25.3980682329,10.9005822975,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,265.895814779,25.3980682329,13.0213827783,0.0,27.9495200658,27.7759469175,8.16957796231,0.0,7.005,1.16457796231
 09/03  12:00:00,298.078680093,25.3980682329,22.1033783953,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,312.115053556,25.3980682329,30.4551431379,0.0,41.9242800987,36.8599292233,10.5045291498,0.0,9.34,1.16452914975
 09/03  14:00:00,307.591734483,25.3980682329,34.6492354176,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,302.776477444,25.3980682329,36.3401993926,0.0,41.9242800987,36.8599292233,10.5045323647,0.0,9.34,1.1645323647
 09/03  16:00:00,302.185591224,25.3980682329,36.4213462451,0.0,41.9242800987,36.8599292233,10.504590333,0.0,9.34,1.16459033296
 09/03  17:00:00,269.353245507,25.3980682329,33.2880492073,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,260.407260391,25.3980682329,23.85739718,0.0,13.9747600329,18.6919646116,5.8344037507,0.0,4.67,1.1644037507
 09/03  19:00:00,253.621787931,25.3980682329,16.891616353,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,234.523574997,25.3980682329,14.3572953971,0.0,13.9747600329,18.6919646116,6.13289719594,0.298479264373,4.67,1.16441793157
 09/03  21:00:00,205.199748023,25.3980682329,15.4742855293,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,130.373937121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,158.67367883,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551351589,0.0,1.75125,1.16426351589
 09/03  24:00:00,139.223979965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,128.464317263,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,126.996775905,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,125.828225578,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547850261,0.0,1.75125,1.16422850261
 09/04  04:00:00,133.475050083,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,132.802328894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,166.718000999,25.3980682329,4.20631737191,0.0,6.98738001645,14.1499734587,4.66674879783,0.0,3.5025,1.16424879783
 09/04  07:00:00,179.173308284,25.3980682329,2.93793256968,0.0,6.98738001645,14.1499734587,4.09143049655,0.568930496549,3.5025,0.02
 09/04  08:00:00,215.535145373,25.3980682329,4.04116462882,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  09:00:00,199.514990038,25.3980682329,5.09874260675,0.0,6.98738001645,14.1499734587,4.66684620072,0.0,3.5025,1.16434620072
 09/04  10:00:00,236.347573055,25.3980682329,9.20737992238,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,260.986918774,25.3980682329,10.9897082772,0.0,27.9495200658,27.7759469175,8.16954392924,0.0,7.005,1.16454392924
 09/04  12:00:00,286.981608988,25.3980682329,15.4556052914,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,294.684623407,25.3980682329,19.4125482379,0.0,41.9242800987,36.8599292233,10.504620738,0.0,9.34,1.164620738
 09/04  14:00:00,289.335247693,25.3980682329,22.9404173863,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,285.086416535,25.3980682329,24.1111490315,0.0,41.9242800987,36.8599292233,10.5046253316,0.0,9.34,1.1646253316
 09/04  16:00:00,285.950436988,25.3980682329,25.0740934557,0.0,41.9242800987,36.8599292233,10.5045467595,0.0,9.34,1.16454675953
 09/04  17:00:00,251.612429733,25.3980682329,20.7824102108,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,246.042959659,25.3980682329,14.6670776419,0.0,13.9747600329,18.6919646116,5.83449965819,0.0,4.67,1.16449965819
 09/04  19:00:00,243.587737691,25.3980682329,11.7451079873,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,225.517786254,25.3980682329,9.82818295193,0.0,13.9747600329,18.6919646116,5.83441416132,0.0,4.67,1.16441416132
 09/04  21:00:00,198.225694338,25.3980682329,10.91166246,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,128.763457802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,158.026026063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547960728,0.0,1.75125,1.16422960728
 09/04  24:00:00,139.214040149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,129.896078262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,128.652517343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921277047,0.0,2.335,1.16421277047
 09/05  03:00:00,127.500645704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,153.185421896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,152.382751263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,199.597136616,25.3980682329,3.98897119813,0.0,13.9747600329,18.6919646116,5.83420070659,0.0,4.67,1.16420070659
 09/05  07:00:00,203.547523458,25.3980682329,3.11313800033,0.0,13.9747600329,18.6919646116,7.76479429529,3.07479429529,4.67,0.02
 09/05  08:00:00,274.108896603,25.3980682329,7.31424895909,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,313.528161933,25.3980682329,12.2151306424,0.0,62.886420148,41.4019203762,11.6721003146,0.0,10.5075,1.16460031456
 09/05  10:00:00,316.021317722,25.3980682329,15.7136565366,0.0,62.886420148,41.4019203762,11.6721870235,0.0,10.5075,1.16468702349
 09/05  11:00:00,338.381731481,25.3980682329,22.4108474071,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,336.479610148,25.3980682329,27.2884258302,0.0,62.886420148,41.4019203762,11.672430156,0.0,10.5075,1.16493015595
 09/05  13:00:00,343.645152342,25.3980682329,31.4675598465,0.0,62.886420148,41.4019203762,11.6722924474,0.0,10.5075,1.1647924474
 09/05  14:00:00,339.308195146,25.3980682329,35.2329418859,0.0,62.886420148,41.4019203762,11.6721847804,0.0,10.5075,1.16468478039
 09/05  15:00:00,337.395933452,25.3980682329,39.2994344956,0.0,62.886420148,41.4019203762,11.6721843531,0.0,10.5075,1.16468435306
 09/05  16:00:00,337.532511162,25.3980682329,39.7801398527,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,333.06065247,25.3980682329,36.6096616913,0.0,62.886420148,41.4019203762,11.6722525566,0.0,10.5075,1.16475255656
 09/05  18:00:00,320.638976057,25.3980682329,30.9916885059,0.0,41.9242800987,36.8599292233,10.5047100067,0.0,9.34,1.16471000669
 09/05  19:00:00,315.729599533,25.3980682329,28.6669302132,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,289.805552146,25.3980682329,26.0951822143,0.0,34.9369000822,32.3179380704,9.3371137502,0.0,8.1725,1.1646137502
 09/05  21:00:00,218.837550877,25.3980682329,30.980207225,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,137.497754898,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932735739,0.0,2.335,1.16432735739
 09/05  23:00:00,165.054533785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,147.07453971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,136.907623478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,134.146519293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921043595,0.0,2.335,1.16421043595
 09/06  03:00:00,131.942820196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,139.066760074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,138.149234086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920573891,0.0,2.335,1.16420573891
 09/06  06:00:00,189.22478058,25.3980682329,9.65155631694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,202.084946826,25.3980682329,6.96189856747,0.0,13.9747600329,18.6919646116,5.59501094865,0.90501094865,4.67,0.02
 09/06  08:00:00,283.087453846,25.3980682329,11.2027505556,0.0,34.9369000822,32.3179380704,9.33689921057,0.0,8.1725,1.16439921057
 09/06  09:00:00,324.453447993,25.3980682329,17.5501030492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,329.572730576,25.3980682329,23.6682530391,0.0,62.886420148,41.4019203762,11.6720835596,0.0,10.5075,1.16458355955
 09/06  11:00:00,351.235228919,25.3980682329,32.2776058471,0.0,62.886420148,41.4019203762,11.6723757011,0.0,10.5075,1.16487570114
 09/06  12:00:00,351.388567041,25.3980682329,37.8841845087,0.0,62.886420148,41.4019203762,11.672304633,0.0,10.5075,1.16480463299
 09/06  13:00:00,358.995122348,25.3980682329,42.5207994973,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,354.535203296,25.3980682329,45.5486881925,0.0,62.886420148,41.4019203762,11.6722140118,0.0,10.5075,1.16471401184
 09/06  15:00:00,348.284948204,25.3980682329,47.3097276906,0.0,62.886420148,41.4019203762,11.6722269628,0.0,10.5075,1.16472696276
 09/06  16:00:00,347.458551389,25.3980682329,47.1503250339,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,344.216177858,25.3980682329,44.7914095129,0.0,62.886420148,41.4019203762,11.6722922243,0.0,10.5075,1.16479222435
 09/06  18:00:00,330.085119986,25.3980682329,37.5813832062,0.0,41.9242800987,36.8599292233,10.5046130511,0.0,9.34,1.16461305114
 09/06  19:00:00,330.016482279,25.3980682329,32.1732692789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,300.509399849,25.3980682329,27.6116508419,0.0,34.9369000822,32.3179380704,9.33706024052,0.0,8.1725,1.16456024052
 09/06  21:00:00,226.699340902,25.3980682329,31.9824095822,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,136.874970774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935174056,0.0,2.335,1.16435174056
 09/06  23:00:00,164.810237895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,145.580880018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,134.897953238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922667647,0.0,2.335,1.16422667647
 09/07  02:00:00,133.118171307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,133.539484412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,142.702210096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,142.016503929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922937992,0.0,2.335,1.16422937992
 09/07  06:00:00,200.328971867,25.3980682329,16.1353136588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,208.89839388,25.3980682329,9.41864120689,0.0,13.9747600329,18.6919646116,5.30968346995,0.619683469954,4.67,0.02
 09/07  08:00:00,286.546312168,25.3980682329,12.6780445922,0.0,34.9369000822,32.3179380704,9.3368951071,0.0,8.1725,1.1643951071
 09/07  09:00:00,326.407348046,25.3980682329,19.1487647617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,331.203151279,25.3980682329,25.0980024431,0.0,62.886420148,41.4019203762,11.6721446796,0.0,10.5075,1.16464467962
 09/07  11:00:00,353.181472911,25.3980682329,34.5879555621,0.0,62.886420148,41.4019203762,11.6724015839,0.0,10.5075,1.16490158393
 09/07  12:00:00,355.71557931,25.3980682329,40.7595737297,0.0,62.886420148,41.4019203762,11.6723205437,0.0,10.5075,1.16482054367
 09/07  13:00:00,353.683655771,25.3980682329,38.8113260396,0.0,62.886420148,41.4019203762,11.6723752072,0.0,10.5075,1.16487520718
 09/07  14:00:00,348.321108891,25.3980682329,40.661064423,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,347.533315349,25.3980682329,46.2923833307,0.0,62.886420148,41.4019203762,11.6721291044,0.0,10.5075,1.16462910435
 09/07  16:00:00,349.10940155,25.3980682329,47.7344074367,0.0,62.886420148,41.4019203762,11.6721788259,0.0,10.5075,1.16467882593
 09/07  17:00:00,345.92740071,25.3980682329,45.1747549145,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,331.121961104,25.3980682329,37.5567048657,0.0,41.9242800987,36.8599292233,10.5046831671,0.0,9.34,1.16468316709
 09/07  19:00:00,327.492377577,25.3980682329,29.7871561761,0.0,41.9242800987,36.8599292233,10.5045317904,0.0,9.34,1.1645317904
 09/07  20:00:00,296.295081938,25.3980682329,24.8552906063,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,229.453425459,25.3980682329,33.9732620808,0.0,13.9747600329,18.6919646116,5.83446833619,0.0,4.67,1.16446833619
 09/07  22:00:00,138.527329357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,165.615632264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,148.333535322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919080923,0.0,2.335,1.16419080923
 09/08  01:00:00,139.185256989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,137.062304355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,135.662546403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,163.512287163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920930546,0.0,2.335,1.16420930546
 09/08  05:00:00,163.33707443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,223.377837146,25.3980682329,17.0867353321,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,223.512877705,25.3980682329,10.0648642023,0.0,13.9747600329,18.6919646116,6.17310542849,0.338762922959,4.67,1.16434250553
 09/08  08:00:00,288.158707401,25.3980682329,13.2826443503,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,328.553726744,25.3980682329,20.0242921414,0.0,62.886420148,41.4019203762,11.6720008566,0.0,10.5075,1.16450085663
 09/08  10:00:00,330.577818857,25.3980682329,23.5322986245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,350.34315255,25.3980682329,31.8296120425,0.0,62.886420148,41.4019203762,11.6722589046,0.0,10.5075,1.1647589046
 09/08  12:00:00,354.959400141,25.3980682329,38.825765657,0.0,62.886420148,41.4019203762,11.6723532552,0.0,10.5075,1.16485325521
 09/08  13:00:00,360.719472343,25.3980682329,42.2428679876,0.0,62.886420148,41.4019203762,11.6724123592,0.0,10.5075,1.16491235924
 09/08  14:00:00,355.32687521,25.3980682329,44.2015515127,0.0,62.886420148,41.4019203762,11.6722578475,0.0,10.5075,1.16475784755
 09/08  15:00:00,348.152818296,25.3980682329,45.1463256411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,326.10598886,25.3980682329,30.6129094227,0.0,62.886420148,41.4019203762,11.6722543307,0.0,10.5075,1.16475433066
 09/08  17:00:00,311.721072191,25.3980682329,21.4388666992,0.0,62.886420148,41.4019203762,11.6721601838,0.0,10.5075,1.16466018382
 09/08  18:00:00,305.991397928,25.3980682329,20.3689189561,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,300.328915845,25.3980682329,18.7652718765,0.0,41.9242800987,36.8599292233,10.5045071413,0.0,9.34,1.16450714126
 09/08  20:00:00,275.118913689,25.3980682329,16.5805931211,0.0,34.9369000822,32.3179380704,9.3369968201,0.0,8.1725,1.1644968201
 09/08  21:00:00,202.241060027,25.3980682329,17.4473919477,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,134.864866019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,162.231565987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928210053,0.0,2.335,1.16428210053
 09/08  24:00:00,143.728249089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,131.990454149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,130.463428216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551480917,0.0,1.75125,1.16426480917
 09/09  03:00:00,130.174186818,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,137.980174987,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,137.039787504,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,174.464762698,25.3980682329,8.12716824441,0.0,6.98738001645,14.1499734587,4.66676475529,0.0,3.5025,1.16426475529
 09/09  07:00:00,187.623795709,25.3980682329,5.65168866079,0.0,6.98738001645,14.1499734587,4.46713079157,0.944630791571,3.5025,0.02
 09/09  08:00:00,252.819212526,25.3980682329,8.4941816317,0.0,20.9621400493,23.2339557645,7.00199724791,0.0,5.8375,1.16449724791
 09/09  09:00:00,287.259865805,25.3980682329,13.863396603,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,323.146553271,25.3980682329,20.7943757148,0.0,62.886420148,41.4019203762,11.6721899965,0.0,10.5075,1.16468999646
 09/09  11:00:00,350.156952943,25.3980682329,31.489565768,0.0,62.886420148,41.4019203762,11.672273154,0.0,10.5075,1.164773154
