Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  12:00:00,356.735888835,25.3980682329,41.0973463352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,363.877670602,25.3980682329,45.641532272,0.0,62.886420148,41.4019203762,11.6723823771,0.0,10.5075,1.16488237708
 09/09  14:00:00,359.165777691,25.3980682329,48.5758787215,0.0,62.886420148,41.4019203762,11.6722695774,0.0,10.5075,1.16476957736
 09/09  15:00:00,352.959619912,25.3980682329,49.8538419052,0.0,62.886420148,41.4019203762,11.6721772229,0.0,10.5075,1.16467722294
 09/09  16:00:00,340.195569775,25.3980682329,41.8585195296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,327.968405561,25.3980682329,33.5392070349,0.0,62.886420148,41.4019203762,11.6722202991,0.0,10.5075,1.16472029908
 09/09  18:00:00,296.681226974,25.3980682329,22.4900863054,0.0,34.9369000822,32.3179380704,9.33723493828,0.0,8.1725,1.16473493828
 09/09  19:00:00,272.715730329,25.3980682329,19.4605987287,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,257.892971574,25.3980682329,17.8092670562,0.0,20.9621400493,23.2339557645,7.00198617028,0.0,5.8375,1.16448617028
 09/09  21:00:00,200.147793388,25.3980682329,21.4757222654,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,134.41053256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563933765,0.0,1.75125,1.16438933765
 09/09  23:00:00,160.802726587,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,142.464066412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,133.414645028,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155159733,0.0,1.75125,1.1642659733
 09/10  02:00:00,131.523941536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,131.19737535,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,139.086622476,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546223361,0.0,1.75125,1.16421223361
 09/10  05:00:00,137.920292641,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,176.580205796,25.3980682329,8.98440894041,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,189.635952376,25.3980682329,6.35698331534,0.0,6.98738001645,14.1499734587,5.18065084447,0.513841833465,3.5025,1.164309011
 09/10  08:00:00,224.362090284,25.3980682329,6.83187999669,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,209.639576013,25.3980682329,8.03792918054,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,249.909152866,25.3980682329,13.5441037068,0.0,27.9495200658,27.7759469175,8.16949752101,0.0,7.005,1.16449752101
 09/10  11:00:00,269.037050984,25.3980682329,14.3882384194,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,298.702817975,25.3980682329,20.5081490583,0.0,41.9242800987,36.8599292233,10.5045374542,0.0,9.34,1.16453745424
 09/10  13:00:00,304.93118802,25.3980682329,24.2325958748,0.0,41.9242800987,36.8599292233,10.5045840244,0.0,9.34,1.16458402442
 09/10  14:00:00,299.84967802,25.3980682329,26.3196769228,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,282.441120174,25.3980682329,19.6946936645,0.0,41.9242800987,36.8599292233,10.5045937041,0.0,9.34,1.16459370407
 09/10  16:00:00,272.765303477,25.3980682329,15.7920645006,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,239.382176289,25.3980682329,12.899685374,0.0,27.9495200658,27.7759469175,8.16962718542,0.0,7.005,1.16462718542
 09/10  18:00:00,242.180943851,25.3980682329,11.4689923156,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  19:00:00,241.662395972,25.3980682329,10.0695929508,0.0,13.9747600329,18.6919646116,5.83446293961,0.0,4.67,1.16446293961
 09/10  20:00:00,224.348838384,25.3980682329,8.43928980142,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,196.680508117,25.3980682329,9.02519526414,0.0,13.9747600329,18.6919646116,5.83436418132,0.0,4.67,1.16436418132
 09/10  22:00:00,129.241987195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,158.447561108,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,139.459280401,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548333653,0.0,1.75125,1.16423333653
 09/11  01:00:00,131.262999624,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,130.958781279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,130.819911948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,138.853844959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923575162,0.0,2.335,1.16423575162
 09/11  05:00:00,137.669467048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,187.5366671,25.3980682329,7.39443093116,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,201.087772916,25.3980682329,5.62457874053,0.0,13.9747600329,18.6919646116,6.34507851295,0.510706823921,4.67,1.16437168903
 09/11  08:00:00,277.115818542,25.3980682329,8.38022209017,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,310.616335721,25.3980682329,11.7556872115,0.0,62.886420148,41.4019203762,11.6720358472,0.0,10.5075,1.16453584724
 09/11  10:00:00,312.423903812,25.3980682329,14.1738906962,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,333.367503119,25.3980682329,18.9796231707,0.0,62.886420148,41.4019203762,11.6723012402,0.0,10.5075,1.16480124022
 09/11  12:00:00,339.779865334,25.3980682329,26.9801656848,0.0,62.886420148,41.4019203762,11.6724022293,0.0,10.5075,1.16490222925
 09/11  13:00:00,349.26110897,25.3980682329,33.7317859468,0.0,62.886420148,41.4019203762,11.6724676806,0.0,10.5075,1.16496768062
 09/11  14:00:00,345.299809519,25.3980682329,36.559030861,0.0,62.886420148,41.4019203762,11.6723176964,0.0,10.5075,1.1648176964
 09/11  15:00:00,339.204183549,25.3980682329,38.4426276853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,325.635894685,25.3980682329,29.2578060414,0.0,62.886420148,41.4019203762,11.6721587095,0.0,10.5075,1.16465870949
 09/11  17:00:00,317.210207099,25.3980682329,24.3309827169,0.0,62.886420148,41.4019203762,11.6722305289,0.0,10.5075,1.16473052887
 09/11  18:00:00,310.265464373,25.3980682329,22.0750792671,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,315.169876172,25.3980682329,20.6022503413,0.0,41.9242800987,36.8599292233,10.504581901,0.0,9.34,1.16458190104
 09/11  20:00:00,286.290866341,25.3980682329,17.285995846,0.0,34.9369000822,32.3179380704,9.33707639398,0.0,8.1725,1.16457639398
 09/11  21:00:00,209.566228009,25.3980682329,18.2546763175,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,134.945763654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,162.223385997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929214254,0.0,2.335,1.16429214254
 09/11  24:00:00,143.057459795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,132.64943059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,130.79228116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923852854,0.0,2.335,1.16423852854
 09/12  03:00:00,130.493521199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,156.99620841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,156.114135127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,204.155511815,25.3980682329,5.71075275344,0.0,13.9747600329,18.6919646116,5.83422916964,0.0,4.67,1.16422916964
 09/12  07:00:00,212.375610998,25.3980682329,5.55592537833,0.0,13.9747600329,18.6919646116,5.19991622763,0.509916227631,4.67,0.02
 09/12  08:00:00,280.831647374,25.3980682329,9.44829468896,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,319.374103964,25.3980682329,14.4508431754,0.0,62.886420148,41.4019203762,11.6720806545,0.0,10.5075,1.1645806545
 09/12  10:00:00,325.137747141,25.3980682329,20.449313486,0.0,62.886420148,41.4019203762,11.6720956245,0.0,10.5075,1.16459562449
 09/12  11:00:00,351.966002063,25.3980682329,32.2088717599,0.0,62.886420148,41.4019203762,11.6722548043,0.0,10.5075,1.16475480431
 09/12  12:00:00,352.18983683,25.3980682329,37.6810354878,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,356.083565929,25.3980682329,39.9554385332,0.0,62.886420148,41.4019203762,11.6723806049,0.0,10.5075,1.16488060489
 09/12  14:00:00,353.083081009,25.3980682329,43.7803650511,0.0,62.886420148,41.4019203762,11.6722846824,0.0,10.5075,1.16478468244
 09/12  15:00:00,348.244858359,25.3980682329,46.6714650304,0.0,62.886420148,41.4019203762,11.6721379033,0.0,10.5075,1.16463790329
 09/12  16:00:00,347.707482759,25.3980682329,46.559054204,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  17:00:00,343.690097645,25.3980682329,43.5732015292,0.0,62.886420148,41.4019203762,11.6722152945,0.0,10.5075,1.16471529446
 09/12  18:00:00,327.35323368,25.3980682329,35.1952461154,0.0,41.9242800987,36.8599292233,10.5046963817,0.0,9.34,1.16469638166
 09/12  19:00:00,317.419246617,25.3980682329,29.5216855436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,287.72830232,25.3980682329,24.3844422974,0.0,34.9369000822,32.3179380704,9.33700041606,0.0,8.1725,1.16450041606
 09/12  21:00:00,217.817507895,25.3980682329,30.4518217624,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,135.816508953,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935589127,0.0,2.335,1.16435589127
 09/12  23:00:00,163.135465999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,144.419868143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,134.170636442,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923781975,0.0,2.335,1.16423781975
 09/13  02:00:00,131.981769141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,131.372546387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,139.120725421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,138.112192594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924072837,0.0,2.335,1.16424072837
 09/13  06:00:00,189.984753252,25.3980682329,9.57639418051,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,203.432915286,25.3980682329,7.14658095885,0.0,13.9747600329,18.6919646116,5.59474976442,0.904749764418,4.67,0.02
 09/13  08:00:00,284.434986678,25.3980682329,11.4330810067,0.0,34.9369000822,32.3179380704,9.33696083492,0.0,8.1725,1.16446083492
 09/13  09:00:00,326.690628726,25.3980682329,18.3444174694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,333.964473842,25.3980682329,26.3149623568,0.0,62.886420148,41.4019203762,11.6721170383,0.0,10.5075,1.16461703832
 09/13  11:00:00,353.627015618,25.3980682329,34.2413340608,0.0,62.886420148,41.4019203762,11.672389692,0.0,10.5075,1.16488969203
 09/13  12:00:00,353.961546446,25.3980682329,39.3547566668,0.0,62.886420148,41.4019203762,11.6723199321,0.0,10.5075,1.16481993208
 09/13  13:00:00,362.527729933,25.3980682329,44.5617069992,0.0,62.886420148,41.4019203762,11.6723874075,0.0,10.5075,1.16488740751
 09/13  14:00:00,359.715186003,25.3980682329,48.1465739352,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,351.625222089,25.3980682329,48.9552132891,0.0,62.886420148,41.4019203762,11.6721487612,0.0,10.5075,1.16464876119
 09/13  16:00:00,346.556733748,25.3980682329,45.7650240492,0.0,62.886420148,41.4019203762,11.6722103344,0.0,10.5075,1.16471033442
 09/13  17:00:00,341.815495107,25.3980682329,42.5087375662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,326.945778553,25.3980682329,35.0243298986,0.0,41.9242800987,36.8599292233,10.5047257576,0.0,9.34,1.16472575758
 09/13  19:00:00,326.393042124,25.3980682329,29.4242530829,0.0,41.9242800987,36.8599292233,10.5045827142,0.0,9.34,1.16458271418
 09/13  20:00:00,298.080858494,25.3980682329,25.5949800555,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,227.432860525,25.3980682329,32.4839477383,0.0,13.9747600329,18.6919646116,5.8344203377,0.0,4.67,1.1644203377
 09/13  22:00:00,136.885978079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,163.371275943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,144.887806881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918999545,0.0,2.335,1.16418999545
 09/14  01:00:00,134.408627843,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,132.001314664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,131.063701685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921152803,0.0,2.335,1.16421152803
 09/14  04:00:00,138.354010296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,136.754908138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,185.672545282,25.3980682329,7.66135645814,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,196.759781199,25.3980682329,5.41116547045,0.0,13.9747600329,18.6919646116,6.74255069129,0.908226803316,4.67,1.16432388798
 09/14  08:00:00,277.651404454,25.3980682329,9.29466723285,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,317.756981984,25.3980682329,14.3850900483,0.0,62.886420148,41.4019203762,11.6720822487,0.0,10.5075,1.16458224868
 09/14  10:00:00,317.703501885,25.3980682329,17.7358934714,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,339.721705293,25.3980682329,24.0135983306,0.0,62.886420148,41.4019203762,11.6723552747,0.0,10.5075,1.1648552747
 09/14  12:00:00,333.572321485,25.3980682329,26.7218700335,0.0,62.886420148,41.4019203762,11.6724632377,0.0,10.5075,1.16496323767
 09/14  13:00:00,336.827986989,25.3980682329,28.7322806209,0.0,62.886420148,41.4019203762,11.672338257,0.0,10.5075,1.16483825698
 09/14  14:00:00,328.146377377,25.3980682329,30.51290826,0.0,62.886420148,41.4019203762,11.6722191161,0.0,10.5075,1.16471911613
 09/14  15:00:00,324.274359099,25.3980682329,31.6121245993,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,327.769371685,25.3980682329,33.2781296332,0.0,62.886420148,41.4019203762,11.6722362296,0.0,10.5075,1.16473622964
 09/14  17:00:00,329.879297526,25.3980682329,34.3031278351,0.0,62.886420148,41.4019203762,11.6721500115,0.0,10.5075,1.16465001145
 09/14  18:00:00,319.590781473,25.3980682329,29.5165689172,0.0,41.9242800987,36.8599292233,10.5046226256,0.0,9.34,1.16462262559
 09/14  19:00:00,320.260967094,25.3980682329,24.949841544,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,291.228494639,25.3980682329,21.0380417703,0.0,34.9369000822,32.3179380704,9.33703880849,0.0,8.1725,1.16453880849
 09/14  21:00:00,219.083166684,25.3980682329,26.1671163694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,135.654157211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929875042,0.0,2.335,1.16429875042
 09/14  23:00:00,163.166277932,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,144.097677844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,133.551197558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,131.861386744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920726992,0.0,2.335,1.16420726992
 09/15  03:00:00,131.790826142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,159.747833383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,158.724103167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,212.708965279,25.3980682329,10.7096608313,0.0,13.9747600329,18.6919646116,5.83423474185,0.0,4.67,1.16423474185
 09/15  07:00:00,216.649866522,25.3980682329,7.67224719396,0.0,13.9747600329,18.6919646116,5.77257920675,1.08257920675,4.67,0.02
 09/15  08:00:00,284.049283249,25.3980682329,11.6769012701,0.0,34.9369000822,32.3179380704,9.33695848391,0.0,8.1725,1.16445848391
 09/15  09:00:00,320.638476846,25.3980682329,15.857680853,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,320.153142334,25.3980682329,17.2590329922,0.0,62.886420148,41.4019203762,11.6722061378,0.0,10.5075,1.16470613777
 09/15  11:00:00,330.023921848,25.3980682329,17.9107396291,0.0,62.886420148,41.4019203762,11.6723724817,0.0,10.5075,1.16487248171
 09/15  12:00:00,326.191986973,25.3980682329,18.6482020553,0.0,62.886420148,41.4019203762,11.6723187249,0.0,10.5075,1.16481872487
 09/15  13:00:00,325.211390315,25.3980682329,17.6208836077,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,321.80761883,25.3980682329,19.0349512535,0.0,62.886420148,41.4019203762,11.6722436821,0.0,10.5075,1.16474368215
 09/15  15:00:00,316.069222401,25.3980682329,19.5751801265,0.0,62.886420148,41.4019203762,11.6722736766,0.0,10.5075,1.16477367661
 09/15  16:00:00,313.314213476,25.3980682329,18.3888193481,0.0,62.886420148,41.4019203762,11.6721819262,0.0,10.5075,1.16468192617
 09/15  17:00:00,311.62969895,25.3980682329,17.452812594,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,307.759425738,25.3980682329,15.869958255,0.0,41.9242800987,36.8599292233,10.504691471,0.0,9.34,1.16469147103
 09/15  19:00:00,301.931211003,25.3980682329,15.7934737079,0.0,41.9242800987,36.8599292233,10.504531921,0.0,9.34,1.164531921
 09/15  20:00:00,277.256795451,25.3980682329,14.1331982864,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,199.863140049,25.3980682329,13.5614376821,0.0,13.9747600329,18.6919646116,5.83445254891,0.0,4.67,1.16445254891
 09/15  22:00:00,136.301856102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,163.57581056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,146.03677137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919222931,0.0,2.335,1.16419222931
 09/16  01:00:00,134.253072521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,132.42971893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,132.156745152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,140.639799124,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546531651,0.0,1.75125,1.16421531651
 09/16  05:00:00,139.424919607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,177.661283131,25.3980682329,8.55859156611,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,194.348626003,25.3980682329,6.57595350634,0.0,6.98738001645,14.1499734587,5.6411574856,0.974268931894,3.5025,1.1643885537
 09/16  08:00:00,261.690839784,25.3980682329,10.8086360786,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,297.836032939,25.3980682329,17.3701312314,0.0,41.9242800987,36.8599292233,10.5045405948,0.0,9.34,1.16454059478
 09/16  10:00:00,330.646370958,25.3980682329,23.4397882892,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,353.695013213,25.3980682329,34.691637224,0.0,62.886420148,41.4019203762,11.6723314029,0.0,10.5075,1.16483140289
 09/16  12:00:00,359.289494475,25.3980682329,41.5423398185,0.0,62.886420148,41.4019203762,11.6724081108,0.0,10.5075,1.16490811076
 09/16  13:00:00,360.501950753,25.3980682329,42.3886608587,0.0,62.886420148,41.4019203762,11.6724848581,0.0,10.5075,1.16498485811
 09/16  14:00:00,357.798872017,25.3980682329,46.3869067154,0.0,62.886420148,41.4019203762,11.6723307799,0.0,10.5075,1.16483077986
 09/16  15:00:00,353.98225863,25.3980682329,49.0162954822,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,349.567803791,25.3980682329,47.3055983357,0.0,62.886420148,41.4019203762,11.6722327443,0.0,10.5075,1.16473274434
 09/16  17:00:00,350.142427157,25.3980682329,47.6892611382,0.0,62.886420148,41.4019203762,11.6722935747,0.0,10.5075,1.16479357467
 09/16  18:00:00,320.287950163,25.3980682329,35.1571355448,0.0,34.9369000822,32.3179380704,9.33715419487,0.0,8.1725,1.16465419487
 09/16  19:00:00,286.332708222,25.3980682329,26.2068668381,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,268.78948848,25.3980682329,22.8907516867,0.0,20.9621400493,23.2339557645,7.00199857039,0.0,5.8375,1.16449857039
 09/16  21:00:00,215.044584071,25.3980682329,32.7035860525,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,137.651569846,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559569737,0.0,1.75125,1.16434569737
 09/16  23:00:00,164.461472452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,147.045824059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,138.027211963,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550264916,0.0,1.75125,1.16425264916
 09/17  02:00:00,135.99396617,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,135.820089527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,144.840373181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,143.691238858,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155121568,0.0,1.75125,1.1642621568
 09/17  06:00:00,197.075062257,25.3980682329,23.1726286838,0.0,6.98738001645,14.1499734587,3.74841628035,0.225916280353,3.5025,0.02
 09/17  07:00:00,208.561759062,25.3980682329,14.0534277488,0.0,6.98738001645,14.1499734587,4.14961068085,0.627110680852,3.5025,0.02
 09/17  08:00:00,241.220024894,25.3980682329,13.3367440333,0.0,6.98738001645,14.1499734587,4.66678370366,0.0,3.5025,1.16428370366
 09/17  09:00:00,223.715753282,25.3980682329,13.1754299381,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,261.197847984,25.3980682329,20.2777296868,0.0,27.9495200658,27.7759469175,8.16954726094,0.0,7.005,1.16454726094
 09/17  11:00:00,282.530902624,25.3980682329,25.2220376133,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,314.582567523,25.3980682329,34.0322290714,0.0,41.9242800987,36.8599292233,10.5046343853,0.0,9.34,1.16463438528
 09/17  13:00:00,321.678370814,25.3980682329,38.3375193591,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,320.303302116,25.3980682329,42.9196168373,0.0,41.9242800987,36.8599292233,10.5045284122,0.0,9.34,1.16452841223
 09/17  15:00:00,312.109886572,25.3980682329,42.5830001429,0.0,41.9242800987,36.8599292233,10.5045748377,0.0,9.34,1.16457483766
 09/17  16:00:00,308.951240238,25.3980682329,41.0084044817,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,273.371574431,25.3980682329,35.4989000199,0.0,27.9495200658,27.7759469175,8.16961891354,0.0,7.005,1.16461891354
 09/17  18:00:00,270.668070505,25.3980682329,27.4534141318,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  19:00:00,270.706336445,25.3980682329,25.4020240702,0.0,13.9747600329,18.6919646116,5.83444641154,0.0,4.67,1.16444641154
 09/17  20:00:00,251.578639039,25.3980682329,21.515879372,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,224.808273753,25.3980682329,29.6910119045,0.0,13.9747600329,18.6919646116,5.83432853436,0.0,4.67,1.16432853436
 09/17  22:00:00,135.402813286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,162.999123222,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,144.812226581,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549850828,0.0,1.75125,1.16424850828
 09/18  01:00:00,136.628048743,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,133.870418745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,132.886944042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,140.396328498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923963093,0.0,2.335,1.16423963093
 09/18  05:00:00,139.286646923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,194.737630404,25.3980682329,10.6939653591,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,202.21924549,25.3980682329,7.11216286042,0.0,13.9747600329,18.6919646116,6.45671097105,0.622361992213,4.67,1.16434897884
 09/18  08:00:00,277.314616942,25.3980682329,9.42089417386,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,309.188466509,25.3980682329,12.2389371509,0.0,62.886420148,41.4019203762,11.6720696943,0.0,10.5075,1.16456969432
 09/18  10:00:00,310.084695815,25.3980682329,14.5214531897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,337.607891529,25.3980682329,22.407382555,0.0,62.886420148,41.4019203762,11.6724152011,0.0,10.5075,1.16491520114
 09/18  12:00:00,345.628358914,25.3980682329,34.0036338578,0.0,62.886420148,41.4019203762,11.6723434613,0.0,10.5075,1.16484346132
 09/18  13:00:00,355.944046298,25.3980682329,40.0365651115,0.0,62.886420148,41.4019203762,11.6724251172,0.0,10.5075,1.16492511723
 09/18  14:00:00,352.003902425,25.3980682329,43.3310164621,0.0,62.886420148,41.4019203762,11.6722864818,0.0,10.5075,1.16478648176
 09/18  15:00:00,345.635256071,25.3980682329,44.7886732053,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,341.069554815,25.3980682329,42.0034527072,0.0,62.886420148,41.4019203762,11.6723020147,0.0,10.5075,1.16480201472
 09/18  17:00:00,336.110421476,25.3980682329,38.9422766012,0.0,62.886420148,41.4019203762,11.6722255281,0.0,10.5075,1.16472552812
 09/18  18:00:00,324.959799361,25.3980682329,31.984794789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,317.940660364,25.3980682329,24.7666809527,0.0,41.9242800987,36.8599292233,10.5045872053,0.0,9.34,1.16458720529
 09/18  20:00:00,283.061321417,25.3980682329,18.2635143707,0.0,34.9369000822,32.3179380704,9.33709408415,0.0,8.1725,1.16459408415
 09/18  21:00:00,208.210532583,25.3980682329,18.8859398582,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,132.76186977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,160.85782836,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924124232,0.0,2.335,1.16424124232
 09/18  24:00:00,140.51539305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,128.467029539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,126.358818702,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919819922,0.0,2.335,1.16419819922
 09/19  03:00:00,124.720297307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,149.837972461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,148.165462541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,199.01152203,25.3980682329,3.72684230679,0.0,13.9747600329,18.6919646116,5.83419438917,0.0,4.67,1.16419438917
 09/19  07:00:00,198.968537342,25.3980682329,2.68261392335,0.0,13.9747600329,18.6919646116,11.74430575,7.05430575003,4.67,0.02
 09/19  08:00:00,267.033632213,25.3980682329,5.64099003324,0.0,34.9369000822,32.3179380704,9.33689503745,0.0,8.1725,1.16439503745
 09/19  09:00:00,305.822077567,25.3980682329,10.096394742,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,305.966880016,25.3980682329,12.1196640536,0.0,62.886420148,41.4019203762,11.6721535649,0.0,10.5075,1.16465356487
 09/19  11:00:00,329.807592431,25.3980682329,16.6196724717,0.0,62.886420148,41.4019203762,11.672330989,0.0,10.5075,1.16483098901
 09/19  12:00:00,332.601148301,25.3980682329,25.0409193473,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,339.053973973,25.3980682329,28.5473307173,0.0,62.886420148,41.4019203762,11.6724745118,0.0,10.5075,1.16497451177
 09/19  14:00:00,332.590630629,25.3980682329,31.3904493003,0.0,62.886420148,41.4019203762,11.6722181976,0.0,10.5075,1.16471819761
 09/19  15:00:00,329.373445122,25.3980682329,33.7873853251,0.0,62.886420148,41.4019203762,11.6722565559,0.0,10.5075,1.16475655592
 09/19  16:00:00,327.558851343,25.3980682329,32.8725938397,0.0,62.886420148,41.4019203762,11.6721722562,0.0,10.5075,1.16467225618
 09/19  17:00:00,323.191565968,25.3980682329,30.0722033524,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,313.762061732,25.3980682329,23.9024413208,0.0,41.9242800987,36.8599292233,10.5046898993,0.0,9.34,1.16468989932
 09/19  19:00:00,298.481216966,25.3980682329,18.2340174538,0.0,41.9242800987,36.8599292233,10.5045362425,0.0,9.34,1.16453624255
 09/19  20:00:00,269.618612651,25.3980682329,15.1471062375,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,197.694744507,25.3980682329,15.0550739873,0.0,13.9747600329,18.6919646116,5.83446251721,0.0,4.67,1.16446251721
 09/19  22:00:00,132.026986262,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,159.285898882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,139.755550073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992027106,0.0,2.335,1.1642027106
 09/20  01:00:00,128.68276779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,127.277262849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,126.377949694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,132.30632803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922734215,0.0,2.335,1.16422734215
 09/20  05:00:00,131.112636774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,180.494946642,25.3980682329,3.37067310454,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,189.020024953,25.3980682329,2.46303220563,0.0,13.9747600329,18.6919646116,15.2390808398,9.40474184258,4.67,1.16433899725
 09/20  08:00:00,270.229337447,25.3980682329,6.20167958525,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,310.053603058,25.3980682329,11.3196831104,0.0,62.886420148,41.4019203762,11.6720645787,0.0,10.5075,1.16456457872
 09/20  10:00:00,313.171004892,25.3980682329,14.3356363153,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,339.690072014,25.3980682329,22.7615489102,0.0,62.886420148,41.4019203762,11.6724164959,0.0,10.5075,1.16491649587
 09/20  12:00:00,335.541618362,25.3980682329,25.9528471776,0.0,62.886420148,41.4019203762,11.6723489768,0.0,10.5075,1.16484897678
 09/20  13:00:00,341.492294328,25.3980682329,29.6708858843,0.0,62.886420148,41.4019203762,11.6724355783,0.0,10.5075,1.16493557833
 09/20  14:00:00,342.520110213,25.3980682329,36.0943811665,0.0,62.886420148,41.4019203762,11.6723004213,0.0,10.5075,1.16480042131
 09/20  15:00:00,334.946266082,25.3980682329,36.8141843658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,331.875176222,25.3980682329,35.217854165,0.0,62.886420148,41.4019203762,11.6721559533,0.0,10.5075,1.16465595326
 09/20  17:00:00,327.079372983,25.3980682329,31.8325303823,0.0,62.886420148,41.4019203762,11.6722476537,0.0,10.5075,1.16474765369
 09/20  18:00:00,316.468324971,25.3980682329,24.8125034072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,313.114244084,25.3980682329,20.3436358025,0.0,41.9242800987,36.8599292233,10.5046125607,0.0,9.34,1.16461256065
 09/20  20:00:00,283.976671418,25.3980682329,17.0487293485,0.0,34.9369000822,32.3179380704,9.33712318107,0.0,8.1725,1.16462318107
 09/20  21:00:00,205.942795162,25.3980682329,16.2243245304,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,132.359915707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,160.357524481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927117327,0.0,2.335,1.16427117327
 09/20  24:00:00,140.158798951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,128.813957749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,127.362615197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922911235,0.0,2.335,1.16422911235
 09/21  03:00:00,126.38961697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,133.541968664,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,132.213466122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,180.490052528,25.3980682329,3.43328624763,0.0,13.9747600329,18.6919646116,5.83422618449,0.0,4.67,1.16422618449
 09/21  07:00:00,187.556005767,25.3980682329,2.35979210905,0.0,13.9747600329,18.6919646116,12.9539897054,8.26398970538,4.67,0.02
 09/21  08:00:00,266.214693224,25.3980682329,5.25243510194,0.0,34.9369000822,32.3179380704,9.33693100522,0.0,8.1725,1.16443100522
 09/21  09:00:00,303.515472168,25.3980682329,9.3190959253,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,305.664111714,25.3980682329,12.1432741687,0.0,62.886420148,41.4019203762,11.6721948526,0.0,10.5075,1.16469485262
 09/21  11:00:00,332.39928353,25.3980682329,18.0187011185,0.0,62.886420148,41.4019203762,11.6723776996,0.0,10.5075,1.16487769964
 09/21  12:00:00,331.742157033,25.3980682329,23.832977527,0.0,62.886420148,41.4019203762,11.6723369081,0.0,10.5075,1.16483690806
 09/21  13:00:00,334.700226865,25.3980682329,25.385415557,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,333.571566565,25.3980682329,30.6890175893,0.0,62.886420148,41.4019203762,11.6722736046,0.0,10.5075,1.16477360456
 09/21  15:00:00,328.66446573,25.3980682329,32.6978163202,0.0,62.886420148,41.4019203762,11.6721542381,0.0,10.5075,1.16465423807
 09/21  16:00:00,328.179549705,25.3980682329,32.6638409243,0.0,62.886420148,41.4019203762,11.6722360191,0.0,10.5075,1.16473601908
 09/21  17:00:00,325.891065986,25.3980682329,30.8452877788,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,317.367162111,25.3980682329,25.0386314115,0.0,41.9242800987,36.8599292233,10.5047579458,0.0,9.34,1.16475794582
 09/21  19:00:00,311.338240921,25.3980682329,19.583216777,0.0,41.9242800987,36.8599292233,10.5046074572,0.0,9.34,1.16460745717
 09/21  20:00:00,281.835660753,25.3980682329,15.979208134,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,204.200425677,25.3980682329,14.9361306397,0.0,13.9747600329,18.6919646116,5.83442820996,0.0,4.67,1.16442820996
 09/21  22:00:00,132.875652502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,161.121094073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,142.388691636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921569032,0.0,2.335,1.16421569032
 09/22  01:00:00,132.364358626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,130.972375255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,130.09182033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,157.453741197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924147437,0.0,2.335,1.16424147437
 09/22  05:00:00,157.387561598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,211.040267455,25.3980682329,7.35153898888,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,213.57856805,25.3980682329,5.79353167594,0.0,13.9747600329,18.6919646116,6.72738605859,0.893058030972,4.67,1.16432802762
 09/22  08:00:00,281.751542374,25.3980682329,10.0143924827,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,317.45519166,25.3980682329,13.9171127941,0.0,62.886420148,41.4019203762,11.6720165901,0.0,10.5075,1.16451659007
 09/22  10:00:00,311.313072662,25.3980682329,13.7367365251,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,320.836865314,25.3980682329,13.4084091455,0.0,62.886420148,41.4019203762,11.6723137023,0.0,10.5075,1.16481370234
 09/22  12:00:00,322.353826644,25.3980682329,17.0794226329,0.0,62.886420148,41.4019203762,11.6724421704,0.0,10.5075,1.1649421704
 09/22  13:00:00,335.913990149,25.3980682329,23.3030250438,0.0,62.886420148,41.4019203762,11.6723327113,0.0,10.5075,1.16483271133
 09/22  14:00:00,333.67893691,25.3980682329,27.6616978213,0.0,62.886420148,41.4019203762,11.6722278866,0.0,10.5075,1.16472788661
 09/22  15:00:00,325.484306344,25.3980682329,26.958606073,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,320.71517585,25.3980682329,23.7796786823,0.0,62.886420148,41.4019203762,11.6722617429,0.0,10.5075,1.1647617429
 09/22  17:00:00,317.605521484,25.3980682329,21.3940480568,0.0,62.886420148,41.4019203762,11.6721907227,0.0,10.5075,1.16469072267
 09/22  18:00:00,311.91343978,25.3980682329,18.6882275456,0.0,41.9242800987,36.8599292233,10.5046789104,0.0,9.34,1.16467891037
 09/22  19:00:00,304.385258894,25.3980682329,17.8243530615,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  20:00:00,278.590644616,25.3980682329,15.6258835354,0.0,34.9369000822,32.3179380704,9.33710777278,0.0,8.1725,1.16460777278
 09/22  21:00:00,200.634192476,25.3980682329,14.9429447325,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,136.330576035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933190717,0.0,2.335,1.16433190717
 09/22  23:00:00,164.611125578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,144.964981889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,131.571745627,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551187221,0.0,1.75125,1.16426187221
 09/23  02:00:00,128.939503691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,128.040657782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,136.513693249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,136.060702908,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550252582,0.0,1.75125,1.16425252582
 09/23  06:00:00,173.361115961,25.3980682329,4.83880965218,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,181.552621405,25.3980682329,2.87583327595,0.0,6.98738001645,14.1499734587,4.03752280882,0.515022808822,3.5025,0.02
 09/23  08:00:00,241.355560186,25.3980682329,4.22982416693,0.0,20.9621400493,23.2339557645,7.0019624395,0.0,5.8375,1.1644624395
 09/23  09:00:00,266.635480076,25.3980682329,6.98505449439,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/23  10:00:00,290.827621015,25.3980682329,8.009218446,0.0,62.886420148,41.4019203762,11.6722107346,0.0,10.5075,1.1647107346
 09/23  11:00:00,311.972163312,25.3980682329,8.92981959885,0.0,62.886420148,41.4019203762,11.67226877,0.0,10.5075,1.16476876996
 09/23  12:00:00,306.827888061,25.3980682329,10.8117342128,0.0,62.886420148,41.4019203762,11.6723752645,0.0,10.5075,1.16487526453
 09/23  13:00:00,314.815407566,25.3980682329,13.193747302,0.0,62.886420148,41.4019203762,11.6724719657,0.0,10.5075,1.16497196572
 09/23  14:00:00,311.306743066,25.3980682329,15.5774501765,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,311.197515019,25.3980682329,19.3022643173,0.0,62.886420148,41.4019203762,11.6722891444,0.0,10.5075,1.16478914444
 09/23  16:00:00,311.864423922,25.3980682329,20.3787651147,0.0,62.886420148,41.4019203762,11.6722128567,0.0,10.5075,1.16471285666
 09/23  17:00:00,309.516490832,25.3980682329,18.6954571748,0.0,62.886420148,41.4019203762,11.6722870758,0.0,10.5075,1.16478707584
 09/23  18:00:00,285.957645328,25.3980682329,13.3727068055,0.0,34.9369000822,32.3179380704,8.70228339344,0.509783393445,8.1725,0.02
 09/23  19:00:00,254.652119802,25.3980682329,10.0351507613,0.0,20.9621400493,23.2339557645,7.00204651977,0.0,5.8375,1.16454651977
 09/23  20:00:00,238.687222937,25.3980682329,9.01610264327,0.0,20.9621400493,23.2339557645,7.0019714372,0.0,5.8375,1.1644714372
 09/23  21:00:00,179.201763762,25.3980682329,7.67334876801,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,126.184998869,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,154.675506747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558691858,0.0,1.75125,1.16433691858
 09/23  24:00:00,133.613226077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,122.273336759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,120.034910216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550202966,0.0,1.75125,1.16425202966
 09/24  03:00:00,118.001478629,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,124.320312699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,123.204744523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155114554,0.0,1.75125,1.1642614554
 09/24  06:00:00,157.829711149,25.3980682329,0.510368236523,0.0,6.98738001645,14.1499734587,21.4393057954,17.9168057954,3.5025,0.02
 09/24  07:00:00,167.220142887,25.3980682329,0.536424713426,0.0,6.98738001645,14.1499734587,44.2056804787,40.6831804787,3.5025,0.02
 09/24  08:00:00,205.826780534,25.3980682329,1.169105138,0.0,6.98738001645,14.1499734587,20.7730485144,16.1062277505,3.5025,1.16432076388
 09/24  09:00:00,190.745503077,25.3980682329,1.63309535113,0.0,6.98738001645,14.1499734587,4.07262898582,0.55012898582,3.5025,0.02
 09/24  10:00:00,227.931906757,25.3980682329,5.17152878282,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/24  11:00:00,255.274287766,25.3980682329,7.44413490211,0.0,27.9495200658,27.7759469175,8.16958810322,0.0,7.005,1.16458810322
 09/24  12:00:00,279.965635378,25.3980682329,11.1682267722,0.0,41.9242800987,36.8599292233,10.5046808767,0.0,9.34,1.16468087673
 09/24  13:00:00,284.324679424,25.3980682329,12.7585689495,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,278.799949254,25.3980682329,15.1059721142,0.0,41.9242800987,36.8599292233,10.5045818759,0.0,9.34,1.16458187594
 09/24  15:00:00,275.945951269,25.3980682329,17.2735186907,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,275.273634212,25.3980682329,17.4925099392,0.0,41.9242800987,36.8599292233,10.5046723061,0.0,9.34,1.16467230606
 09/24  17:00:00,240.261664228,25.3980682329,13.5478850869,0.0,27.9495200658,27.7759469175,8.16956467953,0.0,7.005,1.16456467953
 09/24  18:00:00,239.431970745,25.3980682329,9.54408916444,0.0,13.9747600329,18.6919646116,5.08034768512,0.390347685116,4.67,0.02
 09/24  19:00:00,236.545617446,25.3980682329,8.53619336311,0.0,13.9747600329,18.6919646116,5.83452060646,0.0,4.67,1.16452060646
 09/24  20:00:00,221.637007326,25.3980682329,7.82717214477,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/24  21:00:00,197.863070556,25.3980682329,9.98896043803,0.0,13.9747600329,18.6919646116,5.83438331575,0.0,4.67,1.16438331575
 09/24  22:00:00,130.180043239,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,159.990761967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,141.696149871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,132.037940652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925766278,0.0,2.335,1.16425766278
 09/25  02:00:00,129.56430856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,126.529329994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,131.9096212,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920996258,0.0,2.335,1.16420996258
 09/25  05:00:00,128.677665886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,172.347175428,25.3980682329,2.16799705611,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  07:00:00,173.043094915,25.3980682329,1.22357759429,0.0,13.9747600329,18.6919646116,35.3930555446,29.5587275521,4.67,1.16432799252
 09/25  08:00:00,247.720660857,25.3980682329,2.78083970131,0.0,34.9369000822,32.3179380704,26.9684648113,18.7759648113,8.1725,0.02
 09/25  09:00:00,281.477972445,25.3980682329,5.90181505915,0.0,62.886420148,41.4019203762,11.6720662833,0.0,10.5075,1.16456628334
 09/25  10:00:00,276.036760889,25.3980682329,7.65576629971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,302.959986518,25.3980682329,9.23208265209,0.0,62.886420148,41.4019203762,11.6724347311,0.0,10.5075,1.16493473112
 09/25  12:00:00,296.096385254,25.3980682329,10.8460680191,0.0,62.886420148,41.4019203762,11.6723782543,0.0,10.5075,1.16487825433
 09/25  13:00:00,298.81369724,25.3980682329,12.6825243112,0.0,62.886420148,41.4019203762,11.6724778091,0.0,10.5075,1.16497780907
 09/25  14:00:00,294.267233574,25.3980682329,14.4987469453,0.0,62.886420148,41.4019203762,11.6723517299,0.0,10.5075,1.1648517299
 09/25  15:00:00,292.28600087,25.3980682329,18.6090918081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,293.000197434,25.3980682329,19.5970115892,0.0,62.886420148,41.4019203762,11.6722161159,0.0,10.5075,1.16471611593
 09/25  17:00:00,288.281443291,25.3980682329,17.3106179793,0.0,62.886420148,41.4019203762,11.6723199127,0.0,10.5075,1.16481991272
 09/25  18:00:00,281.712684566,25.3980682329,14.0502317601,0.0,41.9242800987,36.8599292233,10.8578654937,0.353219992951,9.34,1.16464550077
 09/25  19:00:00,278.426396109,25.3980682329,11.1909661284,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,247.507049994,25.3980682329,8.60332304412,0.0,34.9369000822,32.3179380704,9.33707946257,0.0,8.1725,1.16457946257
 09/25  21:00:00,178.500692117,25.3980682329,6.57252444266,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,116.078233966,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934763965,0.0,2.335,1.16434763965
 09/25  23:00:00,146.120348089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,121.403852673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,110.121121722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,108.679331276,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925989298,0.0,2.335,1.16425989298
 09/26  03:00:00,106.905004835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,130.964270419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,129.482007871,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992000946,0.0,2.335,1.1642000946
 09/26  06:00:00,178.001963096,25.3980682329,0.737920324971,0.0,13.9747600329,18.6919646116,44.7490173566,40.0590173566,4.67,0.02
 09/26  07:00:00,180.453881233,25.3980682329,0.701502801025,0.0,13.9747600329,18.6919646116,60.551613287,55.861613287,4.67,0.02
 09/26  08:00:00,255.013295248,25.3980682329,2.64457168613,0.0,34.9369000822,32.3179380704,24.9709216088,15.633992037,8.1725,1.16442957184
 09/26  09:00:00,290.214105044,25.3980682329,5.65319007687,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,286.237673094,25.3980682329,7.49327476683,0.0,62.886420148,41.4019203762,11.6721626999,0.0,10.5075,1.1646626999
 09/26  11:00:00,312.187073705,25.3980682329,9.48248020585,0.0,62.886420148,41.4019203762,11.6723205156,0.0,10.5075,1.16482051565
 09/26  12:00:00,306.371823161,25.3980682329,11.316783424,0.0,62.886420148,41.4019203762,11.6724847591,0.0,10.5075,1.16498475908
 09/26  13:00:00,312.591313778,25.3980682329,13.9167641754,0.0,62.886420148,41.4019203762,11.6723785784,0.0,10.5075,1.16487857836
 09/26  14:00:00,309.237887867,25.3980682329,17.678593236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,306.492977346,25.3980682329,20.0907552776,0.0,62.886420148,41.4019203762,11.6721583606,0.0,10.5075,1.16465836064
