Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  16:00:00,330.315289368,25.3980682329,31.5566541181,0.0,62.886420148,41.4019203762,11.6723004721,0.0,10.5075,1.16480047206
 10/13  17:00:00,327.515915908,25.3980682329,28.9527005535,0.0,62.886420148,41.4019203762,11.6722784784,0.0,10.5075,1.16477847843
 10/13  18:00:00,307.516937398,25.3980682329,15.1212839548,0.0,41.9242800987,36.8599292233,10.5228676136,1.16286761364,9.34,0.02
 10/13  19:00:00,278.935137205,25.3980682329,9.90155865674,0.0,41.9242800987,36.8599292233,10.9816921188,0.477007607327,9.34,1.16468451147
 10/13  20:00:00,253.747387172,25.3980682329,8.19699740073,0.0,34.9369000822,32.3179380704,9.33710428803,0.0,8.1725,1.16460428803
 10/13  21:00:00,184.95605024,25.3980682329,6.71293557157,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/13  22:00:00,131.204940541,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930111776,0.0,2.335,1.16430111776
 10/13  23:00:00,160.26511315,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,141.580887964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,127.905863929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554083707,0.0,1.75125,1.16429083707
 10/14  02:00:00,125.580924542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,123.231255378,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,129.805491319,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,127.955038277,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547834642,0.0,1.75125,1.16422834642
 10/14  06:00:00,164.190131127,25.3980682329,0.756047827248,0.0,6.98738001645,14.1499734587,10.012746666,6.49024666601,3.5025,0.02
 10/14  07:00:00,167.890742213,25.3980682329,0.636780586543,0.0,6.98738001645,14.1499734587,42.16317822,37.4962917879,3.5025,1.16438643216
 10/14  08:00:00,229.951798538,25.3980682329,1.33213244953,0.0,20.9621400493,23.2339557645,27.3486383307,21.4911383307,5.8375,0.02
 10/14  09:00:00,256.030615273,25.3980682329,3.43761726334,0.0,41.9242800987,36.8599292233,14.0258721337,3.52135661912,9.34,1.16451551456
 10/14  10:00:00,283.697826394,25.3980682329,5.67905252242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  11:00:00,309.746638767,25.3980682329,7.27889552272,0.0,62.886420148,41.4019203762,11.6724728758,0.0,10.5075,1.16497287583
 10/14  12:00:00,303.078726628,25.3980682329,8.9477896303,0.0,62.886420148,41.4019203762,11.6724308003,0.0,10.5075,1.16493080032
 10/14  13:00:00,305.521376114,25.3980682329,10.3452485164,0.0,62.886420148,41.4019203762,11.6723733882,0.0,10.5075,1.16487338822
 10/14  14:00:00,302.015575983,25.3980682329,12.7733233242,0.0,62.886420148,41.4019203762,11.6723014373,0.0,10.5075,1.16480143726
 10/14  15:00:00,303.92061549,25.3980682329,16.5434096612,0.0,62.886420148,41.4019203762,11.672279466,0.0,10.5075,1.16477946604
 10/14  16:00:00,299.953568607,25.3980682329,15.5786106007,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,292.711140094,25.3980682329,12.8716627469,0.0,62.886420148,41.4019203762,11.6722267419,0.0,10.5075,1.16472674192
 10/14  18:00:00,278.684060201,25.3980682329,8.85156387349,0.0,34.9369000822,32.3179380704,9.96204765823,0.624725651256,8.1725,1.16482200698
 10/14  19:00:00,240.204164222,25.3980682329,5.92233287764,0.0,20.9621400493,23.2339557645,7.66669399141,0.664620225999,5.8375,1.16457376541
 10/14  20:00:00,221.485424942,25.3980682329,4.49150433368,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/14  21:00:00,166.231730374,25.3980682329,2.68862249227,0.0,6.98738001645,14.1499734587,4.66695145291,0.0,3.5025,1.16445145291
 10/14  22:00:00,119.813612681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,148.682345913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,126.050146504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554036081,0.0,1.75125,1.16429036081
 10/15  01:00:00,114.252507944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,112.020533101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,109.874941154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549355604,0.0,1.75125,1.16424355604
 10/15  04:00:00,115.212230563,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,113.875193179,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,151.002289346,25.3980682329,0.228399146737,0.0,6.98738001645,14.1499734587,44.2248279114,39.5580970155,3.5025,1.1642308959
 10/15  07:00:00,153.706582632,25.3980682329,0.233929830094,0.0,6.98738001645,14.1499734587,71.7157446083,68.1932446083,3.5025,0.02
 10/15  08:00:00,189.579034452,25.3980682329,0.448174311634,0.0,6.98738001645,14.1499734587,55.8409079653,52.3184079653,3.5025,0.02
 10/15  09:00:00,169.903685956,25.3980682329,0.664273908842,0.0,6.98738001645,14.1499734587,33.973065777,29.3062488798,3.5025,1.1643168972
 10/15  10:00:00,208.137457006,25.3980682329,2.56821051761,0.0,27.9495200658,27.7759469175,7.73381478296,0.708814782957,7.005,0.02
 10/15  11:00:00,235.19687095,25.3980682329,3.98163410767,0.0,27.9495200658,27.7759469175,8.1696197681,0.0,7.005,1.1646197681
 10/15  12:00:00,253.908159787,25.3980682329,6.84560302091,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,258.480649238,25.3980682329,7.87557200759,0.0,41.9242800987,36.8599292233,10.5046427199,0.0,9.34,1.16464271991
 10/15  14:00:00,251.998498409,25.3980682329,8.81342589995,0.0,41.9242800987,36.8599292233,10.5045788992,0.0,9.34,1.16457889919
 10/15  15:00:00,249.086936286,25.3980682329,9.49014709797,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,249.288056364,25.3980682329,9.51358377255,0.0,41.9242800987,36.8599292233,10.5047292653,0.0,9.34,1.16472926533
 10/15  17:00:00,218.116016221,25.3980682329,7.44040762546,0.0,27.9495200658,27.7759469175,8.49332880406,0.323675355784,7.005,1.16465344827
 10/15  18:00:00,228.4946194,25.3980682329,5.11387701791,0.0,13.9747600329,18.6919646116,5.0562323583,0.366232358301,4.67,0.02
 10/15  19:00:00,219.585327799,25.3980682329,4.46507881462,0.0,13.9747600329,18.6919646116,5.83450295197,0.0,4.67,1.16450295197
 10/15  20:00:00,203.706959749,25.3980682329,2.82679548095,0.0,13.9747600329,18.6919646116,6.67607999132,1.98607999132,4.67,0.02
 10/15  21:00:00,180.472466317,25.3980682329,2.26254189121,0.0,13.9747600329,18.6919646116,5.83439112972,0.0,4.67,1.16439112972
 10/15  22:00:00,121.014258192,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,150.709067657,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,127.707864313,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548381431,0.0,1.75125,1.16423381431
 10/16  01:00:00,118.812341627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,116.357003798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,115.134732815,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,120.956064491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923936193,0.0,2.335,1.16423936193
 10/16  05:00:00,118.087299234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,167.674920499,25.3980682329,0.441184082037,0.0,13.9747600329,18.6919646116,50.2513334743,45.5613334743,4.67,0.02
 10/16  07:00:00,170.52212631,25.3980682329,0.409796919083,0.0,13.9747600329,18.6919646116,81.6013678586,75.7669812748,4.67,1.16438658383
 10/16  08:00:00,243.693376687,25.3980682329,1.13918342471,0.0,34.9369000822,32.3179380704,66.7610382836,58.5685382836,8.1725,0.02
 10/16  09:00:00,267.814994137,25.3980682329,2.59784791339,0.0,62.886420148,41.4019203762,45.0640850223,33.3920391604,10.5075,1.1645458619
 10/16  10:00:00,256.420544925,25.3980682329,3.39693831181,0.0,62.886420148,41.4019203762,24.7374975521,14.2099975521,10.5075,0.02
 10/16  11:00:00,281.480373651,25.3980682329,4.17558854931,0.0,62.886420148,41.4019203762,12.2489012711,0.57647616092,10.5075,1.16492511017
 10/16  12:00:00,264.463154385,25.3980682329,4.9494719714,0.0,62.886420148,41.4019203762,11.6724072106,0.0,10.5075,1.16490721056
 10/16  13:00:00,263.933328058,25.3980682329,6.04405995666,0.0,62.886420148,41.4019203762,11.6725703124,0.0,10.5075,1.16507031238
 10/16  14:00:00,259.630764245,25.3980682329,7.08250997313,0.0,62.886420148,41.4019203762,11.6723303389,0.0,10.5075,1.16483033892
 10/16  15:00:00,256.736524691,25.3980682329,7.7496269857,0.0,62.886420148,41.4019203762,11.6722487465,0.0,10.5075,1.16474874651
 10/16  16:00:00,257.032068781,25.3980682329,7.65274547211,0.0,62.886420148,41.4019203762,11.6722231343,0.0,10.5075,1.16472313433
 10/16  17:00:00,252.517767403,25.3980682329,6.69277224436,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,255.654552342,25.3980682329,4.72818372015,0.0,41.9242800987,36.8599292233,21.1330360733,10.6282309562,9.34,1.16480511718
 10/16  19:00:00,243.162099036,25.3980682329,3.9453511002,0.0,41.9242800987,36.8599292233,40.3392320546,29.8346776204,9.34,1.16455443424
 10/16  20:00:00,214.759053883,25.3980682329,2.86733543834,0.0,34.9369000822,32.3179380704,52.1031940821,43.9106940821,8.1725,0.02
 10/16  21:00:00,152.962926548,25.3980682329,1.02679208099,0.0,13.9747600329,18.6919646116,36.1474867662,30.3130455368,4.67,1.16444122938
 10/16  22:00:00,96.6973572673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,129.28938567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,101.21975973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922616199,0.0,2.335,1.16422616199
 10/17  01:00:00,92.3633072286,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,91.296976684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,90.1733887562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920567452,0.0,2.335,1.16420567452
 10/17  04:00:00,111.436042731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,110.727359698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,160.325513017,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,167.674446883,162.984446883,4.67,0.02
 10/17  07:00:00,150.814578479,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,183.577346979,177.743020926,4.67,1.16432605299
 10/17  08:00:00,217.258861772,25.3980682329,0.120925801772,0.0,34.9369000822,32.3179380704,156.856384317,148.663884317,8.1725,0.02
 10/17  09:00:00,248.422210996,25.3980682329,1.29495599343,0.0,62.886420148,41.4019203762,102.147472608,90.4753444482,10.5075,1.16462815979
 10/17  10:00:00,240.897938085,25.3980682329,2.14655762596,0.0,62.886420148,41.4019203762,70.6622276257,58.9899783481,10.5075,1.1647492776
 10/17  11:00:00,270.987594985,25.3980682329,3.07144899796,0.0,62.886420148,41.4019203762,43.8649392781,32.192586449,10.5075,1.16485282909
 10/17  12:00:00,255.982795921,25.3980682329,3.86617413221,0.0,62.886420148,41.4019203762,20.3661339799,9.83863397985,10.5075,0.02
 10/17  13:00:00,255.278633346,25.3980682329,4.38973228007,0.0,62.886420148,41.4019203762,11.6725820685,0.0,10.5075,1.16508206855
 10/17  14:00:00,250.565818413,25.3980682329,4.89694500166,0.0,62.886420148,41.4019203762,11.6723739024,0.0,10.5075,1.16487390243
 10/17  15:00:00,247.547374806,25.3980682329,5.45385705598,0.0,62.886420148,41.4019203762,11.6723080394,0.0,10.5075,1.16480803944
 10/17  16:00:00,247.894518089,25.3980682329,5.72143471738,0.0,62.886420148,41.4019203762,11.6722820076,0.0,10.5075,1.16478200758
 10/17  17:00:00,246.660635087,25.3980682329,5.49341488342,0.0,62.886420148,41.4019203762,12.3691195988,0.696847297505,10.5075,1.16477230127
 10/17  18:00:00,251.223137016,25.3980682329,4.01399318612,0.0,41.9242800987,36.8599292233,32.6930422664,23.3330422664,9.34,0.02
 10/17  19:00:00,232.182394744,25.3980682329,3.18329504782,0.0,41.9242800987,36.8599292233,52.5445932394,42.0399427035,9.34,1.16465053589
 10/17  20:00:00,206.102310868,25.3980682329,2.35774625585,0.0,34.9369000822,32.3179380704,62.0374029313,52.70032729,8.1725,1.16457564131
 10/17  21:00:00,145.355546798,25.3980682329,0.793920440868,0.0,13.9747600329,18.6919646116,44.0934866573,39.4034866573,4.67,0.02
 10/17  22:00:00,94.5013888572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,126.993306156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930780554,0.0,2.335,1.16430780554
 10/17  24:00:00,99.1782877437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,91.4005830611,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,90.7205522681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920799582,0.0,2.335,1.16420799582
 10/18  03:00:00,90.3489697572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,96.4660921337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,95.3958517732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,144.736202375,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,175.922058128,170.08783845,4.67,1.16421967747
 10/18  07:00:00,142.857548248,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,180.572387211,175.882387211,4.67,0.02
 10/18  08:00:00,219.83788204,25.3980682329,0.310972333799,0.0,34.9369000822,32.3179380704,140.823543131,131.486555987,8.1725,1.16448714351
 10/18  09:00:00,252.791984373,25.3980682329,1.48557879047,0.0,62.886420148,41.4019203762,87.1335534457,76.6060534457,10.5075,0.02
 10/18  10:00:00,246.471519339,25.3980682329,2.61347893424,0.0,62.886420148,41.4019203762,51.942424392,40.2702521779,10.5075,1.1646722141
 10/18  11:00:00,276.610149976,25.3980682329,3.64203715045,0.0,62.886420148,41.4019203762,22.8989864783,11.2265878444,10.5075,1.16489863396
 10/18  12:00:00,262.787635764,25.3980682329,4.62369660746,0.0,62.886420148,41.4019203762,11.6724129205,0.0,10.5075,1.16491292047
 10/18  13:00:00,264.979887718,25.3980682329,5.50079277981,0.0,62.886420148,41.4019203762,11.6725767781,0.0,10.5075,1.16507677807
 10/18  14:00:00,262.829935371,25.3980682329,6.0415277529,0.0,62.886420148,41.4019203762,11.6722804627,0.0,10.5075,1.1647804627
 10/18  15:00:00,259.526633219,25.3980682329,6.3334224377,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,257.595236773,25.3980682329,6.21934878624,0.0,62.886420148,41.4019203762,11.6723676082,0.0,10.5075,1.16486760824
 10/18  17:00:00,255.313470626,25.3980682329,5.85715055911,0.0,62.886420148,41.4019203762,11.6723574996,0.0,10.5075,1.16485749959
 10/18  18:00:00,259.583476712,25.3980682329,4.52220447575,0.0,41.9242800987,36.8599292233,14.6405077674,4.13578207313,9.34,1.16472569424
 10/18  19:00:00,247.048473558,25.3980682329,3.58425983427,0.0,41.9242800987,36.8599292233,34.8998008417,25.5398008417,9.34,0.02
 10/18  20:00:00,219.38548857,25.3980682329,2.46843609637,0.0,34.9369000822,32.3179380704,50.1300491486,40.7929877721,8.1725,1.16456137648
 10/18  21:00:00,160.3021121,25.3980682329,0.860034737284,0.0,13.9747600329,18.6919646116,29.0730375847,24.3830375847,4.67,0.02
 10/18  22:00:00,107.626013765,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931694675,0.0,2.335,1.16431694675
 10/18  23:00:00,139.723615157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,113.516729532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,103.312723723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992169271,0.0,2.335,1.1642169271
 10/19  02:00:00,100.872559645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,98.7986761495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,104.184315126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,102.082418458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923993701,0.0,2.335,1.16423993701
 10/19  06:00:00,150.577670716,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,127.178330881,122.488330881,4.67,0.02
 10/19  07:00:00,152.170699679,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,137.928116074,133.238116074,4.67,0.02
 10/19  08:00:00,231.39720712,25.3980682329,0.79469570559,0.0,34.9369000822,32.3179380704,99.2838845448,89.9468536587,8.1725,1.16453088607
 10/19  09:00:00,266.632165708,25.3980682329,2.39874404224,0.0,62.886420148,41.4019203762,49.2487272196,38.7212272196,10.5075,0.02
 10/19  10:00:00,265.092330984,25.3980682329,3.60284155128,0.0,62.886420148,41.4019203762,16.3349658043,4.66268197071,10.5075,1.16478383358
 10/19  11:00:00,296.729885593,25.3980682329,4.91208233577,0.0,62.886420148,41.4019203762,11.6724693783,0.0,10.5075,1.16496937833
 10/19  12:00:00,289.282802428,25.3980682329,6.08030334354,0.0,62.886420148,41.4019203762,11.6724726604,0.0,10.5075,1.16497266036
 10/19  13:00:00,292.390354885,25.3980682329,7.12352293246,0.0,62.886420148,41.4019203762,11.6724248763,0.0,10.5075,1.16492487632
 10/19  14:00:00,289.683861013,25.3980682329,8.66250799153,0.0,62.886420148,41.4019203762,11.6723777966,0.0,10.5075,1.16487779661
 10/19  15:00:00,288.621284036,25.3980682329,9.79328472395,0.0,62.886420148,41.4019203762,11.6722890559,0.0,10.5075,1.16478905594
 10/19  16:00:00,290.432063387,25.3980682329,10.3956447766,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,287.844069339,25.3980682329,9.71991614208,0.0,62.886420148,41.4019203762,11.6722881264,0.0,10.5075,1.16478812638
 10/19  18:00:00,290.253503119,25.3980682329,7.68549705493,0.0,41.9242800987,36.8599292233,10.8557461863,0.351060553833,9.34,1.16468563245
 10/19  19:00:00,280.756726782,25.3980682329,6.640526231,0.0,41.9242800987,36.8599292233,10.5045842524,0.0,9.34,1.16458425236
 10/19  20:00:00,254.239951271,25.3980682329,5.00944785006,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,181.957172613,25.3980682329,3.09520737379,0.0,13.9747600329,18.6919646116,5.83444572292,0.0,4.67,1.16444572292
 10/19  22:00:00,123.334406928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,152.947827095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,130.738689335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924271416,0.0,2.335,1.16424271416
 10/20  01:00:00,119.110994558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,117.057554363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,115.334686877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,138.555146508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922409744,0.0,2.335,1.16422409744
 10/20  05:00:00,136.592823268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,186.715709804,25.3980682329,0.442296005584,0.0,13.9747600329,18.6919646116,48.8060860304,44.1160860304,4.67,0.02
 10/20  07:00:00,183.162017696,25.3980682329,0.41696322093,0.0,13.9747600329,18.6919646116,80.0773916501,74.2429824515,4.67,1.1644091985
 10/20  08:00:00,251.737262358,25.3980682329,1.62733440848,0.0,34.9369000822,32.3179380704,47.4871471923,39.2946471923,8.1725,0.02
 10/20  09:00:00,287.756282386,25.3980682329,3.93931762292,0.0,62.886420148,41.4019203762,13.0738329094,1.40194735182,10.5075,1.16438555758
 10/20  10:00:00,286.662661986,25.3980682329,5.35213454254,0.0,62.886420148,41.4019203762,11.67216312,0.0,10.5075,1.16466311996
 10/20  11:00:00,311.916990082,25.3980682329,7.47349332431,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,304.938728095,25.3980682329,9.51086214205,0.0,62.886420148,41.4019203762,11.6725577871,0.0,10.5075,1.16505778713
 10/20  13:00:00,306.838654147,25.3980682329,10.7109358229,0.0,62.886420148,41.4019203762,11.6725152583,0.0,10.5075,1.16501525833
 10/20  14:00:00,304.031061634,25.3980682329,13.317273762,0.0,62.886420148,41.4019203762,11.6723125448,0.0,10.5075,1.1648125448
 10/20  15:00:00,302.595775293,25.3980682329,16.6882188236,0.0,62.886420148,41.4019203762,11.6722532778,0.0,10.5075,1.16475327785
 10/20  16:00:00,298.876433925,25.3980682329,14.5935456192,0.0,62.886420148,41.4019203762,11.6722344305,0.0,10.5075,1.16473443053
 10/20  17:00:00,292.816961114,25.3980682329,11.8887725205,0.0,62.886420148,41.4019203762,11.6722320514,0.0,10.5075,1.16473205138
 10/20  18:00:00,292.733869434,25.3980682329,9.41025517316,0.0,41.9242800987,36.8599292233,9.72656398985,0.36656398985,9.34,0.02
 10/20  19:00:00,271.445650158,25.3980682329,7.40564099589,0.0,41.9242800987,36.8599292233,11.1447857456,0.640170046129,9.34,1.16461569945
 10/20  20:00:00,237.102498197,25.3980682329,5.21253741293,0.0,34.9369000822,32.3179380704,9.6815742398,0.344527409068,8.1725,1.16454683073
 10/20  21:00:00,167.409401191,25.3980682329,3.05583487944,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,114.627750031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,148.352290617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928056965,0.0,2.335,1.16428056965
 10/20  24:00:00,126.250025004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,114.475882235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,114.47107947,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554977719,0.0,1.75125,1.16429977719
 10/21  03:00:00,113.995824532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,121.249113141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,120.953804751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155001735,0.0,1.75125,1.1642501735
 10/21  06:00:00,159.802906081,25.3980682329,0.672454651479,0.0,6.98738001645,14.1499734587,25.7604771136,22.2379771136,3.5025,0.02
 10/21  07:00:00,163.969448628,25.3980682329,0.534659396763,0.0,6.98738001645,14.1499734587,56.4525335137,52.9300335137,3.5025,0.02
 10/21  08:00:00,228.936860821,25.3980682329,1.40701724777,0.0,20.9621400493,23.2339557645,30.8343831738,23.8323810166,5.8375,1.16450215717
 10/21  09:00:00,263.769340304,25.3980682329,4.77765684211,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/21  10:00:00,296.119632406,25.3980682329,8.06148194575,0.0,62.886420148,41.4019203762,11.6722999336,0.0,10.5075,1.16479993365
 10/21  11:00:00,322.084421862,25.3980682329,11.0134585466,0.0,62.886420148,41.4019203762,11.672349317,0.0,10.5075,1.164849317
 10/21  12:00:00,317.772780558,25.3980682329,13.43024901,0.0,62.886420148,41.4019203762,11.6725384543,0.0,10.5075,1.16503845431
 10/21  13:00:00,326.430795579,25.3980682329,18.2894207981,0.0,62.886420148,41.4019203762,11.6725007397,0.0,10.5075,1.1650007397
 10/21  14:00:00,323.616065732,25.3980682329,21.9970963238,0.0,62.886420148,41.4019203762,11.6724144065,0.0,10.5075,1.16491440648
 10/21  15:00:00,316.318437618,25.3980682329,21.6355254944,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,313.152316594,25.3980682329,20.3837356261,0.0,62.886420148,41.4019203762,11.6723914139,0.0,10.5075,1.16489141393
 10/21  17:00:00,307.652688644,25.3980682329,16.7849879718,0.0,62.886420148,41.4019203762,11.6723641093,0.0,10.5075,1.16486410935
 10/21  18:00:00,291.113118907,25.3980682329,11.8124777276,0.0,34.9369000822,32.3179380704,9.84793340026,0.510633602992,8.1725,1.16479979727
 10/21  19:00:00,253.240677224,25.3980682329,8.9620237451,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/21  20:00:00,237.881998028,25.3980682329,8.12967798064,0.0,20.9621400493,23.2339557645,7.00210854614,0.0,5.8375,1.16460854614
 10/21  21:00:00,177.783556181,25.3980682329,6.00645402827,0.0,6.98738001645,14.1499734587,4.66695019371,0.0,3.5025,1.16445019371
 10/21  22:00:00,127.710007792,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,155.840821767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,135.179925182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554555557,0.0,1.75125,1.16429555557
 10/22  01:00:00,124.084966607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,123.695636381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,123.325675455,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550405952,0.0,1.75125,1.16425405952
 10/22  04:00:00,130.097439254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,128.776408508,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,166.176331779,25.3980682329,1.0241810947,0.0,6.98738001645,14.1499734587,10.3669286397,5.70018101949,3.5025,1.16424762021
 10/22  07:00:00,169.932615745,25.3980682329,0.754130039588,0.0,6.98738001645,14.1499734587,42.9688434384,39.4463434384,3.5025,0.02
 10/22  08:00:00,207.407655036,25.3980682329,1.34752722867,0.0,6.98738001645,14.1499734587,18.4108875877,14.8883875877,3.5025,0.02
 10/22  09:00:00,192.911378086,25.3980682329,1.92233030107,0.0,6.98738001645,14.1499734587,4.66684520804,0.0,3.5025,1.16434520804
 10/22  10:00:00,231.300981827,25.3980682329,5.77295198781,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/22  11:00:00,258.357036344,25.3980682329,8.46364698692,0.0,27.9495200658,27.7759469175,8.16953174678,0.0,7.005,1.16453174678
 10/22  12:00:00,285.013540574,25.3980682329,13.0889553069,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,290.577972741,25.3980682329,15.298058574,0.0,41.9242800987,36.8599292233,10.5047090973,0.0,9.34,1.16470909729
 10/22  14:00:00,283.081747653,25.3980682329,17.0058577259,0.0,41.9242800987,36.8599292233,10.5046596857,0.0,9.34,1.16465968572
 10/22  15:00:00,277.497632928,25.3980682329,17.4798499814,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,277.146032523,25.3980682329,17.8073164041,0.0,41.9242800987,36.8599292233,10.5046745821,0.0,9.34,1.16467458212
 10/22  17:00:00,242.69092401,25.3980682329,13.9198887183,0.0,27.9495200658,27.7759469175,8.81453037165,0.644909174351,7.005,1.1646211973
 10/22  18:00:00,251.858319324,25.3980682329,9.91976559734,0.0,13.9747600329,18.6919646116,5.1744661472,0.484466147201,4.67,0.02
 10/22  19:00:00,239.313847146,25.3980682329,8.76728720107,0.0,13.9747600329,18.6919646116,6.13681081519,0.302310140758,4.67,1.16450067443
 10/22  20:00:00,223.059266202,25.3980682329,7.35471962529,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/22  21:00:00,193.063976053,25.3980682329,6.94469764999,0.0,13.9747600329,18.6919646116,5.83442859055,0.0,4.67,1.16442859055
 10/22  22:00:00,127.199188739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,155.651072084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,135.212737546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547856752,0.0,1.75125,1.16422856752
 10/23  01:00:00,126.47492572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,126.079510366,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,125.726231013,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919170093,0.0,2.335,1.16419170093
 10/23  04:00:00,132.804254008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,131.402658082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,181.555329311,25.3980682329,2.04391422182,0.0,13.9747600329,18.6919646116,4.94141664508,0.251416645077,4.67,0.02
 10/23  07:00:00,185.189635916,25.3980682329,1.43661690833,0.0,13.9747600329,18.6919646116,32.8709409116,27.0365907483,4.67,1.16435016331
 10/23  08:00:00,261.212794754,25.3980682329,3.36803647984,0.0,34.9369000822,32.3179380704,21.7786490785,13.5861490785,8.1725,0.02
 10/23  09:00:00,295.935008899,25.3980682329,6.40090400909,0.0,62.886420148,41.4019203762,11.6720745844,0.0,10.5075,1.16457458436
 10/23  10:00:00,298.798371529,25.3980682329,9.14036923883,0.0,62.886420148,41.4019203762,11.6722135429,0.0,10.5075,1.1647135429
 10/23  11:00:00,324.945980325,25.3980682329,13.4216021623,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  12:00:00,322.477553684,25.3980682329,15.7185619805,0.0,62.886420148,41.4019203762,11.672619837,0.0,10.5075,1.16511983705
 10/23  13:00:00,327.767746618,25.3980682329,18.4338785756,0.0,62.886420148,41.4019203762,11.6725845689,0.0,10.5075,1.16508456886
 10/23  14:00:00,323.364929506,25.3980682329,21.4887425802,0.0,62.886420148,41.4019203762,11.6723876914,0.0,10.5075,1.16488769143
 10/23  15:00:00,319.636262431,25.3980682329,24.92542266,0.0,62.886420148,41.4019203762,11.6723352148,0.0,10.5075,1.16483521479
 10/23  16:00:00,317.754209758,25.3980682329,23.867993498,0.0,62.886420148,41.4019203762,11.6723234209,0.0,10.5075,1.16482342094
 10/23  17:00:00,312.537452733,25.3980682329,20.0147517833,0.0,62.886420148,41.4019203762,11.672328324,0.0,10.5075,1.16482832397
 10/23  18:00:00,316.335277023,25.3980682329,17.0447112648,0.0,41.9242800987,36.8599292233,9.66395296763,0.303952967626,9.34,0.02
 10/23  19:00:00,305.393089142,25.3980682329,15.6443735857,0.0,41.9242800987,36.8599292233,10.5045714869,0.0,9.34,1.16457148691
 10/23  20:00:00,280.721733302,25.3980682329,13.682361999,0.0,34.9369000822,32.3179380704,9.33715497414,0.0,8.1725,1.16465497414
 10/23  21:00:00,203.712420993,25.3980682329,13.7514638593,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,133.797190576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930387601,0.0,2.335,1.16430387601
 10/23  23:00:00,161.712246777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,143.075088712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,133.450200849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,132.368655954,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922818479,0.0,2.335,1.16422818479
 10/24  03:00:00,132.115762402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,161.413882325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,161.986127253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,221.780587541,25.3980682329,9.73705398842,0.0,13.9747600329,18.6919646116,5.83424610053,0.0,4.67,1.16424610053
 10/24  07:00:00,220.270309673,25.3980682329,6.86458928494,0.0,13.9747600329,18.6919646116,5.827782632,1.137782632,4.67,0.02
 10/24  08:00:00,285.694566985,25.3980682329,10.9249424959,0.0,34.9369000822,32.3179380704,9.3369757071,0.0,8.1725,1.1644757071
 10/24  09:00:00,322.802851794,25.3980682329,15.9544139971,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  10:00:00,322.164274476,25.3980682329,17.241631323,0.0,62.886420148,41.4019203762,11.6722944051,0.0,10.5075,1.16479440508
 10/24  11:00:00,335.687760478,25.3980682329,21.0555657561,0.0,62.886420148,41.4019203762,11.6725401985,0.0,10.5075,1.1650401985
 10/24  12:00:00,340.186843592,25.3980682329,27.7984629331,0.0,62.886420148,41.4019203762,11.672570424,0.0,10.5075,1.16507042403
 10/24  13:00:00,343.751599091,25.3980682329,30.4155136001,0.0,62.886420148,41.4019203762,11.6725321856,0.0,10.5075,1.16503218558
 10/24  14:00:00,345.330408713,25.3980682329,37.4271660977,0.0,62.886420148,41.4019203762,11.6722755864,0.0,10.5075,1.16477558642
 10/24  15:00:00,340.279756234,25.3980682329,38.9552313246,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  16:00:00,336.227906496,25.3980682329,37.4246291732,0.0,62.886420148,41.4019203762,11.672389442,0.0,10.5075,1.16488944202
 10/24  17:00:00,330.971210302,25.3980682329,32.9756584754,0.0,62.886420148,41.4019203762,11.6723911468,0.0,10.5075,1.16489114676
 10/24  18:00:00,327.970186221,25.3980682329,23.8886849661,0.0,41.9242800987,36.8599292233,10.504785159,0.0,9.34,1.164785159
 10/24  19:00:00,308.392277879,25.3980682329,21.6695700439,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/24  20:00:00,282.749554807,25.3980682329,19.1058001413,0.0,34.9369000822,32.3179380704,9.33715596712,0.0,8.1725,1.16465596712
 10/24  21:00:00,205.812508319,25.3980682329,19.721710564,0.0,13.9747600329,18.6919646116,5.83450974069,0.0,4.67,1.16450974069
 10/24  22:00:00,135.505521023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,163.028522255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,143.89534891,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991924233,0.0,2.335,1.1641924233
 10/25  01:00:00,135.124796869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,133.986626525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,132.17964261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,135.589340554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992400506,0.0,2.335,1.1642400506
 10/25  05:00:00,131.138754155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,175.037978181,25.3980682329,1.94980161035,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  07:00:00,165.298203972,25.3980682329,1.18924871647,0.0,13.9747600329,18.6919646116,43.3120882078,37.4777187654,4.67,1.16436944242
 10/25  08:00:00,238.508686531,25.3980682329,2.75033841425,0.0,34.9369000822,32.3179380704,33.4176010727,25.2251010727,8.1725,0.02
 10/25  09:00:00,270.369699902,25.3980682329,5.2956328349,0.0,62.886420148,41.4019203762,12.8749596927,1.20281279141,10.5075,1.16464690125
 10/25  10:00:00,260.319843715,25.3980682329,6.58024896261,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,290.72939844,25.3980682329,8.52395193935,0.0,62.886420148,41.4019203762,11.6725588594,0.0,10.5075,1.16505885936
 10/25  12:00:00,277.54781185,25.3980682329,9.78255132816,0.0,62.886420148,41.4019203762,11.6725639478,0.0,10.5075,1.16506394783
 10/25  13:00:00,277.548794609,25.3980682329,11.0264069402,0.0,62.886420148,41.4019203762,11.6725338743,0.0,10.5075,1.16503387432
 10/25  14:00:00,276.131399822,25.3980682329,12.6754248422,0.0,62.886420148,41.4019203762,11.6723406327,0.0,10.5075,1.16484063272
 10/25  15:00:00,273.366805939,25.3980682329,13.6259305565,0.0,62.886420148,41.4019203762,11.672292608,0.0,10.5075,1.164792608
 10/25  16:00:00,271.013311131,25.3980682329,13.0747618148,0.0,62.886420148,41.4019203762,11.6722856689,0.0,10.5075,1.16478566886
 10/25  17:00:00,265.993537106,25.3980682329,10.8899434591,0.0,62.886420148,41.4019203762,11.9949807753,0.32268525822,10.5075,1.16479551707
 10/25  18:00:00,274.832473111,25.3980682329,8.49780359593,0.0,41.9242800987,36.8599292233,9.68067412582,0.320674125816,9.34,0.02
 10/25  19:00:00,263.253863682,25.3980682329,6.8239487857,0.0,41.9242800987,36.8599292233,10.5046885414,0.0,9.34,1.16468854141
 10/25  20:00:00,232.468584581,25.3980682329,4.87510004168,0.0,34.9369000822,32.3179380704,12.3418821433,3.00475242177,8.1725,1.16462972153
 10/25  21:00:00,167.008392102,25.3980682329,2.63055376999,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  22:00:00,107.958820134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,137.646550476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929192859,0.0,2.335,1.16429192859
 10/25  24:00:00,110.110328528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,100.349563907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,98.9589421122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920491926,0.0,2.335,1.16420491926
 10/26  03:00:00,97.0424825323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,103.32987579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,101.490294659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,150.730155241,25.3980682329,0.0171892690181,0.0,13.9747600329,18.6919646116,98.4605568255,92.6263075362,4.67,1.1642492893
 10/26  07:00:00,151.717241609,25.3980682329,0.187709875771,0.0,13.9747600329,18.6919646116,111.449032976,106.759032976,4.67,0.02
 10/26  08:00:00,225.155286513,25.3980682329,1.15220007479,0.0,34.9369000822,32.3179380704,89.4321986707,80.0952403723,8.1725,1.16445829841
 10/26  09:00:00,253.266950132,25.3980682329,2.94188566071,0.0,62.886420148,41.4019203762,54.9839018815,44.4564018815,10.5075,0.02
 10/26  10:00:00,243.5425867,25.3980682329,3.66436475153,0.0,62.886420148,41.4019203762,35.0384655939,23.3661820363,10.5075,1.16478355762
 10/26  11:00:00,274.274220523,25.3980682329,4.76860708296,0.0,62.886420148,41.4019203762,15.1302864142,3.45775031908,10.5075,1.16503609512
 10/26  12:00:00,260.521814446,25.3980682329,5.87854695276,0.0,62.886420148,41.4019203762,11.6725717827,0.0,10.5075,1.16507178273
 10/26  13:00:00,260.857109864,25.3980682329,6.83746076893,0.0,62.886420148,41.4019203762,11.6725384786,0.0,10.5075,1.16503847859
 10/26  14:00:00,255.037752192,25.3980682329,7.8301576846,0.0,62.886420148,41.4019203762,11.6722852058,0.0,10.5075,1.16478520582
 10/26  15:00:00,250.028251787,25.3980682329,8.72177339978,0.0,62.886420148,41.4019203762,11.672211344,0.0,10.5075,1.16471134397
 10/26  16:00:00,249.537672317,25.3980682329,8.70181539931,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,248.544721909,25.3980682329,7.74481506456,0.0,62.886420148,41.4019203762,11.6724111719,0.0,10.5075,1.1649111719
 10/26  18:00:00,259.023664314,25.3980682329,5.63346330536,0.0,41.9242800987,36.8599292233,13.5604203349,3.05561107976,9.34,1.16480925516
 10/26  19:00:00,243.162345058,25.3980682329,4.15127359274,0.0,41.9242800987,36.8599292233,35.3741676204,26.0141676204,9.34,0.02
 10/26  20:00:00,214.97897243,25.3980682329,3.00577336967,0.0,34.9369000822,32.3179380704,49.6061288719,40.2689452426,8.1725,1.16468362928
 10/26  21:00:00,153.508441677,25.3980682329,1.28905889333,0.0,13.9747600329,18.6919646116,26.3940374224,20.5594969281,4.67,1.16454049433
 10/26  22:00:00,97.7852693495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,129.365048538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,101.865986579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922343252,0.0,2.335,1.16422343252
 10/27  01:00:00,92.873737866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,91.2376697159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,90.3809191137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,112.187367789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920942006,0.0,2.335,1.16420942006
 10/27  05:00:00,111.43757042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,160.510234078,25.3980682329,0.000994520239653,0.0,13.9747600329,18.6919646116,139.035619668,134.345619668,4.67,0.02
 10/27  07:00:00,149.112487882,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,167.788914184,161.954509635,4.67,1.16440454967
 10/27  08:00:00,215.675592426,25.3980682329,0.392831109005,0.0,34.9369000822,32.3179380704,139.46909591,131.27659591,8.1725,0.02
 10/27  09:00:00,243.47991503,25.3980682329,1.43912705522,0.0,62.886420148,41.4019203762,100.873976542,89.2019310228,10.5075,1.16454551967
 10/27  10:00:00,234.292813973,25.3980682329,2.2763515137,0.0,62.886420148,41.4019203762,75.1170497852,63.4448541807,10.5075,1.16469560448
 10/27  11:00:00,265.759577125,25.3980682329,3.08210084863,0.0,62.886420148,41.4019203762,48.7851429498,38.2576429498,10.5075,0.02
 10/27  12:00:00,249.039374673,25.3980682329,3.76190721325,0.0,62.886420148,41.4019203762,31.9308105087,20.2581927335,10.5075,1.16511777517
 10/27  13:00:00,248.183730622,25.3980682329,4.30061676712,0.0,62.886420148,41.4019203762,20.4632294704,8.79063690341,10.5075,1.16509256702
 10/27  14:00:00,244.258762089,25.3980682329,4.93958620135,0.0,62.886420148,41.4019203762,13.3753667589,1.70296350102,10.5075,1.1649032579
 10/27  15:00:00,240.842528202,25.3980682329,5.56315174475,0.0,62.886420148,41.4019203762,11.6723597785,0.0,10.5075,1.16485977851
 10/27  16:00:00,238.732604709,25.3980682329,5.30279204679,0.0,62.886420148,41.4019203762,16.9652020541,5.29284451774,10.5075,1.16485753636
 10/27  17:00:00,236.258541807,25.3980682329,4.83284225231,0.0,62.886420148,41.4019203762,32.5525187133,20.8801464723,10.5075,1.16487224098
 10/27  18:00:00,246.382969729,25.3980682329,3.58659938918,0.0,41.9242800987,36.8599292233,50.3017487013,40.9417487013,9.34,0.02
 10/27  19:00:00,222.819636263,25.3980682329,2.98167891875,0.0,41.9242800987,36.8599292233,68.2525978689,57.747976342,9.34,1.16462152685
 10/27  20:00:00,196.947904045,25.3980682329,2.09230705142,0.0,34.9369000822,32.3179380704,79.4089148162,70.0718452458,8.1725,1.1645695704
 10/27  21:00:00,139.069798131,25.3980682329,0.672662681865,0.0,13.9747600329,18.6919646116,55.0930935655,50.4030935655,4.67,0.02
 10/27  22:00:00,87.6937948249,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936598987,0.0,2.335,1.16436598987
 10/27  23:00:00,121.409047466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,93.017294452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,82.9124560596,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155297555,0.0,1.75125,1.1642797555
 10/28  02:00:00,82.319876876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,81.8382430109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,87.8983129181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,86.9173374533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154771971,0.0,1.75125,1.1642271971
 10/28  06:00:00,124.28325308,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,230.2037931,226.6812931,3.5025,0.02
 10/28  07:00:00,120.811920557,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,237.500655961,232.833743569,3.5025,1.16441239267
 10/28  08:00:00,183.49800572,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,215.675602066,209.818102066,5.8375,0.02
 10/28  09:00:00,202.075417071,25.3980682329,0.0724258379753,0.0,41.9242800987,36.8599292233,195.102755228,184.598179945,9.34,1.16457528335
 10/28  10:00:00,228.796013093,25.3980682329,0.57307548662,0.0,62.886420148,41.4019203762,139.371877919,128.844377919,10.5075,0.02
 10/28  11:00:00,261.69929397,25.3980682329,1.54142438314,0.0,62.886420148,41.4019203762,86.1681405495,74.4957553158,10.5075,1.16488523364
 10/28  12:00:00,244.795441965,25.3980682329,2.43238428188,0.0,62.886420148,41.4019203762,59.9992870166,48.3267046473,10.5075,1.16508236929
 10/28  13:00:00,244.60021583,25.3980682329,3.10859232594,0.0,62.886420148,41.4019203762,42.1292022792,30.456643042,10.5075,1.16505923721
 10/28  14:00:00,241.9222154,25.3980682329,3.58531583019,0.0,62.886420148,41.4019203762,31.0667556187,19.3944264633,10.5075,1.16482915537
 10/28  15:00:00,240.109227189,25.3980682329,3.6947685065,0.0,62.886420148,41.4019203762,29.190510846,17.5181669848,10.5075,1.16484386114
 10/28  16:00:00,241.81349736,25.3980682329,3.80980376849,0.0,62.886420148,41.4019203762,28.4947371563,16.8223955695,10.5075,1.16484158676
 10/28  17:00:00,242.025139746,25.3980682329,3.68783234765,0.0,62.886420148,41.4019203762,36.5092794357,25.9817794357,10.5075,0.02
 10/28  18:00:00,235.350754528,25.3980682329,1.77867109342,0.0,34.9369000822,32.3179380704,75.915745452,66.5784538399,8.1725,1.1647916121
 10/28  19:00:00,189.154555074,25.3980682329,0.607579184979,0.0,20.9621400493,23.2339557645,104.835303095,97.8331925031,5.8375,1.16461059235
 10/28  20:00:00,180.135137736,25.3980682329,0.396986881645,0.0,20.9621400493,23.2339557645,115.660930476,109.803430476,5.8375,0.02
 10/28  21:00:00,136.139555115,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,88.6960678068,84.0290934881,3.5025,1.16447431869
 10/28  22:00:00,91.6231958935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,124.319701554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560060467,0.0,1.75125,1.16435060467
 10/28  24:00:00,95.4953068554,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,87.1079447776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,86.0127673036,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554515234,0.0,1.75125,1.16429515234
 10/29  03:00:00,85.1055695719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,91.058433729,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,90.2344058529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551390785,0.0,1.75125,1.16426390785
 10/29  06:00:00,127.75363611,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,235.069613055,231.547113055,3.5025,0.02
 10/29  07:00:00,125.248145528,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,238.290793196,234.768293196,3.5025,0.02
 10/29  08:00:00,159.470344891,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,202.069510864,197.402655526,3.5025,1.16435533823
 10/29  09:00:00,136.34982345,25.3980682329,0.0191090044839,0.0,6.98738001645,14.1499734587,154.857775087,151.335275087,3.5025,0.02
 10/29  10:00:00,177.449195262,25.3980682329,0.3414514174,0.0,27.9495200658,27.7759469175,97.9072521833,89.737895261,7.005,1.16435692228
 10/29  11:00:00,212.28645163,25.3980682329,0.86528958694,0.0,27.9495200658,27.7759469175,61.7008625733,54.6758625733,7.005,0.02
 10/29  12:00:00,226.680219134,25.3980682329,2.13139741284,0.0,41.9242800987,36.8599292233,37.2369461167,26.7322649058,9.34,1.16468121089
 10/29  13:00:00,227.913363407,25.3980682329,2.7913091653,0.0,41.9242800987,36.8599292233,20.1179346484,9.6132459141,9.34,1.16468873432
 10/29  14:00:00,224.718961621,25.3980682329,3.2908459946,0.0,41.9242800987,36.8599292233,9.75504767462,0.395047674617,9.34,0.02
 10/29  15:00:00,224.622530594,25.3980682329,3.66179031846,0.0,41.9242800987,36.8599292233,10.5046551788,0.0,9.34,1.16465517885
 10/29  16:00:00,224.782754118,25.3980682329,3.54163969185,0.0,41.9242800987,36.8599292233,10.928489834,0.423796146926,9.34,1.16469368708
 10/29  17:00:00,196.492555744,25.3980682329,1.90891710967,0.0,27.9495200658,27.7759469175,26.3996929024,19.3746929024,7.005,0.02
 10/29  18:00:00,213.655510473,25.3980682329,0.904964591011,0.0,13.9747600329,18.6919646116,46.4009434465,40.5664794295,4.67,1.16446401699
 10/29  19:00:00,196.211398207,25.3980682329,0.631047474023,0.0,13.9747600329,18.6919646116,64.2019030995,59.5119030995,4.67,0.02
 10/29  20:00:00,184.004074114,25.3980682329,0.476286830697,0.0,13.9747600329,18.6919646116,76.0948277132,70.2603487295,4.67,1.16447898373
 10/29  21:00:00,163.793916466,25.3980682329,0.266367281147,0.0,13.9747600329,18.6919646116,47.8759597024,43.1859597024,4.67,0.02
 10/29  22:00:00,102.389254452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552396051,0.0,1.75125,1.16427396051
 10/29  23:00:00,132.332776585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,102.56255583,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,94.5514229479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,92.3421193939,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926440831,0.0,2.335,1.16426440831
 10/30  03:00:00,91.0882811923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,96.614264298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,95.3591628544,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922555431,0.0,2.335,1.16422555431
 10/30  06:00:00,144.453407317,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,165.81726463,161.12726463,4.67,0.02
