Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  07:00:00,142.354846646,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,185.896092326,181.206092326,4.67,0.02
 10/30  08:00:00,218.292001412,25.3980682329,0.180853783199,0.0,34.9369000822,32.3179380704,152.364234896,143.027197481,8.1725,1.16453741584
 10/30  09:00:00,251.990177731,25.3980682329,1.45291992289,0.0,62.886420148,41.4019203762,86.4022090662,75.8747090662,10.5075,0.02
 10/30  10:00:00,247.328229205,25.3980682329,2.77074889031,0.0,62.886420148,41.4019203762,44.5659702001,32.8937055843,10.5075,1.16476461586
 10/30  11:00:00,282.027522151,25.3980682329,4.24255251895,0.0,62.886420148,41.4019203762,13.2411297683,1.56864468326,10.5075,1.16498508502
 10/30  12:00:00,269.774402806,25.3980682329,5.2425473122,0.0,62.886420148,41.4019203762,11.6725176381,0.0,10.5075,1.16501763809
 10/30  13:00:00,269.42249227,25.3980682329,5.67457591447,0.0,62.886420148,41.4019203762,11.6724970758,0.0,10.5075,1.16499707582
 10/30  14:00:00,265.921107247,25.3980682329,6.2244203358,0.0,62.886420148,41.4019203762,11.6722817149,0.0,10.5075,1.16478171487
 10/30  15:00:00,260.801669548,25.3980682329,6.56196038016,0.0,62.886420148,41.4019203762,11.6722306574,0.0,10.5075,1.16473065744
 10/30  16:00:00,260.895037985,25.3980682329,6.36605312036,0.0,62.886420148,41.4019203762,11.6722386646,0.0,10.5075,1.16473866459
 10/30  17:00:00,262.144558127,25.3980682329,5.66830048767,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,274.591735114,25.3980682329,4.36828458374,0.0,41.9242800987,36.8599292233,10.5046861581,0.0,9.34,1.16468615814
 10/30  19:00:00,261.135279315,25.3980682329,3.35168535321,0.0,41.9242800987,36.8599292233,23.4951011511,12.9904724604,9.34,1.16462869071
 10/30  20:00:00,235.767818214,25.3980682329,2.46177627108,0.0,34.9369000822,32.3179380704,35.2531334446,27.0606334446,8.1725,0.02
 10/30  21:00:00,171.019346175,25.3980682329,1.03148179743,0.0,13.9747600329,18.6919646116,12.7053161612,6.87077677232,4.67,1.16453938892
 10/30  22:00:00,115.243862096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,144.709250796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924422319,0.0,2.335,1.16424422319
 10/30  24:00:00,117.996864287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,106.350893461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,103.905413756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,102.158707529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919383533,0.0,2.335,1.16419383533
 10/31  04:00:00,121.695789081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,119.580754671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,166.892702969,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,138.857890537,133.023667542,4.67,1.16422299508
 10/31  07:00:00,156.872148326,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,156.746114481,152.056114481,4.67,0.02
 10/31  08:00:00,225.605257515,25.3980682329,0.612519643705,0.0,34.9369000822,32.3179380704,115.288991963,107.096491963,8.1725,0.02
 10/31  09:00:00,262.533677421,25.3980682329,2.46856476793,0.0,62.886420148,41.4019203762,53.32984866,41.6576935812,10.5075,1.16465507874
 10/31  10:00:00,262.691453519,25.3980682329,3.9470904892,0.0,62.886420148,41.4019203762,14.0148728984,2.34258378819,10.5075,1.16478911026
 10/31  11:00:00,299.151819533,25.3980682329,5.56057993998,0.0,62.886420148,41.4019203762,11.6723899409,0.0,10.5075,1.16488994091
 10/31  12:00:00,291.591280616,25.3980682329,6.06096865867,0.0,62.886420148,41.4019203762,11.6724394926,0.0,10.5075,1.16493949258
 10/31  13:00:00,294.670163269,25.3980682329,6.7517959682,0.0,62.886420148,41.4019203762,11.6724185954,0.0,10.5075,1.16491859537
 10/31  14:00:00,297.276298094,25.3980682329,8.54293232106,0.0,62.886420148,41.4019203762,11.6723678758,0.0,10.5075,1.16486787584
 10/31  15:00:00,295.84637742,25.3980682329,9.83721057695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,293.174094775,25.3980682329,9.71146609925,0.0,62.886420148,41.4019203762,11.672306202,0.0,10.5075,1.16480620195
 10/31  17:00:00,290.490952541,25.3980682329,9.22066150748,0.0,62.886420148,41.4019203762,11.6723250857,0.0,10.5075,1.16482508567
 10/31  18:00:00,295.955858522,25.3980682329,7.64836004004,0.0,41.9242800987,36.8599292233,10.803922377,0.299189036535,9.34,1.16473334051
 10/31  19:00:00,274.57058008,25.3980682329,6.48971870508,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/31  20:00:00,247.60232524,25.3980682329,4.81817768642,0.0,34.9369000822,32.3179380704,9.33711650196,0.0,8.1725,1.16461650196
 10/31  21:00:00,177.280406849,25.3980682329,3.02087397548,0.0,13.9747600329,18.6919646116,5.83448088733,0.0,4.67,1.16448088733
 10/31  22:00:00,124.390497773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,154.553246504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,132.8866422,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992278045,0.0,2.335,1.1642278045
 11/01  01:00:00,121.818860149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,120.234218781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,118.980413325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,125.444315225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921709838,0.0,2.335,1.16421709838
 11/01  05:00:00,124.040176889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,174.521999494,25.3980682329,0.677758473617,0.0,13.9747600329,18.6919646116,38.0742033612,33.3842033612,4.67,0.02
 11/01  07:00:00,178.743339726,25.3980682329,0.566631380358,0.0,13.9747600329,18.6919646116,75.5803629509,69.7460067263,4.67,1.16435622456
 11/01  08:00:00,252.672103897,25.3980682329,1.39184420955,0.0,34.9369000822,32.3179380704,66.9835053157,58.7910053157,8.1725,0.02
 11/01  09:00:00,279.506305479,25.3980682329,2.65173358444,0.0,62.886420148,41.4019203762,60.1376042879,48.4654504158,10.5075,1.16465387209
 11/01  10:00:00,273.875826454,25.3980682329,2.83900227697,0.0,62.886420148,41.4019203762,53.9770196666,42.3048457712,10.5075,1.1646738954
 11/01  11:00:00,298.851203641,25.3980682329,3.43004317854,0.0,62.886420148,41.4019203762,27.7970834085,17.2695834085,10.5075,0.02
 11/01  12:00:00,289.059934444,25.3980682329,3.86925162033,0.0,62.886420148,41.4019203762,21.4571221131,9.78450623728,10.5075,1.16511587586
 11/01  13:00:00,286.561363529,25.3980682329,3.77090354216,0.0,62.886420148,41.4019203762,22.5844514244,10.9118482258,10.5075,1.16510319862
 11/01  14:00:00,279.517812833,25.3980682329,3.75709665395,0.0,62.886420148,41.4019203762,17.8218339638,6.14941060441,10.5075,1.16492335943
 11/01  15:00:00,276.918018416,25.3980682329,4.06466192991,0.0,62.886420148,41.4019203762,11.6723911271,0.0,10.5075,1.1648911271
 11/01  16:00:00,275.919605389,25.3980682329,3.95805099257,0.0,62.886420148,41.4019203762,11.6724008195,0.0,10.5075,1.16490081947
 11/01  17:00:00,273.863585233,25.3980682329,3.75013295583,0.0,62.886420148,41.4019203762,15.9974842625,4.32539337414,10.5075,1.16459088839
 11/01  18:00:00,282.447196085,25.3980682329,3.04459900644,0.0,41.9242800987,36.8599292233,25.0839511371,15.7239511371,9.34,0.02
 11/01  19:00:00,269.806170253,25.3980682329,2.64888107255,0.0,41.9242800987,36.8599292233,41.0422916742,30.5376068951,9.34,1.16468477907
 11/01  20:00:00,242.35291271,25.3980682329,1.97564260924,0.0,34.9369000822,32.3179380704,48.5807980872,39.2436551012,8.1725,1.16464298607
 11/01  21:00:00,173.657531673,25.3980682329,0.645544164357,0.0,13.9747600329,18.6919646116,19.8365398738,15.1465398738,4.67,0.02
 11/01  22:00:00,116.141535275,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935487387,0.0,2.335,1.16435487387
 11/01  23:00:00,146.563274235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,119.768088956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,108.948111934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923959651,0.0,2.335,1.16423959651
 11/02  02:00:00,106.787915073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,104.700127125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,109.737338806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,107.566472306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920522965,0.0,2.335,1.16420522965
 11/02  06:00:00,155.436224244,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,139.792584151,135.102584151,4.67,0.02
 11/02  07:00:00,155.180291913,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,156.932523885,152.242523885,4.67,0.02
 11/02  08:00:00,230.55830532,25.3980682329,0.262943153431,0.0,34.9369000822,32.3179380704,131.214684618,121.877657316,8.1725,1.16452730114
 11/02  09:00:00,262.776960408,25.3980682329,1.36310111876,0.0,62.886420148,41.4019203762,82.4771768483,71.9496768483,10.5075,0.02
 11/02  10:00:00,258.916160675,25.3980682329,2.45781935554,0.0,62.886420148,41.4019203762,47.5066899457,35.8343671502,10.5075,1.16482279552
 11/02  11:00:00,287.153871827,25.3980682329,3.42731860778,0.0,62.886420148,41.4019203762,19.3266734712,7.65412101613,10.5075,1.16505245504
 11/02  12:00:00,271.601209913,25.3980682329,4.44684647698,0.0,62.886420148,41.4019203762,11.8303636065,0.15777072072,10.5075,1.16509288573
 11/02  13:00:00,269.057254169,25.3980682329,5.38521665171,0.0,62.886420148,41.4019203762,11.6725797563,0.0,10.5075,1.1650797563
 11/02  14:00:00,263.503066768,25.3980682329,6.10629829674,0.0,62.886420148,41.4019203762,11.67236986,0.0,10.5075,1.16486986
 11/02  15:00:00,259.41991872,25.3980682329,6.70127925687,0.0,62.886420148,41.4019203762,11.6723254585,0.0,10.5075,1.16482545852
 11/02  16:00:00,259.063927274,25.3980682329,6.7290856907,0.0,62.886420148,41.4019203762,11.6723405482,0.0,10.5075,1.16484054816
 11/02  17:00:00,256.972834675,25.3980682329,6.29218727094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  18:00:00,265.381874952,25.3980682329,5.01326627555,0.0,41.9242800987,36.8599292233,13.6044426181,3.09964792756,9.34,1.16479469055
 11/02  19:00:00,251.472573365,25.3980682329,4.38061228722,0.0,41.9242800987,36.8599292233,27.5500581986,17.045464785,9.34,1.16459341358
 11/02  20:00:00,222.721659347,25.3980682329,3.48817223283,0.0,34.9369000822,32.3179380704,35.1933557222,27.0008557222,8.1725,0.02
 11/02  21:00:00,158.686112233,25.3980682329,1.55886648997,0.0,13.9747600329,18.6919646116,17.520516801,11.6859748265,4.67,1.16454197455
 11/02  22:00:00,100.672058282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,133.105272888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929145548,0.0,2.335,1.16429145548
 11/02  24:00:00,105.375658271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,96.1463140615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,95.1043743124,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926677109,0.0,2.335,1.16426677109
 11/03  03:00:00,94.0763462911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,116.522322882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,115.506881677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,165.571164128,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,137.37911772,131.544896167,4.67,1.16422155257
 11/03  07:00:00,160.853443113,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,155.970918095,151.280918095,4.67,0.02
 11/03  08:00:00,226.739142493,25.3980682329,0.614247462514,0.0,34.9369000822,32.3179380704,123.796433758,114.459404405,8.1725,1.1645293532
 11/03  09:00:00,260.765772255,25.3980682329,2.00240213901,0.0,62.886420148,41.4019203762,72.6271392484,62.0996392484,10.5075,0.02
 11/03  10:00:00,259.808501157,25.3980682329,3.60220683929,0.0,62.886420148,41.4019203762,27.4830953308,15.8108333901,10.5075,1.16476194067
 11/03  11:00:00,291.945091779,25.3980682329,4.97591725577,0.0,62.886420148,41.4019203762,11.6725412847,0.0,10.5075,1.16504128466
 11/03  12:00:00,281.901911387,25.3980682329,5.61192354385,0.0,62.886420148,41.4019203762,11.6725987624,0.0,10.5075,1.16509876239
 11/03  13:00:00,286.562725173,25.3980682329,6.45760350198,0.0,62.886420148,41.4019203762,11.6725851891,0.0,10.5075,1.16508518913
 11/03  14:00:00,287.961987329,25.3980682329,7.42581857819,0.0,62.886420148,41.4019203762,11.6723452376,0.0,10.5075,1.16484523761
 11/03  15:00:00,284.667881109,25.3980682329,8.11214215023,0.0,62.886420148,41.4019203762,11.6722885818,0.0,10.5075,1.16478858175
 11/03  16:00:00,286.863817103,25.3980682329,8.73909755426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/03  17:00:00,285.990872614,25.3980682329,8.34247065186,0.0,62.886420148,41.4019203762,11.6723246959,0.0,10.5075,1.16482469592
 11/03  18:00:00,290.703354909,25.3980682329,6.56842012695,0.0,41.9242800987,36.8599292233,10.8416136331,0.336860044522,9.34,1.16475358855
 11/03  19:00:00,271.336616227,25.3980682329,5.91292479525,0.0,41.9242800987,36.8599292233,10.5046809217,0.0,9.34,1.16468092173
 11/03  20:00:00,247.026061759,25.3980682329,5.02070954063,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/03  21:00:00,178.676378194,25.3980682329,3.27057681742,0.0,13.9747600329,18.6919646116,5.83444772414,0.0,4.67,1.16444772414
 11/03  22:00:00,124.734500359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,154.783393662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,131.807744426,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924212153,0.0,2.335,1.16424212153
 11/04  01:00:00,118.644900381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,117.790725383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,116.981246209,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548177474,0.0,1.75125,1.16423177474
 11/04  04:00:00,123.893547444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,122.834100256,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,161.772418103,25.3980682329,0.479375688986,0.0,6.98738001645,14.1499734587,39.86865017,35.2021135332,3.5025,1.16403663687
 11/04  07:00:00,170.222476242,25.3980682329,0.425431840861,0.0,6.98738001645,14.1499734587,71.9003149134,68.3778149134,3.5025,0.02
 11/04  08:00:00,229.989459918,25.3980682329,1.21713612248,0.0,20.9621400493,23.2339557645,54.8103265469,47.8083450559,5.8375,1.16448149099
 11/04  09:00:00,261.616954448,25.3980682329,3.82781347357,0.0,41.9242800987,36.8599292233,18.6401755322,9.28017553223,9.34,0.02
 11/04  10:00:00,294.937521806,25.3980682329,6.50950918629,0.0,62.886420148,41.4019203762,11.6722864269,0.0,10.5075,1.16478642685
 11/04  11:00:00,317.22460184,25.3980682329,7.91812772061,0.0,62.886420148,41.4019203762,11.6724972678,0.0,10.5075,1.1649972678
 11/04  12:00:00,310.343625767,25.3980682329,9.00735305436,0.0,62.886420148,41.4019203762,11.6725227723,0.0,10.5075,1.16502277226
 11/04  13:00:00,312.867131963,25.3980682329,9.925614762,0.0,62.886420148,41.4019203762,11.6725200677,0.0,10.5075,1.16502006773
 11/04  14:00:00,303.606872027,25.3980682329,10.1146158003,0.0,62.886420148,41.4019203762,11.6724636851,0.0,10.5075,1.16496368508
 11/04  15:00:00,298.744531435,25.3980682329,10.3591922682,0.0,62.886420148,41.4019203762,11.6722988256,0.0,10.5075,1.1647988256
 11/04  16:00:00,297.605096053,25.3980682329,10.3213133413,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/04  17:00:00,295.271425015,25.3980682329,9.6984612601,0.0,62.886420148,41.4019203762,11.6722946666,0.0,10.5075,1.16479466662
 11/04  18:00:00,286.038418615,25.3980682329,6.91909024003,0.0,34.9369000822,32.3179380704,9.55768699995,0.220419755811,8.1725,1.16476724414
 11/04  19:00:00,246.82303734,25.3980682329,4.85149466031,0.0,20.9621400493,23.2339557645,7.00223134436,0.0,5.8375,1.16473134436
 11/04  20:00:00,232.892251749,25.3980682329,4.50284842731,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 11/04  21:00:00,175.346567301,25.3980682329,3.14141286266,0.0,6.98738001645,14.1499734587,4.6670242442,0.0,3.5025,1.1645242442
 11/04  22:00:00,127.774562631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,156.566740346,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560646781,0.0,1.75125,1.16435646781
 11/04  24:00:00,135.698546932,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,125.195975207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,124.782816276,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552242831,0.0,1.75125,1.16427242831
 11/05  03:00:00,124.270334758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,131.844181232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,130.885734114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,168.634401997,25.3980682329,0.882661071182,0.0,6.98738001645,14.1499734587,15.1365586448,10.4697657175,3.5025,1.16429292732
 11/05  07:00:00,179.402920279,25.3980682329,0.936004067051,0.0,6.98738001645,14.1499734587,40.786355585,37.263855585,3.5025,0.02
 11/05  08:00:00,210.684076611,25.3980682329,1.16486819897,0.0,6.98738001645,14.1499734587,32.5414242112,29.0189242112,3.5025,0.02
 11/05  09:00:00,188.790401004,25.3980682329,0.986879558134,0.0,6.98738001645,14.1499734587,41.4750538617,36.8081448758,3.5025,1.16440898593
 11/05  10:00:00,219.282759169,25.3980682329,2.06123923846,0.0,27.9495200658,27.7759469175,38.9186870288,31.8936870288,7.005,0.02
 11/05  11:00:00,243.298125251,25.3980682329,2.48916870372,0.0,27.9495200658,27.7759469175,31.2267264564,23.0570491703,7.005,1.16467728614
 11/05  12:00:00,268.152400606,25.3980682329,5.06505803,0.0,41.9242800987,36.8599292233,12.9037704202,2.39904912707,9.34,1.16472129317
 11/05  13:00:00,270.715158408,25.3980682329,5.62218232608,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/05  14:00:00,264.0408616,25.3980682329,5.74663515651,0.0,41.9242800987,36.8599292233,10.5047127313,0.0,9.34,1.16471273128
 11/05  15:00:00,256.551233746,25.3980682329,5.22559461941,0.0,41.9242800987,36.8599292233,10.8290016201,0.324279186715,9.34,1.16472243342
 11/05  16:00:00,252.439899385,25.3980682329,4.54284927931,0.0,41.9242800987,36.8599292233,15.3982039625,4.89358054068,9.34,1.16462342184
 11/05  17:00:00,220.306280574,25.3980682329,2.62212552313,0.0,27.9495200658,27.7759469175,25.607776294,18.582776294,7.005,0.02
 11/05  18:00:00,235.602268419,25.3980682329,1.31059791992,0.0,13.9747600329,18.6919646116,35.282021547,29.4474933808,4.67,1.16452816627
 11/05  19:00:00,223.685986568,25.3980682329,1.27405967834,0.0,13.9747600329,18.6919646116,37.0881682224,32.3981682224,4.67,0.02
 11/05  20:00:00,211.72618844,25.3980682329,1.24069446482,0.0,13.9747600329,18.6919646116,39.8651976469,34.0307663904,4.67,1.16443125644
 11/05  21:00:00,185.224898409,25.3980682329,1.30994202893,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/05  22:00:00,126.771929368,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556371071,0.0,1.75125,1.16431371071
 11/05  23:00:00,156.600157816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,135.151890412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,127.117378132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,126.414467943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921601519,0.0,2.335,1.16421601519
 11/06  03:00:00,125.468371227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,124.611122547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,131.571432938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49916935477,0.0,2.335,1.16416935477
 11/06  06:00:00,130.558178388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,170.621817671,25.3980682329,0.640155392671,0.0,13.9747600329,18.6919646116,34.1946436668,29.5046436668,4.67,0.02
 11/06  08:00:00,188.723938529,25.3980682329,0.936679478893,0.0,13.9747600329,18.6919646116,50.8512797788,45.0169083815,4.67,1.16437139724
 11/06  09:00:00,270.58662181,25.3980682329,3.47097908779,0.0,34.9369000822,32.3179380704,15.2205531491,7.02805314908,8.1725,0.02
 11/06  10:00:00,307.107164188,25.3980682329,6.73408983247,0.0,62.886420148,41.4019203762,11.6720874844,0.0,10.5075,1.16458748437
 11/06  11:00:00,304.045901405,25.3980682329,7.62804604091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  12:00:00,322.223028442,25.3980682329,10.5077196592,0.0,62.886420148,41.4019203762,11.6725448054,0.0,10.5075,1.1650448054
 11/06  13:00:00,316.660721423,25.3980682329,11.9632332548,0.0,62.886420148,41.4019203762,11.6725813392,0.0,10.5075,1.16508133916
 11/06  14:00:00,318.66654584,25.3980682329,12.4998074804,0.0,62.886420148,41.4019203762,11.672581038,0.0,10.5075,1.16508103799
 11/06  15:00:00,310.115490792,25.3980682329,13.0596094274,0.0,62.886420148,41.4019203762,11.6724105474,0.0,10.5075,1.16491054735
 11/06  16:00:00,304.092404053,25.3980682329,13.3649207616,0.0,62.886420148,41.4019203762,11.672389482,0.0,10.5075,1.16488948203
 11/06  17:00:00,301.963666084,25.3980682329,13.0258661099,0.0,62.886420148,41.4019203762,11.6724110855,0.0,10.5075,1.16491108554
 11/06  18:00:00,315.052592333,25.3980682329,12.8456045976,0.0,62.886420148,41.4019203762,11.6722613539,0.0,10.5075,1.16476135392
 11/06  19:00:00,305.227600372,25.3980682329,10.6046657169,0.0,41.9242800987,36.8599292233,9.68196126946,0.321961269459,9.34,0.02
 11/06  20:00:00,292.986071793,25.3980682329,9.28256004147,0.0,41.9242800987,36.8599292233,10.5047147781,0.0,9.34,1.16471477812
 11/06  21:00:00,268.062902671,25.3980682329,7.84416649257,0.0,34.9369000822,32.3179380704,9.33718304548,0.0,8.1725,1.16468304548
 11/06  22:00:00,190.19043014,25.3980682329,4.99383330584,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/06  23:00:00,128.879525901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939895203,0.0,2.335,1.16439895203
 11/06  24:00:00,157.002419529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,136.043999527,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,125.500515288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921955819,0.0,2.335,1.16421955819
 11/07  03:00:00,124.406681705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,123.34677893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,147.718334706,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,146.191914493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925448979,0.0,2.335,1.16425448979
 11/07  07:00:00,186.784473251,25.3980682329,0.844774434228,0.0,13.9747600329,18.6919646116,30.9925857713,26.3025857713,4.67,0.02
 11/07  08:00:00,193.730700734,25.3980682329,0.814312372753,0.0,13.9747600329,18.6919646116,55.5963736636,50.9063736636,4.67,0.02
 11/07  09:00:00,259.154912839,25.3980682329,2.19421832305,0.0,34.9369000822,32.3179380704,37.8632962692,28.5262678998,8.1725,1.16452836943
 11/07  10:00:00,296.424172773,25.3980682329,5.50880327867,0.0,62.886420148,41.4019203762,11.6721831726,0.0,10.5075,1.16468317265
 11/07  11:00:00,302.486465906,25.3980682329,9.27421469157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/07  12:00:00,326.844824062,25.3980682329,13.0622522055,0.0,62.886420148,41.4019203762,11.6724248595,0.0,10.5075,1.16492485947
 11/07  13:00:00,318.41285812,25.3980682329,13.8892275956,0.0,62.886420148,41.4019203762,11.6724642106,0.0,10.5075,1.16496421057
 11/07  14:00:00,322.010959107,25.3980682329,15.3283512622,0.0,62.886420148,41.4019203762,11.6724663266,0.0,10.5075,1.16496632658
 11/07  15:00:00,313.112100492,25.3980682329,15.0470219602,0.0,62.886420148,41.4019203762,11.6722974929,0.0,10.5075,1.16479749291
 11/07  16:00:00,302.795656995,25.3980682329,13.8877923586,0.0,62.886420148,41.4019203762,11.6722786497,0.0,10.5075,1.16477864973
 11/07  17:00:00,298.784332197,25.3980682329,12.8202348809,0.0,62.886420148,41.4019203762,11.6723028419,0.0,10.5075,1.16480284187
 11/07  18:00:00,309.914310717,25.3980682329,12.0811190849,0.0,62.886420148,41.4019203762,11.6723445565,0.0,10.5075,1.1648445565
 11/07  19:00:00,303.084802708,25.3980682329,10.6573192564,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/07  20:00:00,285.10882922,25.3980682329,10.0128956808,0.0,41.9242800987,36.8599292233,10.5046100816,0.0,9.34,1.16461008163
 11/07  21:00:00,261.163200671,25.3980682329,8.59617174065,0.0,34.9369000822,32.3179380704,9.33708039473,0.0,8.1725,1.16458039473
 11/07  22:00:00,186.42320984,25.3980682329,6.14309656994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/07  23:00:00,129.683996536,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938702544,0.0,2.335,1.16438702544
 11/07  24:00:00,157.284692408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,136.999869782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,126.343647663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,125.472663642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925120563,0.0,2.335,1.16425120563
 11/08  04:00:00,124.696166495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,131.763094214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,130.897629923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921737301,0.0,2.335,1.16421737301
 11/08  07:00:00,170.742673402,25.3980682329,1.42405246136,0.0,13.9747600329,18.6919646116,17.6276829868,12.9376829868,4.67,0.02
 11/08  08:00:00,184.965350513,25.3980682329,1.12631005378,0.0,13.9747600329,18.6919646116,47.9506437254,43.2606437254,4.67,0.02
 11/08  09:00:00,260.575246403,25.3980682329,2.72104965991,0.0,34.9369000822,32.3179380704,34.9815541216,25.6445649847,8.1725,1.16448913695
 11/08  10:00:00,295.923422578,25.3980682329,5.69274870449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/08  11:00:00,299.759171681,25.3980682329,8.77333435233,0.0,62.886420148,41.4019203762,11.6723029098,0.0,10.5075,1.16480290984
 11/08  12:00:00,323.978206053,25.3980682329,12.025893741,0.0,62.886420148,41.4019203762,11.6725515418,0.0,10.5075,1.16505154179
 11/08  13:00:00,316.977008354,25.3980682329,13.1284397592,0.0,62.886420148,41.4019203762,11.6726077917,0.0,10.5075,1.16510779168
 11/08  14:00:00,315.557980561,25.3980682329,12.8029236607,0.0,62.886420148,41.4019203762,11.6726093847,0.0,10.5075,1.16510938465
 11/08  15:00:00,304.993499498,25.3980682329,12.4691681245,0.0,62.886420148,41.4019203762,11.6724100808,0.0,10.5075,1.16491008084
 11/08  16:00:00,299.042030855,25.3980682329,12.7041715125,0.0,62.886420148,41.4019203762,11.6723787387,0.0,10.5075,1.16487873869
 11/08  17:00:00,297.163491409,25.3980682329,11.2835107432,0.0,62.886420148,41.4019203762,12.3355447495,0.663136703661,10.5075,1.16490804585
 11/08  18:00:00,302.642820876,25.3980682329,9.72160374336,0.0,62.886420148,41.4019203762,11.9820188246,0.309753716358,10.5075,1.16476510829
 11/08  19:00:00,293.318089115,25.3980682329,7.49776105713,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/08  20:00:00,280.08148505,25.3980682329,6.22944111171,0.0,41.9242800987,36.8599292233,10.5046839282,0.0,9.34,1.16468392817
 11/08  21:00:00,254.837829971,25.3980682329,4.8887974487,0.0,34.9369000822,32.3179380704,9.68021999867,0.343066682547,8.1725,1.16465331613
 11/08  22:00:00,183.290639524,25.3980682329,2.97658122059,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/08  23:00:00,124.875411255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931146868,0.0,2.335,1.16431146868
 11/08  24:00:00,154.45058504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  01:00:00,132.435592518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,122.701160001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,121.453110902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924297092,0.0,2.335,1.16424297092
 11/09  04:00:00,120.396266306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,127.083219348,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,126.264530496,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920680458,0.0,2.335,1.16420680458
 11/09  07:00:00,166.156663391,25.3980682329,0.741078500792,0.0,13.9747600329,18.6919646116,38.4021110321,33.7121110321,4.67,0.02
 11/09  08:00:00,180.531973416,25.3980682329,0.666173957712,0.0,13.9747600329,18.6919646116,68.7190508107,64.0290508107,4.67,0.02
 11/09  09:00:00,256.733985268,25.3980682329,1.86187973912,0.0,34.9369000822,32.3179380704,52.1211660319,42.7841289023,8.1725,1.16453712968
 11/09  10:00:00,289.959836637,25.3980682329,4.06599448204,0.0,62.886420148,41.4019203762,19.1394950041,8.61199500406,10.5075,0.02
 11/09  11:00:00,292.01088426,25.3980682329,5.86783462926,0.0,62.886420148,41.4019203762,11.6722341212,0.0,10.5075,1.16473412118
 11/09  12:00:00,317.287731839,25.3980682329,8.73606759917,0.0,62.886420148,41.4019203762,11.6725991738,0.0,10.5075,1.16509917377
 11/09  13:00:00,313.105189592,25.3980682329,10.8616560194,0.0,62.886420148,41.4019203762,11.6725450762,0.0,10.5075,1.16504507617
 11/09  14:00:00,315.64929389,25.3980682329,11.6157917697,0.0,62.886420148,41.4019203762,11.6725492055,0.0,10.5075,1.16504920551
 11/09  15:00:00,307.688049438,25.3980682329,12.4605420616,0.0,62.886420148,41.4019203762,11.672351584,0.0,10.5075,1.16485158401
 11/09  16:00:00,300.944934107,25.3980682329,12.376519921,0.0,62.886420148,41.4019203762,11.6723223735,0.0,10.5075,1.16482237353
 11/09  17:00:00,298.931836073,25.3980682329,10.8861129067,0.0,62.886420148,41.4019203762,11.6723541394,0.0,10.5075,1.16485413944
 11/09  18:00:00,307.708297679,25.3980682329,10.4368716015,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  19:00:00,302.425815681,25.3980682329,9.48141577226,0.0,41.9242800987,36.8599292233,10.5048234528,0.0,9.34,1.16482345283
 11/09  20:00:00,292.337255898,25.3980682329,8.81367338943,0.0,41.9242800987,36.8599292233,10.5046335457,0.0,9.34,1.16463354574
 11/09  21:00:00,265.729412466,25.3980682329,6.89381849566,0.0,34.9369000822,32.3179380704,9.33710493013,0.0,8.1725,1.16460493013
 11/09  22:00:00,190.00605582,25.3980682329,4.69888348627,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  23:00:00,129.434019824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,157.389933182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927369435,0.0,2.335,1.16427369435
 11/10  01:00:00,137.274478825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,127.218532079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,126.684895047,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926220299,0.0,2.335,1.16426220299
 11/10  04:00:00,126.275459682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,152.760210999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,152.972845492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,194.495958636,25.3980682329,1.79969862891,0.0,13.9747600329,18.6919646116,8.9378561281,3.10360068509,4.67,1.16425544301
 11/10  08:00:00,203.557371074,25.3980682329,1.53425592182,0.0,13.9747600329,18.6919646116,24.4227410768,19.7327410768,4.67,0.02
 11/10  09:00:00,269.084326414,25.3980682329,3.8834925754,0.0,34.9369000822,32.3179380704,11.7709496632,2.43395714497,8.1725,1.16449251827
 11/10  10:00:00,304.803243791,25.3980682329,7.70903580535,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  11:00:00,306.778236188,25.3980682329,10.8192365727,0.0,62.886420148,41.4019203762,11.6721924272,0.0,10.5075,1.16469242724
 11/10  12:00:00,324.718526851,25.3980682329,12.6750594515,0.0,62.886420148,41.4019203762,11.6724477077,0.0,10.5075,1.16494770767
 11/10  13:00:00,314.62714961,25.3980682329,12.5830163371,0.0,62.886420148,41.4019203762,11.6725094216,0.0,10.5075,1.16500942163
 11/10  14:00:00,313.111988812,25.3980682329,11.7594821187,0.0,62.886420148,41.4019203762,11.6725159025,0.0,10.5075,1.16501590254
 11/10  15:00:00,304.381517669,25.3980682329,11.9609755144,0.0,62.886420148,41.4019203762,11.6723199842,0.0,10.5075,1.16481998415
 11/10  16:00:00,296.934542254,25.3980682329,11.6390681849,0.0,62.886420148,41.4019203762,11.6722929118,0.0,10.5075,1.16479291183
 11/10  17:00:00,293.752567682,25.3980682329,10.3227220521,0.0,62.886420148,41.4019203762,11.6723270841,0.0,10.5075,1.16482708412
 11/10  18:00:00,294.993838342,25.3980682329,8.96691583585,0.0,62.886420148,41.4019203762,10.8386650435,0.311165043541,10.5075,0.02
 11/10  19:00:00,284.079054199,25.3980682329,6.86261415337,0.0,41.9242800987,36.8599292233,11.2959972442,0.791198713125,9.34,1.16479853104
 11/10  20:00:00,259.11373294,25.3980682329,5.4212185394,0.0,41.9242800987,36.8599292233,11.4517598958,0.947149720362,9.34,1.16461017542
 11/10  21:00:00,225.310177559,25.3980682329,3.88244770642,0.0,34.9369000822,32.3179380704,24.3726171234,15.0355335864,8.1725,1.16458353699
 11/10  22:00:00,159.016613093,25.3980682329,2.06540344391,0.0,13.9747600329,18.6919646116,6.38143975319,1.69143975319,4.67,0.02
 11/10  23:00:00,103.248582475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,134.267033043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925272166,0.0,2.335,1.16425272166
 11/11  01:00:00,103.858342701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,94.7621652568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,93.5999242352,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552336359,0.0,1.75125,1.16427336359
 11/11  04:00:00,92.6863242575,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,99.2508344992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,98.3487176432,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550229441,0.0,1.75125,1.16425229441
 11/11  07:00:00,125.775421752,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,106.327723913,102.805223913,3.5025,0.02
 11/11  08:00:00,135.073933768,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,128.976305217,125.453805217,3.5025,0.02
 11/11  09:00:00,169.860901118,25.3980682329,0.00446398201855,0.0,6.98738001645,14.1499734587,116.634990584,111.9681286,3.5025,1.16436198403
 11/11  10:00:00,145.053524624,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,108.544613042,105.022113042,3.5025,0.02
 11/11  11:00:00,180.361836154,25.3980682329,0.772117190506,0.0,27.9495200658,27.7759469175,90.9572068105,82.7876617328,7.005,1.16454507772
 11/11  12:00:00,212.185159995,25.3980682329,1.06337266926,0.0,27.9495200658,27.7759469175,70.4300038876,63.4050038876,7.005,0.02
 11/11  13:00:00,225.031735125,25.3980682329,2.46056412279,0.0,41.9242800987,36.8599292233,51.4723540313,40.967601683,9.34,1.16475234832
 11/11  14:00:00,225.701759907,25.3980682329,2.99943186787,0.0,41.9242800987,36.8599292233,38.4124483836,27.9078188214,9.34,1.16462956221
 11/11  15:00:00,221.912344577,25.3980682329,3.28991577164,0.0,41.9242800987,36.8599292233,32.9938217205,23.6338217205,9.34,0.02
 11/11  16:00:00,217.296800133,25.3980682329,3.31894197265,0.0,41.9242800987,36.8599292233,39.605620091,29.1009943009,9.34,1.16462579017
 11/11  17:00:00,219.48858338,25.3980682329,3.26629949434,0.0,41.9242800987,36.8599292233,47.6708270505,37.1661384747,9.34,1.16468857579
 11/11  18:00:00,199.953615371,25.3980682329,1.72395044495,0.0,27.9495200658,27.7759469175,64.9087262613,57.8837262613,7.005,0.02
 11/11  19:00:00,204.362602136,25.3980682329,0.844560679956,0.0,13.9747600329,18.6919646116,80.4578627912,74.62335006,4.67,1.16451273119
 11/11  20:00:00,187.721106314,25.3980682329,0.667493798466,0.0,13.9747600329,18.6919646116,88.5504159537,82.7158872074,4.67,1.16452874639
 11/11  21:00:00,176.066167108,25.3980682329,0.517304372929,0.0,13.9747600329,18.6919646116,95.5909183619,90.9009183619,4.67,0.02
 11/11  22:00:00,157.753052846,25.3980682329,0.399790043783,0.0,13.9747600329,18.6919646116,59.1089769468,54.4189769468,4.67,0.02
 11/11  23:00:00,99.5904656115,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559295756,0.0,1.75125,1.16434295756
 11/11  24:00:00,131.707624303,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,103.570383989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,94.0814946561,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550031291,0.0,1.75125,1.16425031291
 11/12  03:00:00,92.4467111947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,91.0914921362,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,97.0458436134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549491827,0.0,1.75125,1.16424491827
 11/12  06:00:00,96.2953181801,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,125.197683638,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,161.302608244,157.780108244,3.5025,0.02
 11/12  08:00:00,139.20257546,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,150.975255668,146.308422596,3.5025,1.16433307224
 11/12  09:00:00,182.202445596,25.3980682329,0.0680260782881,0.0,6.98738001645,14.1499734587,100.22570843,96.7032084295,3.5025,0.02
 11/12  10:00:00,166.535966713,25.3980682329,0.180445549554,0.0,6.98738001645,14.1499734587,72.0893211281,68.5668211281,3.5025,0.02
 11/12  11:00:00,208.894402254,25.3980682329,1.57523607635,0.0,27.9495200658,27.7759469175,37.0761132365,28.9064544025,7.005,1.16465883396
 11/12  12:00:00,242.284109089,25.3980682329,2.35708271254,0.0,27.9495200658,27.7759469175,10.8203690513,2.65080032702,7.005,1.16456872425
 11/12  13:00:00,262.915358278,25.3980682329,4.33641987483,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  14:00:00,264.151051795,25.3980682329,5.0348068871,0.0,41.9242800987,36.8599292233,10.5046586231,0.0,9.34,1.16465862305
 11/12  15:00:00,258.149056382,25.3980682329,5.59638277555,0.0,41.9242800987,36.8599292233,10.5046525784,0.0,9.34,1.16465257841
 11/12  16:00:00,253.665428168,25.3980682329,5.93222031297,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/12  17:00:00,255.523450206,25.3980682329,5.83280456707,0.0,41.9242800987,36.8599292233,10.5047157626,0.0,9.34,1.1647157626
 11/12  18:00:00,234.513984486,25.3980682329,3.97911001375,0.0,27.9495200658,27.7759469175,8.78069746238,0.61099204652,7.005,1.16470541586
 11/12  19:00:00,235.966091096,25.3980682329,2.29909057656,0.0,13.9747600329,18.6919646116,6.26109145486,1.57109145486,4.67,0.02
 11/12  20:00:00,224.307771756,25.3980682329,2.02085361025,0.0,13.9747600329,18.6919646116,12.9441955608,7.1095768105,4.67,1.16461875032
 11/12  21:00:00,208.766013471,25.3980682329,1.51164928285,0.0,13.9747600329,18.6919646116,24.4449001475,19.7549001475,4.67,0.02
 11/12  22:00:00,181.784598446,25.3980682329,1.29853102828,0.0,13.9747600329,18.6919646116,6.75873471986,0.92430734883,4.67,1.16442737103
 11/12  23:00:00,122.431154829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,152.21276196,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154795161,0.0,1.75125,1.1642295161
 11/13  01:00:00,132.457708501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,123.072588774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,121.899059714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,120.947461425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920041836,0.0,2.335,1.16420041836
 11/13  05:00:00,127.978842183,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,127.29675164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,168.385630559,25.3980682329,0.726412518062,0.0,13.9747600329,18.6919646116,35.0444716073,30.3544716073,4.67,0.02
 11/13  08:00:00,185.0538433,25.3980682329,0.806543159843,0.0,13.9747600329,18.6919646116,59.6709555731,53.8365393561,4.67,1.16441621706
 11/13  09:00:00,262.990783473,25.3980682329,2.44616464266,0.0,34.9369000822,32.3179380704,36.1577756027,27.9652756027,8.1725,0.02
 11/13  10:00:00,299.837684084,25.3980682329,5.50236401508,0.0,62.886420148,41.4019203762,11.6721451193,0.0,10.5075,1.16464511931
 11/13  11:00:00,299.875009187,25.3980682329,6.99306531351,0.0,62.886420148,41.4019203762,11.6723145632,0.0,10.5075,1.16481456316
 11/13  12:00:00,316.842064578,25.3980682329,8.06018487016,0.0,62.886420148,41.4019203762,11.6724523647,0.0,10.5075,1.16495236469
 11/13  13:00:00,309.690091761,25.3980682329,9.14020613644,0.0,62.886420148,41.4019203762,11.6725366862,0.0,10.5075,1.16503668622
 11/13  14:00:00,314.866823079,25.3980682329,10.657493614,0.0,62.886420148,41.4019203762,11.6725474133,0.0,10.5075,1.16504741326
 11/13  15:00:00,310.40303231,25.3980682329,12.3572262296,0.0,62.886420148,41.4019203762,11.6723237784,0.0,10.5075,1.16482377838
 11/13  16:00:00,304.680610098,25.3980682329,12.4626377299,0.0,62.886420148,41.4019203762,11.6722881124,0.0,10.5075,1.16478811237
 11/13  17:00:00,304.620823347,25.3980682329,11.5774491815,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  18:00:00,313.59446544,25.3980682329,11.2288547801,0.0,62.886420148,41.4019203762,11.6723484971,0.0,10.5075,1.16484849711
 11/13  19:00:00,305.277964751,25.3980682329,9.55534206889,0.0,41.9242800987,36.8599292233,10.5047979391,0.0,9.34,1.16479793909
 11/13  20:00:00,294.466668939,25.3980682329,8.69709654878,0.0,41.9242800987,36.8599292233,10.5047440199,0.0,9.34,1.16474401987
 11/13  21:00:00,271.552623759,25.3980682329,8.04722117649,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/13  22:00:00,195.768004684,25.3980682329,6.52091312981,0.0,13.9747600329,18.6919646116,5.83452416326,0.0,4.67,1.16452416326
 11/13  23:00:00,132.578406593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,159.932693638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931285734,0.0,2.335,1.16431285734
 11/14  01:00:00,140.858935872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,130.347888051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,129.783230582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,129.321349579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925765699,0.0,2.335,1.16425765699
 11/14  05:00:00,156.727966748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,156.891588335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,199.682695492,25.3980682329,2.95507460669,0.0,13.9747600329,18.6919646116,7.70767018267,1.8734386154,4.67,1.16423156728
 11/14  08:00:00,209.710442153,25.3980682329,2.27951470181,0.0,13.9747600329,18.6919646116,7.37147909915,2.68147909915,4.67,0.02
 11/14  09:00:00,276.115098546,25.3980682329,5.56378667804,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/14  10:00:00,311.987156298,25.3980682329,10.2085396045,0.0,62.886420148,41.4019203762,11.6722072593,0.0,10.5075,1.16470725925
 11/14  11:00:00,310.943834884,25.3980682329,12.1093387342,0.0,62.886420148,41.4019203762,11.6722029718,0.0,10.5075,1.16470297179
 11/14  12:00:00,326.246079566,25.3980682329,13.6460928352,0.0,62.886420148,41.4019203762,11.6725184558,0.0,10.5075,1.16501845582
 11/14  13:00:00,319.457879527,25.3980682329,14.4591478612,0.0,62.886420148,41.4019203762,11.6726053674,0.0,10.5075,1.16510536741
 11/14  14:00:00,323.034105908,25.3980682329,15.4898161181,0.0,62.886420148,41.4019203762,11.6726184095,0.0,10.5075,1.16511840946
 11/14  15:00:00,316.881185035,25.3980682329,16.7591790032,0.0,62.886420148,41.4019203762,11.6723963741,0.0,10.5075,1.16489637406
 11/14  16:00:00,308.648786584,25.3980682329,16.5592239729,0.0,62.886420148,41.4019203762,11.6723628051,0.0,10.5075,1.16486280506
 11/14  17:00:00,309.945290136,25.3980682329,15.9350537686,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/14  18:00:00,317.052231156,25.3980682329,14.38733016,0.0,62.886420148,41.4019203762,11.6724254169,0.0,10.5075,1.16492541691
 11/14  19:00:00,308.51513121,25.3980682329,12.2112383712,0.0,41.9242800987,36.8599292233,10.5048768567,0.0,9.34,1.16487685667
 11/14  20:00:00,290.079691104,25.3980682329,11.3562674068,0.0,41.9242800987,36.8599292233,10.5046707598,0.0,9.34,1.16467075978
 11/14  21:00:00,265.298489531,25.3980682329,10.044386535,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/14  22:00:00,191.365071138,25.3980682329,8.53818875436,0.0,13.9747600329,18.6919646116,5.83456720652,0.0,4.67,1.16456720652
 11/14  23:00:00,132.981283876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,160.907563411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932015485,0.0,2.335,1.16432015485
 11/15  01:00:00,142.089399305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,131.046178016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,130.463338495,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922688839,0.0,2.335,1.16422688839
 11/15  04:00:00,130.012527221,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,138.043750508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,137.308952285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,181.289617065,25.3980682329,4.43860788554,0.0,13.9747600329,18.6919646116,6.15008918023,0.315837371756,4.67,1.16425180848
 11/15  08:00:00,199.206631193,25.3980682329,3.1182462551,0.0,13.9747600329,18.6919646116,5.76712397841,1.07712397841,4.67,0.02
 11/15  09:00:00,279.531571813,25.3980682329,7.72326844353,0.0,34.9369000822,32.3179380704,9.33702518649,0.0,8.1725,1.16452518649
 11/15  10:00:00,316.833247982,25.3980682329,12.508845863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  11:00:00,314.542268187,25.3980682329,13.6423215054,0.0,62.886420148,41.4019203762,11.6722927157,0.0,10.5075,1.16479271567
 11/15  12:00:00,328.243410425,25.3980682329,15.3193615588,0.0,62.886420148,41.4019203762,11.6726110426,0.0,10.5075,1.16511104259
 11/15  13:00:00,323.756766105,25.3980682329,16.5032906096,0.0,62.886420148,41.4019203762,11.672700313,0.0,10.5075,1.16520031302
 11/15  14:00:00,328.750634666,25.3980682329,19.3573467783,0.0,62.886420148,41.4019203762,11.6724806541,0.0,10.5075,1.16498065411
 11/15  15:00:00,324.257306981,25.3980682329,21.3158020294,0.0,62.886420148,41.4019203762,11.6724954701,0.0,10.5075,1.16499547011
 11/15  16:00:00,315.508130851,25.3980682329,20.432782299,0.0,62.886420148,41.4019203762,11.6722766455,0.0,10.5075,1.16477664553
 11/15  17:00:00,314.7231513,25.3980682329,18.3963098241,0.0,62.886420148,41.4019203762,11.6723224117,0.0,10.5075,1.16482241171
 11/15  18:00:00,321.219173232,25.3980682329,16.6696138735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/15  19:00:00,314.595573574,25.3980682329,15.0617660302,0.0,41.9242800987,36.8599292233,10.5048044211,0.0,9.34,1.16480442114
 11/15  20:00:00,304.27133403,25.3980682329,13.5738712052,0.0,41.9242800987,36.8599292233,10.5046239556,0.0,9.34,1.16462395556
