Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  21:00:00,277.644973109,25.3980682329,11.3495661362,0.0,34.9369000822,32.3179380704,9.33710704521,0.0,8.1725,1.16460704521
 11/15  22:00:00,200.046805778,25.3980682329,10.3585738761,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/15  23:00:00,133.612053914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,160.048681322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927839669,0.0,2.335,1.16427839669
 11/16  01:00:00,139.552888419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,127.530727854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,124.884530983,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927057491,0.0,2.335,1.16427057491
 11/16  04:00:00,122.526301635,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,127.09110663,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,122.705789326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,156.328339341,25.3980682329,0.45937060474,0.0,13.9747600329,18.6919646116,60.2585010701,54.4242531428,4.67,1.16424792727
 11/16  08:00:00,159.47394339,25.3980682329,0.224172408194,0.0,13.9747600329,18.6919646116,108.396527286,103.706527286,4.67,0.02
 11/16  09:00:00,229.227052278,25.3980682329,0.872213967818,0.0,34.9369000822,32.3179380704,108.113761838,98.7767443826,8.1725,1.16451745537
 11/16  10:00:00,253.713830848,25.3980682329,1.8236214659,0.0,62.886420148,41.4019203762,91.0724517846,80.5449517846,10.5075,0.02
 11/16  11:00:00,243.31465512,25.3980682329,2.16128034975,0.0,62.886420148,41.4019203762,77.9604463085,66.2882129664,10.5075,1.16473334206
 11/16  12:00:00,273.325819117,25.3980682329,2.63900755229,0.0,62.886420148,41.4019203762,61.7621801616,50.0896734555,10.5075,1.16500670607
 11/16  13:00:00,254.320926768,25.3980682329,2.93520769572,0.0,62.886420148,41.4019203762,51.0233596836,39.3507759677,10.5075,1.1650837159
 11/16  14:00:00,251.035014923,25.3980682329,3.33547126955,0.0,62.886420148,41.4019203762,42.9254078066,31.2528033168,10.5075,1.1651044898
 11/16  15:00:00,246.433856352,25.3980682329,3.64962995344,0.0,62.886420148,41.4019203762,42.9517343298,31.2793154068,10.5075,1.16491892298
 11/16  16:00:00,240.731867891,25.3980682329,3.68638341161,0.0,62.886420148,41.4019203762,45.0834258966,33.411021366,10.5075,1.16490453053
 11/16  17:00:00,240.227536143,25.3980682329,3.27385650767,0.0,62.886420148,41.4019203762,63.877619259,52.2053576083,10.5075,1.16476165065
 11/16  18:00:00,247.322916212,25.3980682329,2.81180752278,0.0,62.886420148,41.4019203762,83.6308305055,71.9585057436,10.5075,1.16482476193
 11/16  19:00:00,243.412246438,25.3980682329,1.83447228369,0.0,41.9242800987,36.8599292233,100.159671093,90.7996710927,9.34,0.02
 11/16  20:00:00,227.105332229,25.3980682329,1.28350113586,0.0,41.9242800987,36.8599292233,119.319524472,108.814921217,9.34,1.16460325498
 11/16  21:00:00,201.138597232,25.3980682329,0.844374509498,0.0,34.9369000822,32.3179380704,130.236547247,120.89945598,8.1725,1.16459126636
 11/16  22:00:00,141.241323574,25.3980682329,0.0184948636837,0.0,13.9747600329,18.6919646116,106.052218225,101.362218225,4.67,0.02
 11/16  23:00:00,85.4568078282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940601328,0.0,2.335,1.16440601328
 11/16  24:00:00,119.367938392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,89.0961274686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,81.5400419213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,80.7073092782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927350223,0.0,2.335,1.16427350223
 11/17  04:00:00,80.3446926201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,102.420343157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,102.203095453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924453957,0.0,2.335,1.16424453957
 11/17  07:00:00,142.416464412,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,265.5113134,260.8213134,4.67,0.02
 11/17  08:00:00,140.701680536,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,254.858021208,250.168021208,4.67,0.02
 11/17  09:00:00,208.106669863,25.3980682329,0.0355154701004,0.0,34.9369000822,32.3179380704,217.660517796,208.323482749,8.1725,1.16453504666
 11/17  10:00:00,232.394185624,25.3980682329,0.10920805963,0.0,62.886420148,41.4019203762,185.651447912,173.979370128,10.5075,1.16457778445
 11/17  11:00:00,223.365675489,25.3980682329,0.425028780681,0.0,62.886420148,41.4019203762,160.968259941,150.440759941,10.5075,0.02
 11/17  12:00:00,255.036892388,25.3980682329,0.8962393758,0.0,62.886420148,41.4019203762,128.938196985,117.26577034,10.5075,1.16492664424
 11/17  13:00:00,237.710850967,25.3980682329,1.49138241532,0.0,62.886420148,41.4019203762,101.186019342,89.5135281565,10.5075,1.16499118527
 11/17  14:00:00,237.264986383,25.3980682329,2.01654341229,0.0,62.886420148,41.4019203762,87.0866912836,75.4141739103,10.5075,1.16501737333
 11/17  15:00:00,233.460450572,25.3980682329,2.29206948658,0.0,62.886420148,41.4019203762,82.1901411495,70.5177741714,10.5075,1.16486697815
 11/17  16:00:00,229.047629726,25.3980682329,2.39198317223,0.0,62.886420148,41.4019203762,83.8706248011,72.1982549257,10.5075,1.1648698754
 11/17  17:00:00,230.890866884,25.3980682329,2.23506211555,0.0,62.886420148,41.4019203762,96.3455668335,84.6731498107,10.5075,1.16491702283
 11/17  18:00:00,238.790684105,25.3980682329,1.78572400859,0.0,62.886420148,41.4019203762,118.284513834,106.612225722,10.5075,1.16478811194
 11/17  19:00:00,236.888047463,25.3980682329,0.998702343948,0.0,41.9242800987,36.8599292233,139.901492299,129.396777246,9.34,1.16471505243
 11/17  20:00:00,213.686684947,25.3980682329,0.759109832134,0.0,41.9242800987,36.8599292233,157.970754699,148.610754699,9.34,0.02
 11/17  21:00:00,188.779459987,25.3980682329,0.393524507696,0.0,34.9369000822,32.3179380704,170.578708856,161.24160842,8.1725,1.16460043598
 11/17  22:00:00,132.64026851,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,146.990125226,142.300125226,4.67,0.02
 11/17  23:00:00,81.9169077065,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938605573,0.0,2.335,1.16438605573
 11/17  24:00:00,116.73420884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,84.4151401896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,77.8626329784,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558693658,0.0,1.75125,1.16433693658
 11/18  03:00:00,77.4861070826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,77.1517500088,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,83.4093032525,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551527033,0.0,1.75125,1.16426527033
 11/18  06:00:00,82.7477527598,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,110.918005381,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,324.259150253,320.736650253,3.5025,0.02
 11/18  08:00:00,116.579208741,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,303.503030344,298.836099556,3.5025,1.16443078776
 11/18  09:00:00,180.064580441,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,254.181918464,248.324418464,5.8375,0.02
 11/18  10:00:00,197.899038414,25.3980682329,0.0682380388727,0.0,41.9242800987,36.8599292233,204.296310678,193.791685092,9.34,1.16462558585
 11/18  11:00:00,224.020264842,25.3980682329,0.339944433377,0.0,62.886420148,41.4019203762,158.560837859,146.888531602,10.5075,1.16480625671
 11/18  12:00:00,256.699472987,25.3980682329,0.948257928527,0.0,62.886420148,41.4019203762,124.881480585,113.209101074,10.5075,1.16487951127
 11/18  13:00:00,239.466322187,25.3980682329,1.48245317811,0.0,62.886420148,41.4019203762,98.1237652247,86.451324898,10.5075,1.16494032676
 11/18  14:00:00,240.272733232,25.3980682329,2.23955033215,0.0,62.886420148,41.4019203762,75.5839453596,63.9114738274,10.5075,1.16497153223
 11/18  15:00:00,237.08212195,25.3980682329,2.67530747837,0.0,62.886420148,41.4019203762,65.7775424805,54.1050982171,10.5075,1.16494426341
 11/18  16:00:00,232.519795786,25.3980682329,2.76682381876,0.0,62.886420148,41.4019203762,68.5312207831,56.8589152284,10.5075,1.16480555475
 11/18  17:00:00,234.412402086,25.3980682329,2.67484334291,0.0,62.886420148,41.4019203762,77.0810233026,66.5535233026,10.5075,0.02
 11/18  18:00:00,241.914646542,25.3980682329,2.23642390708,0.0,62.886420148,41.4019203762,98.6926975802,87.0203647959,10.5075,1.16483278425
 11/18  19:00:00,224.291014294,25.3980682329,0.897886974544,0.0,34.9369000822,32.3179380704,131.266146577,121.928810896,8.1725,1.16483568121
 11/18  20:00:00,177.941199096,25.3980682329,0.192869754747,0.0,20.9621400493,23.2339557645,151.576872127,144.574706164,5.8375,1.1646659623
 11/18  21:00:00,167.672998271,25.3980682329,0.01709496914,0.0,20.9621400493,23.2339557645,159.945793323,154.088293323,5.8375,0.02
 11/18  22:00:00,124.799766193,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,137.546686494,132.879667968,3.5025,1.16451852562
 11/18  23:00:00,82.4117954048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,116.961060216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564204826,0.0,1.75125,1.16439204826
 11/19  01:00:00,87.2200527202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,80.1702499072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,79.4765960189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553794183,0.0,1.75125,1.16428794183
 11/19  04:00:00,78.8740910596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,85.0040758895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,84.4280168955,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551974062,0.0,1.75125,1.16426974062
 11/19  07:00:00,112.342872888,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,284.037423524,280.514923524,3.5025,0.02
 11/19  08:00:00,119.054795374,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,260.19807411,256.67557411,3.5025,0.02
 11/19  09:00:00,156.219938815,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,196.524445121,191.857625221,3.5025,1.1643199006
 11/19  10:00:00,134.543085341,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,150.520701009,146.998201009,3.5025,0.02
 11/19  11:00:00,175.531302877,25.3980682329,0.241350066996,0.0,27.9495200658,27.7759469175,108.907043695,100.737381973,7.005,1.16466172187
 11/19  12:00:00,211.220705541,25.3980682329,0.702812614605,0.0,27.9495200658,27.7759469175,79.9955995737,72.9705995737,7.005,0.02
 11/19  13:00:00,226.628115414,25.3980682329,1.91132537598,0.0,41.9242800987,36.8599292233,50.5548740453,40.0501256138,9.34,1.16474843156
 11/19  14:00:00,227.497735576,25.3980682329,2.45431561182,0.0,41.9242800987,36.8599292233,37.1808374796,26.6761977919,9.34,1.1646396877
 11/19  15:00:00,223.131061669,25.3980682329,2.60252458319,0.0,41.9242800987,36.8599292233,35.137373221,25.777373221,9.34,0.02
 11/19  16:00:00,217.911916149,25.3980682329,2.61635615081,0.0,41.9242800987,36.8599292233,43.0400324827,32.5353806792,9.34,1.16465180348
 11/19  17:00:00,218.946762973,25.3980682329,2.56597752668,0.0,41.9242800987,36.8599292233,53.4361785824,42.931446382,9.34,1.16473220045
 11/19  18:00:00,197.799448131,25.3980682329,1.14340730579,0.0,27.9495200658,27.7759469175,75.6235777185,68.5985777185,7.005,0.02
 11/19  19:00:00,200.158423222,25.3980682329,0.469656857699,0.0,13.9747600329,18.6919646116,97.8459164024,92.0113476208,4.67,1.16456878158
 11/19  20:00:00,181.012192535,25.3980682329,0.251153126242,0.0,13.9747600329,18.6919646116,114.261266565,108.4266676,4.67,1.16459896505
 11/19  21:00:00,167.237160724,25.3980682329,0.0238470767412,0.0,13.9747600329,18.6919646116,135.59488128,130.90488128,4.67,0.02
 11/19  22:00:00,150.564376803,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,99.7110716642,93.8766738429,4.67,1.16439782134
 11/19  23:00:00,91.3756300642,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,123.376496612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,96.0140490481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,88.1201135557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926236812,0.0,2.335,1.16426236812
 11/20  03:00:00,87.0004658746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,86.10466075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,91.9728227851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924718739,0.0,2.335,1.16424718739
 11/20  06:00:00,90.8204144838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,129.898894838,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,215.512860625,210.822860625,4.67,0.02
 11/20  08:00:00,137.754026386,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,192.871581265,187.037233543,4.67,1.1643477217
 11/20  09:00:00,216.243235117,25.3980682329,0.124510184841,0.0,34.9369000822,32.3179380704,156.253259147,148.060759147,8.1725,0.02
 11/20  10:00:00,251.229250948,25.3980682329,1.38510914591,0.0,62.886420148,41.4019203762,96.5955242488,84.9233260343,10.5075,1.1646982145
 11/20  11:00:00,250.981453114,25.3980682329,2.92858225566,0.0,62.886420148,41.4019203762,42.8970881895,31.2248254674,10.5075,1.16476272212
 11/20  12:00:00,282.453797788,25.3980682329,3.66144860086,0.0,62.886420148,41.4019203762,19.5015626756,7.82909425038,10.5075,1.16496842522
 11/20  13:00:00,269.454288029,25.3980682329,4.10085004108,0.0,62.886420148,41.4019203762,12.748390259,1.07580430907,10.5075,1.16508594993
 11/20  14:00:00,267.379679542,25.3980682329,4.68356998682,0.0,62.886420148,41.4019203762,11.672609961,0.0,10.5075,1.16510996103
 11/20  15:00:00,260.947293501,25.3980682329,4.8803112886,0.0,62.886420148,41.4019203762,11.6723637662,0.0,10.5075,1.16486376616
 11/20  16:00:00,255.719340165,25.3980682329,4.91130979143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,258.351183192,25.3980682329,4.62393942882,0.0,62.886420148,41.4019203762,19.6465238157,7.9741802105,10.5075,1.1648436052
 11/20  18:00:00,267.643444338,25.3980682329,4.23781900746,0.0,62.886420148,41.4019203762,30.4733086487,18.8008989288,10.5075,1.16490971986
 11/20  19:00:00,263.157559067,25.3980682329,3.29979431088,0.0,41.9242800987,36.8599292233,44.7787239626,34.2738664138,9.34,1.16485754879
 11/20  20:00:00,248.767173247,25.3980682329,2.8057513377,0.0,41.9242800987,36.8599292233,62.6049432552,52.1003076649,9.34,1.16463559023
 11/20  21:00:00,217.76760044,25.3980682329,1.93023826726,0.0,34.9369000822,32.3179380704,76.811394118,68.618894118,8.1725,0.02
 11/20  22:00:00,155.194690338,25.3980682329,0.690549590321,0.0,13.9747600329,18.6919646116,49.1005234994,43.2659766353,4.67,1.16454686407
 11/20  23:00:00,99.1417633744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,130.66600175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,101.887727112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992273186,0.0,2.335,1.1642273186
 11/21  02:00:00,93.2195368637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,91.9097067971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,90.927672398,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992296175,0.0,2.335,1.1642296175
 11/21  05:00:00,112.744895646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,112.803115452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,157.326668595,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,171.519471304,166.829471304,4.67,0.02
 11/21  08:00:00,157.663838207,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,173.856110527,168.021719729,4.67,1.16439079825
 11/21  09:00:00,224.757304302,25.3980682329,0.124122061553,0.0,34.9369000822,32.3179380704,154.758936433,146.566436433,8.1725,0.02
 11/21  10:00:00,254.999308609,25.3980682329,1.01850919425,0.0,62.886420148,41.4019203762,115.984888366,104.312673222,10.5075,1.1647151438
 11/21  11:00:00,247.831160339,25.3980682329,1.45051799284,0.0,62.886420148,41.4019203762,93.2231969471,81.5508687695,10.5075,1.16482817758
 11/21  12:00:00,276.73189076,25.3980682329,2.11471754116,0.0,62.886420148,41.4019203762,73.9725156643,62.3000279729,10.5075,1.16498769138
 11/21  13:00:00,256.65929892,25.3980682329,2.24047142479,0.0,62.886420148,41.4019203762,80.4726480486,68.8000556217,10.5075,1.16509242697
 11/21  14:00:00,250.46515461,25.3980682329,2.13026772713,0.0,62.886420148,41.4019203762,90.9252689278,79.2526472232,10.5075,1.16512170468
 11/21  15:00:00,245.575057495,25.3980682329,2.16933540637,0.0,62.886420148,41.4019203762,90.6677926686,78.9953820758,10.5075,1.16491059276
 11/21  16:00:00,241.525926049,25.3980682329,2.28654813067,0.0,62.886420148,41.4019203762,84.9603169093,73.2879258501,10.5075,1.16489105923
 11/21  17:00:00,244.59637414,25.3980682329,2.27747201193,0.0,62.886420148,41.4019203762,88.7198164695,78.1923164695,10.5075,0.02
 11/21  18:00:00,253.491369943,25.3980682329,2.02858659142,0.0,62.886420148,41.4019203762,102.018540173,90.3460703579,10.5075,1.16496981505
 11/21  19:00:00,249.527919232,25.3980682329,1.1313170855,0.0,41.9242800987,36.8599292233,118.514444483,108.009690338,9.34,1.16475414506
 11/21  20:00:00,228.280090596,25.3980682329,0.906631542741,0.0,41.9242800987,36.8599292233,130.488160054,119.983420779,9.34,1.16473927591
 11/21  21:00:00,202.767462942,25.3980682329,0.624169619223,0.0,34.9369000822,32.3179380704,135.224894576,127.032394576,8.1725,0.02
 11/21  22:00:00,145.010188581,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,105.185257054,99.3506926032,4.67,1.16456445118
 11/21  23:00:00,95.8549384222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,129.036589007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925090821,0.0,2.335,1.16425090821
 11/22  01:00:00,99.734331264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,91.5318792939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,90.2669242087,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924676953,0.0,2.335,1.16424676953
 11/22  04:00:00,89.258319288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,94.9640362597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,93.8402501012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,136.473955755,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,232.742041353,226.907788517,4.67,1.16425283661
 11/22  08:00:00,141.395242532,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,214.175421308,209.485421308,4.67,0.02
 11/22  09:00:00,217.998206964,25.3980682329,0.0936796580248,0.0,34.9369000822,32.3179380704,174.720326461,165.383254795,8.1725,1.16457166581
 11/22  10:00:00,249.380255823,25.3980682329,0.678206947559,0.0,62.886420148,41.4019203762,121.300789122,110.773289122,10.5075,0.02
 11/22  11:00:00,245.0997989,25.3980682329,1.64674578326,0.0,62.886420148,41.4019203762,80.3405423478,68.6683014383,10.5075,1.16474090947
 11/22  12:00:00,276.226376044,25.3980682329,2.43430792389,0.0,62.886420148,41.4019203762,53.4428928898,41.7703610713,10.5075,1.16503181858
 11/22  13:00:00,260.202151213,25.3980682329,3.02015021593,0.0,62.886420148,41.4019203762,38.6749864448,27.0023628049,10.5075,1.16512363991
 11/22  14:00:00,259.04948028,25.3980682329,3.71198654358,0.0,62.886420148,41.4019203762,23.1457398505,11.4730816446,10.5075,1.16515820589
 11/22  15:00:00,255.873141781,25.3980682329,4.40129505458,0.0,62.886420148,41.4019203762,12.5887990371,0.91631646808,10.5075,1.16498256906
 11/22  16:00:00,251.528408236,25.3980682329,4.69006636385,0.0,62.886420148,41.4019203762,12.2017324709,0.529442473946,10.5075,1.16478999698
 11/22  17:00:00,252.029541645,25.3980682329,4.30441815728,0.0,62.886420148,41.4019203762,26.1348316581,14.4624833776,10.5075,1.16484828055
 11/22  18:00:00,258.650345777,25.3980682329,3.70028180428,0.0,62.886420148,41.4019203762,48.0176805201,36.345255501,10.5075,1.16492501904
 11/22  19:00:00,254.083411509,25.3980682329,2.67196511696,0.0,41.9242800987,36.8599292233,65.8050671415,56.4450671415,9.34,0.02
 11/22  20:00:00,235.88176904,25.3980682329,2.03585975234,0.0,41.9242800987,36.8599292233,90.4817477997,79.9770357845,9.34,1.16471201524
 11/22  21:00:00,206.30691461,25.3980682329,1.22023879188,0.0,34.9369000822,32.3179380704,103.908682412,94.5714711968,8.1725,1.16471121534
 11/22  22:00:00,144.164936448,25.3980682329,0.331422686994,0.0,13.9747600329,18.6919646116,80.3796861686,75.6896861686,4.67,0.02
 11/22  23:00:00,87.4208303709,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939344711,0.0,2.335,1.16439344711
 11/22  24:00:00,120.94392063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,89.2468938528,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,81.7585652919,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552613937,0.0,1.75125,1.16427613937
 11/23  03:00:00,80.8717107867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,79.8157718928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,85.4472259821,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552615782,0.0,1.75125,1.16427615782
 11/23  06:00:00,84.6507711157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,116.393203839,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,301.535061282,298.012561282,3.5025,0.02
 11/23  08:00:00,122.695273167,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,245.007100716,240.340294933,3.5025,1.16430578377
 11/23  09:00:00,163.097381231,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,171.320532896,167.798032896,3.5025,0.02
 11/23  10:00:00,142.373609268,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,138.943298716,135.420798716,3.5025,0.02
 11/23  11:00:00,180.720680069,25.3980682329,0.293734306521,0.0,27.9495200658,27.7759469175,107.087187201,98.9175302987,7.005,1.16465690226
 11/23  12:00:00,212.770032664,25.3980682329,0.70410214393,0.0,27.9495200658,27.7759469175,85.06855215,76.898966506,7.005,1.164585644
 11/23  13:00:00,226.130115315,25.3980682329,1.66662366257,0.0,41.9242800987,36.8599292233,59.9991874296,50.6391874296,9.34,0.02
 11/23  14:00:00,226.318636518,25.3980682329,2.07281152363,0.0,41.9242800987,36.8599292233,51.2785070624,40.773806816,9.34,1.16470024643
 11/23  15:00:00,224.794016818,25.3980682329,2.38366557541,0.0,41.9242800987,36.8599292233,44.5159380581,34.0112225066,9.34,1.16471555146
 11/23  16:00:00,224.193209588,25.3980682329,2.59157905287,0.0,41.9242800987,36.8599292233,40.3000125962,30.9400125962,9.34,0.02
 11/23  17:00:00,229.610906539,25.3980682329,2.40241567047,0.0,41.9242800987,36.8599292233,51.0777333167,40.5729309281,9.34,1.16480238858
 11/23  18:00:00,212.514632214,25.3980682329,1.1513210979,0.0,27.9495200658,27.7759469175,65.6236451846,57.4539890335,7.005,1.16465615106
 11/23  19:00:00,216.784871526,25.3980682329,0.67183285732,0.0,13.9747600329,18.6919646116,70.162302423,65.472302423,4.67,0.02
 11/23  20:00:00,203.487598667,25.3980682329,0.587309694051,0.0,13.9747600329,18.6919646116,75.5588898694,69.7242820331,4.67,1.16460783634
 11/23  21:00:00,192.222644571,25.3980682329,0.523216711679,0.0,13.9747600329,18.6919646116,78.9514977914,73.1170176092,4.67,1.16448018221
 11/23  22:00:00,172.376398415,25.3980682329,0.490161572885,0.0,13.9747600329,18.6919646116,37.4249052932,32.7349052932,4.67,0.02
 11/23  23:00:00,114.572959635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,145.561267446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548191591,0.0,1.75125,1.16423191591
 11/24  01:00:00,122.499546568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,112.053011764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,110.648948018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923473129,0.0,2.335,1.16423473129
 11/24  04:00:00,109.891998383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,133.910197866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,132.934881198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,175.034411354,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,100.18281496,94.3486147138,4.67,1.16420024633
 11/24  08:00:00,172.888971347,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,125.581221971,120.891221971,4.67,0.02
 11/24  09:00:00,232.380004343,25.3980682329,0.504311022686,0.0,34.9369000822,32.3179380704,117.090832744,107.753774268,8.1725,1.16455847661
 11/24  10:00:00,257.324240855,25.3980682329,1.18312487515,0.0,62.886420148,41.4019203762,93.3841218132,82.8566218132,10.5075,0.02
 11/24  11:00:00,250.691530397,25.3980682329,1.95809810934,0.0,62.886420148,41.4019203762,66.9649497431,55.2925991199,10.5075,1.16485062315
 11/24  12:00:00,282.117941913,25.3980682329,3.02401239503,0.0,62.886420148,41.4019203762,33.2707593705,21.5982909813,10.5075,1.16496838927
 11/24  13:00:00,267.469324693,25.3980682329,3.97392652145,0.0,62.886420148,41.4019203762,13.9594244595,2.28685942933,10.5075,1.16506503014
 11/24  14:00:00,265.325806085,25.3980682329,4.72193721411,0.0,62.886420148,41.4019203762,11.6726041069,0.0,10.5075,1.16510410691
 11/24  15:00:00,258.829665127,25.3980682329,4.9953982896,0.0,62.886420148,41.4019203762,11.6724316688,0.0,10.5075,1.16493166882
 11/24  16:00:00,252.983270244,25.3980682329,5.22090814282,0.0,62.886420148,41.4019203762,11.6724334352,0.0,10.5075,1.16493343521
 11/24  17:00:00,252.121753959,25.3980682329,4.73476230896,0.0,62.886420148,41.4019203762,23.1505845692,11.4782799552,10.5075,1.16480461406
 11/24  18:00:00,259.357600702,25.3980682329,4.19412950387,0.0,62.886420148,41.4019203762,39.6033064264,27.9309206259,10.5075,1.16488580048
 11/24  19:00:00,254.814067233,25.3980682329,3.13377947674,0.0,41.9242800987,36.8599292233,55.989510718,46.629510718,9.34,0.02
 11/24  20:00:00,232.791280406,25.3980682329,2.64884061666,0.0,41.9242800987,36.8599292233,73.6321641784,63.127488761,9.34,1.16467541747
 11/24  21:00:00,204.657275096,25.3980682329,1.78961013567,0.0,34.9369000822,32.3179380704,86.7421373555,77.4049590533,8.1725,1.16467830219
 11/24  22:00:00,145.149777407,25.3980682329,0.613148172924,0.0,13.9747600329,18.6919646116,59.6915569312,55.0015569312,4.67,0.02
 11/24  23:00:00,94.2687607796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940765266,0.0,2.335,1.16440765266
 11/24  24:00:00,127.499067985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,96.5474106357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,88.8041815041,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560604872,0.0,1.75125,1.16435604872
 11/25  03:00:00,88.0875285126,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,87.0993472398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,93.1955928033,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552678224,0.0,1.75125,1.16427678224
 11/25  06:00:00,92.6067647782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,123.843874654,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,171.821883926,168.299383926,3.5025,0.02
 11/25  08:00:00,129.462274589,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,173.730100441,169.063104041,3.5025,1.16449639998
 11/25  09:00:00,193.580001835,25.3980682329,0.0918863240055,0.0,20.9621400493,23.2339557645,139.226315917,133.368815917,5.8375,0.02
 11/25  10:00:00,215.802047667,25.3980682329,1.12504333143,0.0,41.9242800987,36.8599292233,98.3023861339,87.7977492713,9.34,1.16463686258
 11/25  11:00:00,244.118349857,25.3980682329,2.48568883647,0.0,62.886420148,41.4019203762,59.9167561383,48.2444666557,10.5075,1.16478948255
 11/25  12:00:00,277.059074238,25.3980682329,3.43381069652,0.0,62.886420148,41.4019203762,31.7389347016,20.0663358178,10.5075,1.16509888379
 11/25  13:00:00,262.997922702,25.3980682329,4.12699236632,0.0,62.886420148,41.4019203762,16.6639725106,4.99151580669,10.5075,1.16495670393
 11/25  14:00:00,262.634803095,25.3980682329,4.48241286691,0.0,62.886420148,41.4019203762,11.6725037959,0.0,10.5075,1.16500379586
 11/25  15:00:00,259.129927615,25.3980682329,4.56238094685,0.0,62.886420148,41.4019203762,14.4630744475,2.79058421651,10.5075,1.16499023097
 11/25  16:00:00,257.297373803,25.3980682329,4.66451866138,0.0,62.886420148,41.4019203762,13.8035831273,2.13121947182,10.5075,1.16486365545
 11/25  17:00:00,261.833025891,25.3980682329,4.59445860804,0.0,62.886420148,41.4019203762,15.8524039724,5.32490397238,10.5075,0.02
 11/25  18:00:00,269.827945158,25.3980682329,4.04125945822,0.0,62.886420148,41.4019203762,31.3385291018,19.6661234072,10.5075,1.16490569461
 11/25  19:00:00,252.131971386,25.3980682329,2.44644412171,0.0,34.9369000822,32.3179380704,54.4533241191,45.115901361,8.1725,1.16492275812
 11/25  20:00:00,210.805154019,25.3980682329,1.12128837953,0.0,20.9621400493,23.2339557645,68.9237470063,61.9214833939,5.8375,1.16476361243
 11/25  21:00:00,195.548669907,25.3980682329,0.962892244123,0.0,20.9621400493,23.2339557645,77.552887021,71.695387021,5.8375,0.02
 11/25  22:00:00,145.748718779,25.3980682329,0.413261389188,0.0,6.98738001645,14.1499734587,47.89501437,43.2280096011,3.5025,1.16450476895
 11/25  23:00:00,101.565453323,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,134.740981533,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557106525,0.0,1.75125,1.16432106525
 11/26  01:00:00,107.370422653,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,98.7206948954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,97.9812090951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550849142,0.0,1.75125,1.16425849142
 11/26  04:00:00,97.6608895389,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,105.361854313,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,105.515109302,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550137811,0.0,1.75125,1.16425137811
 11/26  07:00:00,139.243716548,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,96.8928980125,93.3703980125,3.5025,0.02
 11/26  08:00:00,153.56576394,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,103.327460234,99.8049602342,3.5025,0.02
 11/26  09:00:00,191.710155464,25.3980682329,0.0455555334639,0.0,6.98738001645,14.1499734587,85.8853414974,81.2184796476,3.5025,1.16436184978
 11/26  10:00:00,174.036497954,25.3980682329,0.180619086942,0.0,6.98738001645,14.1499734587,72.6527081582,69.1302081582,3.5025,0.02
 11/26  11:00:00,215.145545282,25.3980682329,1.62436340801,0.0,27.9495200658,27.7759469175,35.7131050749,27.5434380049,7.005,1.16466706996
 11/26  12:00:00,243.250804313,25.3980682329,2.09565681704,0.0,27.9495200658,27.7759469175,23.3035026763,16.2785026763,7.005,0.02
 11/26  13:00:00,262.364625841,25.3980682329,3.54740969721,0.0,41.9242800987,36.8599292233,14.0881539543,3.58340741273,9.34,1.16474654153
 11/26  14:00:00,262.600163334,25.3980682329,3.86297515206,0.0,41.9242800987,36.8599292233,10.5046495303,0.0,9.34,1.16464953032
 11/26  15:00:00,256.549968733,25.3980682329,4.17539207988,0.0,41.9242800987,36.8599292233,10.5046641294,0.0,9.34,1.16466412936
 11/26  16:00:00,251.347967671,25.3980682329,4.21327086368,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  17:00:00,254.682647322,25.3980682329,4.31576805894,0.0,41.9242800987,36.8599292233,10.5047666718,0.0,9.34,1.16476667184
 11/26  18:00:00,234.723482389,25.3980682329,2.86177719333,0.0,27.9495200658,27.7759469175,16.1291311701,7.95951565725,7.005,1.16461551287
 11/26  19:00:00,235.851297213,25.3980682329,1.42723030005,0.0,13.9747600329,18.6919646116,22.6131138229,17.9231138229,4.67,0.02
 11/26  20:00:00,223.981487315,25.3980682329,1.36526800022,0.0,13.9747600329,18.6919646116,26.8280457,20.9934956479,4.67,1.16455005209
 11/26  21:00:00,210.049429064,25.3980682329,1.22821116068,0.0,13.9747600329,18.6919646116,33.2614458899,28.5714458899,4.67,0.02
 11/26  22:00:00,184.187694861,25.3980682329,1.19979287452,0.0,13.9747600329,18.6919646116,5.83442444555,0.0,4.67,1.16442444555
 11/26  23:00:00,125.22105202,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,154.228644852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,134.394246956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922074055,0.0,2.335,1.16422074055
 11/27  02:00:00,124.52251436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,123.521031549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,122.102477617,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922650228,0.0,2.335,1.16422650228
 11/27  05:00:00,128.341409357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,126.932078441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,170.373110883,25.3980682329,0.396866728671,0.0,13.9747600329,18.6919646116,48.062995136,43.372995136,4.67,0.02
 11/27  08:00:00,182.694682205,25.3980682329,0.531613224757,0.0,13.9747600329,18.6919646116,69.7345101938,63.9001162057,4.67,1.16439398819
 11/27  09:00:00,262.005366827,25.3980682329,2.22771070594,0.0,34.9369000822,32.3179380704,34.7836288429,26.5911288429,8.1725,0.02
 11/27  10:00:00,296.39798886,25.3980682329,4.66664167523,0.0,62.886420148,41.4019203762,11.8828558378,0.210700526412,10.5075,1.1646553114
 11/27  11:00:00,292.32812982,25.3980682329,5.3488379529,0.0,62.886420148,41.4019203762,11.672358983,0.0,10.5075,1.16485898304
 11/27  12:00:00,310.692134438,25.3980682329,6.35570597314,0.0,62.886420148,41.4019203762,11.6725338397,0.0,10.5075,1.16503383972
 11/27  13:00:00,304.277308362,25.3980682329,7.83901232906,0.0,62.886420148,41.4019203762,11.6726531012,0.0,10.5075,1.16515310117
 11/27  14:00:00,309.901562037,25.3980682329,9.83095468528,0.0,62.886420148,41.4019203762,11.6726955445,0.0,10.5075,1.16519554455
 11/27  15:00:00,300.667677364,25.3980682329,10.056589349,0.0,62.886420148,41.4019203762,11.6724933008,0.0,10.5075,1.1649933008
 11/27  16:00:00,295.097117888,25.3980682329,10.1941027904,0.0,62.886420148,41.4019203762,11.6722927113,0.0,10.5075,1.1647927113
 11/27  17:00:00,295.868855241,25.3980682329,9.56566041583,0.0,62.886420148,41.4019203762,11.6723647277,0.0,10.5075,1.16486472769
 11/27  18:00:00,303.462156231,25.3980682329,8.77017996778,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/27  19:00:00,297.492742827,25.3980682329,7.57043220276,0.0,41.9242800987,36.8599292233,10.5048707247,0.0,9.34,1.1648707247
 11/27  20:00:00,290.933285447,25.3980682329,7.9497269023,0.0,41.9242800987,36.8599292233,10.5047082251,0.0,9.34,1.16470822512
 11/27  21:00:00,267.208392677,25.3980682329,6.95613597191,0.0,34.9369000822,32.3179380704,9.33721333581,0.0,8.1725,1.16471333581
 11/27  22:00:00,190.337224105,25.3980682329,4.40205734346,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/27  23:00:00,129.290386753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938189607,0.0,2.335,1.16438189607
 11/27  24:00:00,157.244997164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,136.780955232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,126.5651411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,125.94385841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925336519,0.0,2.335,1.16425336519
 11/28  04:00:00,125.3945089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,151.238101245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,151.218024226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923002932,0.0,2.335,1.16423002932
 11/28  07:00:00,196.93171525,25.3980682329,1.55983949988,0.0,13.9747600329,18.6919646116,12.7422539595,8.0522539595,4.67,0.02
 11/28  08:00:00,203.651004056,25.3980682329,1.49809415676,0.0,13.9747600329,18.6919646116,31.2789407246,26.5889407246,4.67,0.02
 11/28  09:00:00,269.667105354,25.3980682329,3.85475977421,0.0,34.9369000822,32.3179380704,12.4998533363,3.16281130791,8.1725,1.16454202843
 11/28  10:00:00,302.847484792,25.3980682329,6.72873978737,0.0,62.886420148,41.4019203762,11.6721065393,0.0,10.5075,1.16460653932
 11/28  11:00:00,299.352808369,25.3980682329,7.55884585754,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/28  12:00:00,316.763600197,25.3980682329,9.3251410803,0.0,62.886420148,41.4019203762,11.6724888995,0.0,10.5075,1.16498889954
 11/28  13:00:00,309.638073219,25.3980682329,10.5719721862,0.0,62.886420148,41.4019203762,11.6725792962,0.0,10.5075,1.16507929623
 11/28  14:00:00,312.29535172,25.3980682329,11.226500615,0.0,62.886420148,41.4019203762,11.6726302167,0.0,10.5075,1.1651302167
 11/28  15:00:00,300.419672451,25.3980682329,10.7484439164,0.0,62.886420148,41.4019203762,11.6724987774,0.0,10.5075,1.16499877739
 11/28  16:00:00,293.644586782,25.3980682329,10.2044460382,0.0,62.886420148,41.4019203762,11.6723310329,0.0,10.5075,1.16483103286
 11/28  17:00:00,294.120005843,25.3980682329,9.32693455002,0.0,62.886420148,41.4019203762,11.6723987787,0.0,10.5075,1.16489877865
 11/28  18:00:00,299.132989412,25.3980682329,8.00373199104,0.0,62.886420148,41.4019203762,11.672485307,0.0,10.5075,1.16498530705
 11/28  19:00:00,290.188384148,25.3980682329,6.32318571583,0.0,41.9242800987,36.8599292233,10.5047482783,0.0,9.34,1.16474827825
 11/28  20:00:00,266.432595852,25.3980682329,4.92353263992,0.0,41.9242800987,36.8599292233,10.7857940321,1.42579403215,9.34,0.02
 11/28  21:00:00,235.67996089,25.3980682329,3.56807954783,0.0,34.9369000822,32.3179380704,20.9282267085,11.5910482095,8.1725,1.16467849897
 11/28  22:00:00,166.117835943,25.3980682329,2.05999378462,0.0,13.9747600329,18.6919646116,5.83458331641,0.0,4.67,1.16458331641
 11/28  23:00:00,110.777886188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,139.511371349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,110.471196806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920596592,0.0,2.335,1.16420596592
 11/29  02:00:00,99.162548211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,95.8950573499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,93.248672618,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921283944,0.0,2.335,1.16421283944
 11/29  05:00:00,97.6126927318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,95.1337143284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,135.944091069,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,151.810121883,147.120121883,4.67,0.02
 11/29  08:00:00,139.086024932,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,162.026055182,156.191637589,4.67,1.16441759328
 11/29  09:00:00,216.22340967,25.3980682329,0.455968303856,0.0,34.9369000822,32.3179380704,137.107361404,128.914861404,8.1725,0.02
 11/29  10:00:00,242.997597948,25.3980682329,1.31242325513,0.0,62.886420148,41.4019203762,109.408471058,97.7362328381,10.5075,1.16473821998
 11/29  11:00:00,234.325227733,25.3980682329,1.90025012429,0.0,62.886420148,41.4019203762,90.3248902531,78.6525977166,10.5075,1.16479253658
 11/29  12:00:00,265.904378185,25.3980682329,2.642512117,0.0,62.886420148,41.4019203762,68.8184172915,57.1459447011,10.5075,1.16497259037
 11/29  13:00:00,250.459703758,25.3980682329,3.4935708039,0.0,62.886420148,41.4019203762,46.7918878268,35.1192913274,10.5075,1.16509649935
 11/29  14:00:00,250.491415279,25.3980682329,4.05288299237,0.0,62.886420148,41.4019203762,33.2163899487,21.5437466813,10.5075,1.16514326734
 11/29  15:00:00,246.086511105,25.3980682329,4.32188016301,0.0,62.886420148,41.4019203762,30.4835433144,18.811099384,10.5075,1.16494393041
 11/29  16:00:00,241.310229058,25.3980682329,4.41328318809,0.0,62.886420148,41.4019203762,33.6117906659,21.9393511517,10.5075,1.16493951421
 11/29  17:00:00,243.099270841,25.3980682329,4.17536017346,0.0,62.886420148,41.4019203762,46.7783288644,35.1060067022,10.5075,1.16482216222
 11/29  18:00:00,249.827022974,25.3980682329,3.42568604182,0.0,62.886420148,41.4019203762,71.6864456925,61.1589456925,10.5075,0.02
 11/29  19:00:00,246.675534823,25.3980682329,2.36553361014,0.0,41.9242800987,36.8599292233,90.9305910603,80.4257591874,9.34,1.16483187298
 11/29  20:00:00,232.842010252,25.3980682329,2.01012715062,0.0,41.9242800987,36.8599292233,100.599389173,90.0947170255,9.34,1.16467214707
 11/29  21:00:00,206.219204555,25.3980682329,1.19106630383,0.0,34.9369000822,32.3179380704,113.137995824,103.800815073,8.1725,1.16468075167
 11/29  22:00:00,146.269404273,25.3980682329,0.229875364125,0.0,13.9747600329,18.6919646116,92.2857639611,87.5957639611,4.67,0.02
 11/29  23:00:00,91.1108315076,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935028219,0.0,2.335,1.16435028219
 11/29  24:00:00,124.301533562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,94.6650052993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,86.7863897184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,85.6291942805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922256931,0.0,2.335,1.16422256931
 11/30  04:00:00,84.6375508289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,90.3648288789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,89.2309114501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920024551,0.0,2.335,1.16420024551
 11/30  07:00:00,131.526517275,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,250.37679911,245.68679911,4.67,0.02
 11/30  08:00:00,135.192089908,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,233.586997153,228.896997153,4.67,0.02
 11/30  09:00:00,211.814590767,25.3980682329,0.0601053958486,0.0,34.9369000822,32.3179380704,199.410896583,190.073880616,8.1725,1.16451596688
 11/30  10:00:00,238.656470992,25.3980682329,0.455213330069,0.0,62.886420148,41.4019203762,155.902916134,145.375416134,10.5075,0.02
 11/30  11:00:00,232.808033246,25.3980682329,1.04471035833,0.0,62.886420148,41.4019203762,118.703248329,107.03085726,10.5075,1.16489106929
 11/30  12:00:00,265.22972342,25.3980682329,1.73784830916,0.0,62.886420148,41.4019203762,86.1691200556,74.4966478735,10.5075,1.16497218207
 11/30  13:00:00,246.106014428,25.3980682329,2.08083413319,0.0,62.886420148,41.4019203762,77.7440654786,66.0714984601,10.5075,1.16506701844
 11/30  14:00:00,244.598104006,25.3980682329,2.34066072598,0.0,62.886420148,41.4019203762,72.5540776211,60.8814554406,10.5075,1.16512218054
 11/30  15:00:00,242.291911653,25.3980682329,2.63754508041,0.0,62.886420148,41.4019203762,65.8612609355,54.1887669696,10.5075,1.16499396588
 11/30  16:00:00,238.945846944,25.3980682329,2.91210592299,0.0,62.886420148,41.4019203762,63.1081658713,51.4358366399,10.5075,1.16482923139
 11/30  17:00:00,240.443716152,25.3980682329,2.68452908305,0.0,62.886420148,41.4019203762,78.3232475912,66.6508465774,10.5075,1.16490101376
 11/30  18:00:00,249.769842667,25.3980682329,2.42482140794,0.0,62.886420148,41.4019203762,91.2831536655,79.6106619751,10.5075,1.16499169045
 11/30  19:00:00,246.430993048,25.3980682329,1.58851499394,0.0,41.9242800987,36.8599292233,106.791243347,96.2864860741,9.34,1.16475727274
 11/30  20:00:00,230.835984437,25.3980682329,1.15284625189,0.0,41.9242800987,36.8599292233,125.576819978,116.216819978,9.34,0.02
 11/30  21:00:00,205.625238656,25.3980682329,0.852490006888,0.0,34.9369000822,32.3179380704,131.988548563,122.651358058,8.1725,1.16469050439
 11/30  22:00:00,147.701628472,25.3980682329,0.0611478596744,0.0,13.9747600329,18.6919646116,100.708020993,94.8735477927,4.67,1.16447320045
 11/30  23:00:00,95.5793980535,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,129.444091124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,101.1084016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922079532,0.0,2.335,1.16422079532
 12/01  02:00:00,92.9797582472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,91.7852634103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,90.4999248727,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922878415,0.0,2.335,1.16422878415
 12/01  05:00:00,111.724576945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,110.891761422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,153.959589066,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,249.985264596,245.295264596,4.67,0.02
 12/01  08:00:00,152.480751445,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,221.292720527,215.458284881,4.67,1.16443564619
 12/01  09:00:00,223.032460668,25.3980682329,0.143929912999,0.0,34.9369000822,32.3179380704,165.447958193,157.255458193,8.1725,0.02
 12/01  10:00:00,257.87345341,25.3980682329,1.09314604452,0.0,62.886420148,41.4019203762,101.453813162,89.7816029283,10.5075,1.16471023412
 12/01  11:00:00,251.87673537,25.3980682329,2.19345582993,0.0,62.886420148,41.4019203762,61.420683433,49.7483644821,10.5075,1.16481895089
 12/01  12:00:00,283.422937964,25.3980682329,2.92454128707,0.0,62.886420148,41.4019203762,35.6131015628,23.9405977878,10.5075,1.16500377501
 12/01  13:00:00,270.474568537,25.3980682329,3.31889650679,0.0,62.886420148,41.4019203762,23.7288466009,12.0562143504,10.5075,1.16513225047
 12/01  14:00:00,269.127238549,25.3980682329,3.73357206245,0.0,62.886420148,41.4019203762,15.5134534659,3.84077033702,10.5075,1.16518312893
 12/01  15:00:00,264.903978237,25.3980682329,3.98737708096,0.0,62.886420148,41.4019203762,13.3575460464,1.68505948997,10.5075,1.16498655648
 12/01  16:00:00,261.66159373,25.3980682329,4.12221632459,0.0,62.886420148,41.4019203762,12.6211698192,0.94887821282,10.5075,1.16479160642
 12/01  17:00:00,264.267469083,25.3980682329,3.77749076279,0.0,62.886420148,41.4019203762,29.5127734624,17.8404017076,10.5075,1.16487175482
 12/01  18:00:00,273.398550873,25.3980682329,3.23551153236,0.0,62.886420148,41.4019203762,48.2406516049,37.7131516049,10.5075,0.02
 12/01  19:00:00,267.140512457,25.3980682329,2.20700592764,0.0,41.9242800987,36.8599292233,71.4021397879,60.897254602,9.34,1.16488518582
 12/01  20:00:00,246.042422979,25.3980682329,1.81130324509,0.0,41.9242800987,36.8599292233,86.5288221162,76.0240938778,9.34,1.16472823836
 12/01  21:00:00,219.531753432,25.3980682329,1.16568951018,0.0,34.9369000822,32.3179380704,97.9283322758,88.5910921118,8.1725,1.16474016405
 12/01  22:00:00,157.637966811,25.3980682329,0.34251635128,0.0,13.9747600329,18.6919646116,72.4030165356,67.7130165356,4.67,0.02
 12/01  23:00:00,107.229144791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499410715,0.0,2.335,1.164410715
 12/01  24:00:00,138.647270722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,107.949505543,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,98.39298161,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560570739,0.0,1.75125,1.16435570739
 12/02  03:00:00,96.3103996894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,94.6101498458,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
