Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  05:00:00,99.8169838879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551808627,0.0,1.75125,1.16426808627
 12/02  06:00:00,98.2386555515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,127.561225702,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,218.432314911,214.909814911,3.5025,0.02
 12/02  08:00:00,134.244858353,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,197.405887394,192.738960096,3.5025,1.16442729821
 12/02  09:00:00,203.911361055,25.3980682329,0.0851189477215,0.0,20.9621400493,23.2339557645,142.251544589,136.394044589,5.8375,0.02
 12/02  10:00:00,236.227922985,25.3980682329,1.01683153249,0.0,41.9242800987,36.8599292233,79.7442432917,69.2396176906,9.34,1.1646256011
 12/02  11:00:00,267.331146515,25.3980682329,2.51628595811,0.0,62.886420148,41.4019203762,36.7628285834,25.0905793315,10.5075,1.16474925185
 12/02  12:00:00,297.467180326,25.3980682329,3.19947352594,0.0,62.886420148,41.4019203762,16.0663096847,4.39373189343,10.5075,1.16507779129
 12/02  13:00:00,285.030231901,25.3980682329,3.67288766609,0.0,62.886420148,41.4019203762,13.2800046716,1.6073183883,10.5075,1.16518628329
 12/02  14:00:00,283.918157538,25.3980682329,4.1702026524,0.0,62.886420148,41.4019203762,11.6725096115,0.0,10.5075,1.16500961152
 12/02  15:00:00,278.245920619,25.3980682329,4.49334081059,0.0,62.886420148,41.4019203762,11.6725087589,0.0,10.5075,1.16500875891
 12/02  16:00:00,272.460259159,25.3980682329,4.48894722132,0.0,62.886420148,41.4019203762,11.6723936191,0.0,10.5075,1.1648936191
 12/02  17:00:00,273.83551008,25.3980682329,4.21270388865,0.0,62.886420148,41.4019203762,12.8885364613,2.36103646129,10.5075,0.02
 12/02  18:00:00,282.265376495,25.3980682329,3.91131609226,0.0,62.886420148,41.4019203762,26.2137395065,14.5412900119,10.5075,1.16494949459
 12/02  19:00:00,263.463047721,25.3980682329,2.5153443565,0.0,34.9369000822,32.3179380704,46.637182715,37.2998942241,8.1725,1.1647884909
 12/02  20:00:00,223.073685717,25.3980682329,1.32459644037,0.0,20.9621400493,23.2339557645,56.7829073918,49.7807427909,5.8375,1.16466460087
 12/02  21:00:00,211.337278564,25.3980682329,1.21371017799,0.0,20.9621400493,23.2339557645,61.7443743442,54.7423188398,5.8375,1.16455550441
 12/02  22:00:00,161.671775587,25.3980682329,0.628233524297,0.0,6.98738001645,14.1499734587,27.7253367161,24.2028367161,3.5025,0.02
 12/02  23:00:00,118.505568423,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,148.988603316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565199089,0.0,1.75125,1.16440199089
 12/03  01:00:00,122.712879185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,110.794928523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551966994,0.0,1.75125,1.16426966994
 12/03  03:00:00,108.309126077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,106.347367782,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,111.681456628,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,110.987652861,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552037267,0.0,1.75125,1.16427037267
 12/03  07:00:00,144.267263552,25.3980682329,0.0322750188867,0.0,6.98738001645,14.1499734587,120.647800098,117.125300098,3.5025,0.02
 12/03  08:00:00,158.396749902,25.3980682329,0.0188989916424,0.0,6.98738001645,14.1499734587,121.033707,117.511207,3.5025,0.02
 12/03  09:00:00,196.400631093,25.3980682329,0.0413495993517,0.0,6.98738001645,14.1499734587,93.2213615593,88.5544920262,3.5025,1.16436953317
 12/03  10:00:00,178.835072016,25.3980682329,0.153142007846,0.0,6.98738001645,14.1499734587,68.6356905688,65.1131905688,3.5025,0.02
 12/03  11:00:00,215.68470678,25.3980682329,1.31254084875,0.0,27.9495200658,27.7759469175,45.9605520938,37.7909172201,7.005,1.16463487365
 12/03  12:00:00,242.690765325,25.3980682329,1.63120044406,0.0,27.9495200658,27.7759469175,30.758924838,22.5892896913,7.005,1.16463514671
 12/03  13:00:00,260.74307164,25.3980682329,3.1296437393,0.0,41.9242800987,36.8599292233,13.4578531538,4.09785315382,9.34,0.02
 12/03  14:00:00,260.86613629,25.3980682329,3.42590296509,0.0,41.9242800987,36.8599292233,14.3102453451,3.80545931733,9.34,1.16478602773
 12/03  15:00:00,253.958224446,25.3980682329,3.54917153822,0.0,41.9242800987,36.8599292233,16.4469899404,5.94233747819,9.34,1.16465246222
 12/03  16:00:00,248.573902887,25.3980682329,3.59101023442,0.0,41.9242800987,36.8599292233,19.7523575579,10.3923575579,9.34,0.02
 12/03  17:00:00,252.527206547,25.3980682329,3.79965586746,0.0,41.9242800987,36.8599292233,21.0486971534,10.5439379116,9.34,1.16475924181
 12/03  18:00:00,232.290000252,25.3980682329,2.30771205766,0.0,27.9495200658,27.7759469175,32.4543598571,24.2847322947,7.005,1.16462756235
 12/03  19:00:00,232.294906149,25.3980682329,1.0853446035,0.0,13.9747600329,18.6919646116,44.8703598663,40.1803598663,4.67,0.02
 12/03  20:00:00,217.515747925,25.3980682329,0.879683596503,0.0,13.9747600329,18.6919646116,54.4462461651,48.6116523471,4.67,1.16459381803
 12/03  21:00:00,204.360478809,25.3980682329,0.790338958415,0.0,13.9747600329,18.6919646116,58.8762535933,53.041775181,4.67,1.16447841237
 12/03  22:00:00,181.238618592,25.3980682329,0.797199644049,0.0,13.9747600329,18.6919646116,16.6242050253,11.9342050253,4.67,0.02
 12/03  23:00:00,122.750135647,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,153.904423751,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548461044,0.0,1.75125,1.16423461044
 12/04  01:00:00,134.710276904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,124.895468552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,123.8495213,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924300753,0.0,2.335,1.16424300753
 12/04  04:00:00,124.450513866,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,132.433453505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,131.512045756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,175.447874302,25.3980682329,0.789980371467,0.0,13.9747600329,18.6919646116,33.5633301624,27.7291171247,4.67,1.16421303768
 12/04  08:00:00,188.232858116,25.3980682329,0.817487924559,0.0,13.9747600329,18.6919646116,59.3749477319,54.6849477319,4.67,0.02
 12/04  09:00:00,265.843349357,25.3980682329,2.44887801068,0.0,34.9369000822,32.3179380704,40.6044599977,31.267492922,8.1725,1.16446707569
 12/04  10:00:00,299.574248374,25.3980682329,4.76900413231,0.0,62.886420148,41.4019203762,11.874572223,1.34707222296,10.5075,0.02
 12/04  11:00:00,294.326029897,25.3980682329,5.03247981772,0.0,62.886420148,41.4019203762,11.672227273,0.0,10.5075,1.16472727299
 12/04  12:00:00,311.375326505,25.3980682329,5.69785422848,0.0,62.886420148,41.4019203762,11.6725507058,0.0,10.5075,1.16505070576
 12/04  13:00:00,302.621987158,25.3980682329,6.38955210044,0.0,62.886420148,41.4019203762,11.6726699511,0.0,10.5075,1.16516995112
 12/04  14:00:00,304.534583179,25.3980682329,7.42555184596,0.0,62.886420148,41.4019203762,11.6727300312,0.0,10.5075,1.16523003119
 12/04  15:00:00,297.538101387,25.3980682329,8.20829401241,0.0,62.886420148,41.4019203762,11.6723615463,0.0,10.5075,1.16486154631
 12/04  16:00:00,292.556415339,25.3980682329,8.59767306821,0.0,62.886420148,41.4019203762,11.6723979289,0.0,10.5075,1.16489792887
 12/04  17:00:00,293.260373823,25.3980682329,8.03294218504,0.0,62.886420148,41.4019203762,11.6724807139,0.0,10.5075,1.16498071388
 12/04  18:00:00,301.314006341,25.3980682329,7.43633449513,0.0,62.886420148,41.4019203762,11.6723808447,0.0,10.5075,1.16488084473
 12/04  19:00:00,294.74678476,25.3980682329,6.13933788477,0.0,41.9242800987,36.8599292233,10.5048374339,0.0,9.34,1.16483743391
 12/04  20:00:00,283.356484351,25.3980682329,5.26195859235,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 12/04  21:00:00,257.690252033,25.3980682329,4.27641162465,0.0,34.9369000822,32.3179380704,11.40705622,2.06980848917,8.1725,1.16474773085
 12/04  22:00:00,185.600406041,25.3980682329,2.69207740268,0.0,13.9747600329,18.6919646116,5.83450257654,0.0,4.67,1.16450257654
 12/04  23:00:00,127.279314969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,156.795845953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,135.208465533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992550283,0.0,2.335,1.1642550283
 12/05  02:00:00,125.901728435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,125.955036914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,125.708524421,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,152.250776521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920047708,0.0,2.335,1.16420047708
 12/05  06:00:00,151.87009686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,195.902863134,25.3980682329,1.24028003896,0.0,13.9747600329,18.6919646116,22.7242740599,18.0342740599,4.67,0.02
 12/05  08:00:00,199.768721219,25.3980682329,1.09204629627,0.0,13.9747600329,18.6919646116,54.2097294156,48.375282099,4.67,1.16444731654
 12/05  09:00:00,264.381389271,25.3980682329,2.62795298547,0.0,34.9369000822,32.3179380704,41.3910267583,33.1985267583,8.1725,0.02
 12/05  10:00:00,296.134670931,25.3980682329,4.67423131727,0.0,62.886420148,41.4019203762,23.223496037,11.5513159498,10.5075,1.16468008719
 12/05  11:00:00,291.706128145,25.3980682329,4.93602151454,0.0,62.886420148,41.4019203762,16.6556358935,4.98338879569,10.5075,1.16474709779
 12/05  12:00:00,312.939496774,25.3980682329,6.21404137828,0.0,62.886420148,41.4019203762,11.6726750737,0.0,10.5075,1.16517507369
 12/05  13:00:00,305.283613355,25.3980682329,6.78586752651,0.0,62.886420148,41.4019203762,11.6725785074,0.0,10.5075,1.16507850737
 12/05  14:00:00,307.106260646,25.3980682329,7.42200339127,0.0,62.886420148,41.4019203762,11.6726374527,0.0,10.5075,1.16513745266
 12/05  15:00:00,301.843772497,25.3980682329,8.61068424933,0.0,62.886420148,41.4019203762,11.6724463424,0.0,10.5075,1.16494634242
 12/05  16:00:00,296.33495981,25.3980682329,8.79688582708,0.0,62.886420148,41.4019203762,11.6724524549,0.0,10.5075,1.16495245491
 12/05  17:00:00,294.735156533,25.3980682329,7.55212974118,0.0,62.886420148,41.4019203762,11.6723445534,0.0,10.5075,1.1648445534
 12/05  18:00:00,301.647344995,25.3980682329,6.63954274107,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/05  19:00:00,295.146622234,25.3980682329,5.4351861846,0.0,41.9242800987,36.8599292233,10.5048650385,0.0,9.34,1.16486503852
 12/05  20:00:00,278.450757663,25.3980682329,5.28008430885,0.0,41.9242800987,36.8599292233,10.5047133701,0.0,9.34,1.16471337015
 12/05  21:00:00,253.307130397,25.3980682329,4.22942533952,0.0,34.9369000822,32.3179380704,13.3745255034,4.0372936679,8.1725,1.16473183545
 12/05  22:00:00,180.379313737,25.3980682329,2.35826590704,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/05  23:00:00,128.78032943,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940426161,0.0,2.335,1.16440426161
 12/05  24:00:00,159.275868667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,137.844995958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,127.837789024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,127.827720901,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927818343,0.0,2.335,1.16427818343
 12/06  04:00:00,127.170094942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,134.767393918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,134.082354245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925849741,0.0,2.335,1.16425849741
 12/06  07:00:00,177.108373288,25.3980682329,1.26202303573,0.0,13.9747600329,18.6919646116,20.2076688199,15.5176688199,4.67,0.02
 12/06  08:00:00,189.805026324,25.3980682329,1.11730732568,0.0,13.9747600329,18.6919646116,49.8601467853,45.1701467853,4.67,0.02
 12/06  09:00:00,264.744300234,25.3980682329,2.5674897451,0.0,34.9369000822,32.3179380704,41.9167712146,32.579686603,8.1725,1.16458461162
 12/06  10:00:00,264.24123186,25.3980682329,0.348256597027,0.0,62.886420148,41.4019203762,238.776960576,227.104717745,10.5075,1.16474283144
 12/06  11:00:00,231.260487485,25.3980682329,0.0,0.0,62.886420148,41.4019203762,349.164491232,338.636991232,10.5075,0.02
 12/06  12:00:00,267.20334961,25.3980682329,1.74035501516,0.0,62.886420148,41.4019203762,127.541313793,115.868663097,10.5075,1.16515069614
 12/06  13:00:00,293.382577369,25.3980682329,5.01364838168,0.0,62.886420148,41.4019203762,11.8445755478,0.171895820781,10.5075,1.16517972698
 12/06  14:00:00,302.196552004,25.3980682329,5.90539140922,0.0,62.886420148,41.4019203762,12.8178095843,0.0,10.5075,2.31030958432
 12/06  15:00:00,298.740166696,25.3980682329,6.53136540907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/06  16:00:00,293.327873254,25.3980682329,6.65439174397,0.0,62.886420148,41.4019203762,11.6724674308,0.0,10.5075,1.16496743077
 12/06  17:00:00,294.389324205,25.3980682329,6.33833278478,0.0,62.886420148,41.4019203762,11.6723513313,0.0,10.5075,1.1648513313
 12/06  18:00:00,302.486191948,25.3980682329,5.90691929478,0.0,62.886420148,41.4019203762,11.672450756,0.0,10.5075,1.164950756
 12/06  19:00:00,295.737215327,25.3980682329,4.88502792694,0.0,41.9242800987,36.8599292233,10.5047399439,0.0,9.34,1.16473994395
 12/06  20:00:00,285.706877273,25.3980682329,4.53777070488,0.0,41.9242800987,36.8599292233,12.4884025485,1.98367781392,9.34,1.16472473454
 12/06  21:00:00,261.890000657,25.3980682329,3.88795062095,0.0,34.9369000822,32.3179380704,13.3404367713,5.14793677131,8.1725,0.02
 12/06  22:00:00,187.678026917,25.3980682329,2.40137980258,0.0,13.9747600329,18.6919646116,5.83453193751,0.0,4.67,1.16453193751
 12/06  23:00:00,129.264771094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,159.232576989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925652121,0.0,2.335,1.16425652121
 12/07  01:00:00,137.728735905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,127.169547536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,126.808405043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,126.539630719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922394302,0.0,2.335,1.16422394302
 12/07  05:00:00,134.029682102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,129.493423502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,166.178500124,25.3980682329,0.0872243064853,0.0,13.9747600329,18.6919646116,71.7513463477,65.9171368899,4.67,1.16420945775
 12/07  08:00:00,168.257720859,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,112.149037528,107.459037528,4.67,0.02
 12/07  09:00:00,237.287435503,25.3980682329,0.662315062759,0.0,34.9369000822,32.3179380704,113.145550228,103.808520386,8.1725,1.16452984187
 12/07  10:00:00,261.121888899,25.3980682329,1.25400194306,0.0,62.886420148,41.4019203762,103.643902878,93.116402878,10.5075,0.02
 12/07  11:00:00,250.843460056,25.3980682329,1.50228178101,0.0,62.886420148,41.4019203762,100.405569257,88.733215002,10.5075,1.16485425553
 12/07  12:00:00,279.385056618,25.3980682329,2.00610298029,0.0,62.886420148,41.4019203762,81.1794511044,69.506949586,10.5075,1.16500151834
 12/07  13:00:00,262.598565549,25.3980682329,2.2655632396,0.0,62.886420148,41.4019203762,65.2171836362,53.5445566708,10.5075,1.1651269654
 12/07  14:00:00,261.238533008,25.3980682329,2.54956383825,0.0,62.886420148,41.4019203762,53.6701714424,41.99747853,10.5075,1.16519291234
 12/07  15:00:00,257.501075661,25.3980682329,2.86884929678,0.0,62.886420148,41.4019203762,45.4731252969,33.8005855164,10.5075,1.16503978051
 12/07  16:00:00,252.855621202,25.3980682329,3.03487105336,0.0,62.886420148,41.4019203762,45.4858166189,33.8134477585,10.5075,1.16486886032
 12/07  17:00:00,253.057490594,25.3980682329,2.80095941269,0.0,62.886420148,41.4019203762,60.9455437153,49.2730864274,10.5075,1.1649572879
 12/07  18:00:00,260.070685188,25.3980682329,2.44482580806,0.0,62.886420148,41.4019203762,77.7350006337,66.0626385637,10.5075,1.16486207002
 12/07  19:00:00,253.301521129,25.3980682329,1.42000715478,0.0,41.9242800987,36.8599292233,100.764158567,90.2593352827,9.34,1.16482328433
 12/07  20:00:00,234.567949284,25.3980682329,0.919719438338,0.0,41.9242800987,36.8599292233,125.43404601,116.07404601,9.34,0.02
 12/07  21:00:00,206.158971222,25.3980682329,0.495338836147,0.0,34.9369000822,32.3179380704,147.372491839,138.035254295,8.1725,1.16473754369
 12/07  22:00:00,146.606314728,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,125.972524786,120.138029664,4.67,1.16449512227
 12/07  23:00:00,91.8823584136,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,125.625237969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,95.9079170325,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924803388,0.0,2.335,1.16424803388
 12/08  02:00:00,88.6866668725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,87.8895313585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,87.4447436703,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,109.869162673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925956686,0.0,2.335,1.16425956686
 12/08  06:00:00,110.166434716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,154.866775067,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,221.927261773,217.237261773,4.67,0.02
 12/08  08:00:00,155.037013863,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,206.597826135,200.763381135,4.67,1.16444499959
 12/08  09:00:00,225.528804313,25.3980682329,0.0981313241988,0.0,34.9369000822,32.3179380704,168.724501986,160.532001986,8.1725,0.02
 12/08  10:00:00,257.760923609,25.3980682329,0.570789530649,0.0,62.886420148,41.4019203762,127.822969221,116.150784176,10.5075,1.16468504536
 12/08  11:00:00,254.147910605,25.3980682329,0.947651706961,0.0,62.886420148,41.4019203762,98.6364167761,86.9641607483,10.5075,1.16475602778
 12/08  12:00:00,286.823652298,25.3980682329,1.59095433684,0.0,62.886420148,41.4019203762,72.5606106758,60.8881536197,10.5075,1.16495705604
 12/08  13:00:00,279.591903913,25.3980682329,2.40164440633,0.0,62.886420148,41.4019203762,44.7387781858,33.066177569,10.5075,1.16510061674
 12/08  14:00:00,285.338436486,25.3980682329,3.05358375534,0.0,62.886420148,41.4019203762,28.2142589324,16.5415936121,10.5075,1.16516532038
 12/08  15:00:00,283.540356963,25.3980682329,3.48093677936,0.0,62.886420148,41.4019203762,21.3438008907,9.67132283681,10.5075,1.16497805387
 12/08  16:00:00,281.41794144,25.3980682329,3.92725833296,0.0,62.886420148,41.4019203762,17.5935112769,5.92121893006,10.5075,1.16479234687
 12/08  17:00:00,286.55044192,25.3980682329,4.27508847907,0.0,62.886420148,41.4019203762,15.4102595244,3.73787371255,10.5075,1.16488581187
 12/08  18:00:00,297.057843968,25.3980682329,4.32978176604,0.0,62.886420148,41.4019203762,18.7036457124,8.17614571238,10.5075,0.02
 12/08  19:00:00,291.537234199,25.3980682329,3.62525460057,0.0,41.9242800987,36.8599292233,26.9468776405,16.4419662322,9.34,1.16491140836
 12/08  20:00:00,273.591734272,25.3980682329,3.46009382569,0.0,41.9242800987,36.8599292233,33.2645007191,22.7597371779,9.34,1.16476354123
 12/08  21:00:00,250.5912469,25.3980682329,2.90808666931,0.0,34.9369000822,32.3179380704,33.4681526512,24.1310244186,8.1725,1.1646282326
 12/08  22:00:00,179.35695389,25.3980682329,1.40943617902,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/08  23:00:00,127.660406356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936673191,0.0,2.335,1.16436673191
 12/08  24:00:00,157.35598367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,132.91068592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,120.820346644,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155766053,0.0,1.75125,1.1643266053
 12/09  03:00:00,117.37958208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,114.213924872,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,118.276582325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550569514,0.0,1.75125,1.16425569514
 12/09  06:00:00,113.753122546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,138.847687068,25.3980682329,0.0042646438293,0.0,6.98738001645,14.1499734587,134.917626286,131.395126286,3.5025,0.02
 12/09  08:00:00,141.543714707,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,159.610052064,154.943057112,3.5025,1.16449495149
 12/09  09:00:00,199.949502622,25.3980682329,0.0400021394109,0.0,20.9621400493,23.2339557645,155.767675816,149.910175816,5.8375,0.02
 12/09  10:00:00,218.812270828,25.3980682329,0.313159396292,0.0,41.9242800987,36.8599292233,146.904016304,136.399355913,9.34,1.16466039124
 12/09  11:00:00,243.566855367,25.3980682329,0.732208788019,0.0,62.886420148,41.4019203762,134.645927836,122.973584927,10.5075,1.1648429095
 12/09  12:00:00,270.118995572,25.3980682329,0.732248090266,0.0,62.886420148,41.4019203762,135.346707412,123.674244501,10.5075,1.16496291084
 12/09  13:00:00,248.144680466,25.3980682329,0.631615154759,0.0,62.886420148,41.4019203762,145.264051569,133.591481688,10.5075,1.16506988099
 12/09  14:00:00,242.67839971,25.3980682329,0.588573411429,0.0,62.886420148,41.4019203762,149.921177078,138.24853152,10.5075,1.16514555792
 12/09  15:00:00,236.63836795,25.3980682329,0.633236557252,0.0,62.886420148,41.4019203762,150.109959668,138.437513085,10.5075,1.16494658265
 12/09  16:00:00,232.010954143,25.3980682329,0.724373107995,0.0,62.886420148,41.4019203762,146.437707349,134.765362132,10.5075,1.16484521632
 12/09  17:00:00,233.855750767,25.3980682329,0.742013872158,0.0,62.886420148,41.4019203762,148.565373876,136.89293943,10.5075,1.16493444606
 12/09  18:00:00,242.938080716,25.3980682329,0.64744807706,0.0,62.886420148,41.4019203762,160.611236842,148.938932835,10.5075,1.16480400675
 12/09  19:00:00,225.85663658,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,188.749372179,180.556872179,8.1725,0.02
 12/09  20:00:00,177.624122014,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,212.592433846,205.590160908,5.8375,1.16477293833
 12/09  21:00:00,165.645351018,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,229.097735239,222.095625684,5.8375,1.16460955432
 12/09  22:00:00,122.41507725,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,209.249745062,205.727245062,3.5025,0.02
 12/09  23:00:00,78.1864040995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570265646,0.0,1.75125,1.16445265646
 12/09  24:00:00,113.319863136,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,81.9196527197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,75.9203219622,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550479307,0.0,1.75125,1.16425479307
 12/10  03:00:00,75.5543164612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,75.3056826161,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,81.7105018508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551957139,0.0,1.75125,1.16426957139
 12/10  06:00:00,91.8154081501,10.5808466939,0.0,0.0,3.49369000822,6.81298672936,25.9904325193,24.2191825193,1.75125,0.02
 12/10  07:00:00,116.8276766,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,471.153631782,467.631131782,3.5025,0.02
 12/10  08:00:00,115.508942333,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,432.659747152,427.99294585,3.5025,1.16430130188
 12/10  09:00:00,151.078063534,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,371.618357425,368.095857425,3.5025,0.02
 12/10  10:00:00,123.62687428,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,347.525179611,342.858319939,3.5025,1.16435967155
 12/10  11:00:00,159.054123969,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,290.138454589,283.113454589,7.005,0.02
 12/10  12:00:00,190.768841402,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,253.642677948,245.47295288,7.005,1.16472506777
 12/10  13:00:00,197.286104735,25.3980682329,0.0438081484557,0.0,41.9242800987,36.8599292233,218.225834075,207.72112964,9.34,1.16470443533
 12/10  14:00:00,196.070863474,25.3980682329,0.046643147644,0.0,41.9242800987,36.8599292233,194.894266023,185.534266023,9.34,0.02
 12/10  15:00:00,192.547444595,25.3980682329,0.0215182073893,0.0,41.9242800987,36.8599292233,180.643346271,170.138591034,9.34,1.16475523718
 12/10  16:00:00,189.122818941,25.3980682329,0.0375674066666,0.0,41.9242800987,36.8599292233,178.694166672,168.189496023,9.34,1.16467064931
 12/10  17:00:00,192.090674897,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,192.640833548,183.280833548,9.34,0.02
 12/10  18:00:00,173.349572991,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,242.910387457,234.740633204,7.005,1.16475425261
 12/10  19:00:00,179.568349519,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,269.103691877,263.269103128,4.67,1.16458874974
 12/10  20:00:00,159.26865809,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,287.38178333,282.69178333,4.67,0.02
 12/10  21:00:00,150.241298381,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,303.043861295,297.209318776,4.67,1.1645425191
 12/10  22:00:00,136.07077349,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,265.781218153,261.091218153,4.67,0.02
 12/10  23:00:00,77.7080493261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559419544,0.0,1.75125,1.16434419544
 12/10  24:00:00,113.024215648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,84.1615391848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,77.9296606962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49902194776,0.0,2.335,1.16402194776
 12/11  03:00:00,77.6970995972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,77.5456946547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,89.7620522595,5.72874872471,0.0,0.0,3.49369000822,9.08398230582,13.4619468064,11.1069468064,2.335,0.02
 12/11  06:00:00,90.0823527715,6.31657354104,0.0,0.0,3.49369000822,9.08398230582,17.6909327399,14.1916985283,2.335,1.16423421158
 12/11  07:00:00,131.137050039,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,427.486978421,422.796978421,4.67,0.02
 12/11  08:00:00,129.982373207,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,379.792720415,375.102720415,4.67,0.02
 12/11  09:00:00,206.763429932,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,317.74278646,308.405747765,8.1725,1.1645386943
 12/11  10:00:00,231.677802078,25.3980682329,0.00938980466892,0.0,62.886420148,41.4019203762,250.722705755,239.050453259,10.5075,1.16475249637
 12/11  11:00:00,222.506514707,25.3980682329,0.0511247006027,0.0,62.886420148,41.4019203762,210.499276855,199.971776855,10.5075,0.02
 12/11  12:00:00,253.600710513,25.3980682329,0.128725308104,0.0,62.886420148,41.4019203762,177.354005737,164.53637475,10.5075,2.31013098641
 12/11  13:00:00,236.713476946,25.3980682329,0.693740333483,0.0,62.886420148,41.4019203762,139.327482446,127.654854738,10.5075,1.16512770806
 12/11  14:00:00,234.8332327,25.3980682329,0.887928807118,0.0,62.886420148,41.4019203762,129.625945083,117.95325039,10.5075,1.1651946922
 12/11  15:00:00,229.557664875,25.3980682329,0.91519447153,0.0,62.886420148,41.4019203762,132.619995999,120.947520523,10.5075,1.16497547601
 12/11  16:00:00,225.511239007,25.3980682329,1.0180323644,0.0,62.886420148,41.4019203762,129.680007913,119.152507913,10.5075,0.02
 12/11  17:00:00,227.854585958,25.3980682329,0.967881128067,0.0,62.886420148,41.4019203762,144.382326137,132.709833487,10.5075,1.16499264975
 12/11  18:00:00,238.381649841,25.3980682329,0.795165494763,0.0,62.886420148,41.4019203762,164.581937832,152.909541171,10.5075,1.16489666128
 12/11  19:00:00,238.256788428,25.3980682329,0.32348734549,0.0,41.9242800987,36.8599292233,186.887375037,176.382478676,9.34,1.16489636135
 12/11  20:00:00,224.788329238,25.3980682329,0.146671977113,0.0,41.9242800987,36.8599292233,200.082068323,189.577342343,9.34,1.16472598022
 12/11  21:00:00,200.101492342,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,208.84697873,200.65447873,8.1725,0.02
 12/11  22:00:00,142.356506111,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,184.848998352,179.014422972,4.67,1.1645753805
 12/11  23:00:00,86.9133231165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,121.354939432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927232292,0.0,2.335,1.16427232292
 12/12  01:00:00,90.3242206885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,82.6191430117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,81.8390265064,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927853103,0.0,2.335,1.16427853103
 12/12  04:00:00,81.4559272629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,102.839939908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,102.17870332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,149.789894354,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,316.56802436,310.733769386,4.67,1.16425497463
 12/12  08:00:00,143.472013369,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,262.276916627,257.586916627,4.67,0.02
 12/12  09:00:00,216.05456417,25.3980682329,0.0635474502098,0.0,34.9369000822,32.3179380704,198.996358625,189.659269944,8.1725,1.16458868077
 12/12  10:00:00,249.693940231,25.3980682329,0.503860098575,0.0,62.886420148,41.4019203762,132.440134945,121.912634945,10.5075,0.02
 12/12  11:00:00,243.733077954,25.3980682329,0.986523663659,0.0,62.886420148,41.4019203762,104.035683102,92.3633185707,10.5075,1.16486453136
 12/12  12:00:00,276.914207572,25.3980682329,1.63191818306,0.0,62.886420148,41.4019203762,76.6541924593,64.9817227737,10.5075,1.16496968563
 12/12  13:00:00,263.068432765,25.3980682329,2.23747846019,0.0,62.886420148,41.4019203762,57.4960310961,45.8234423889,10.5075,1.16508870718
 12/12  14:00:00,261.910938396,25.3980682329,2.56100993758,0.0,62.886420148,41.4019203762,47.497935733,35.8252686073,10.5075,1.16516712576
 12/12  15:00:00,257.700750086,25.3980682329,2.88112781973,0.0,62.886420148,41.4019203762,41.3735240638,29.700967413,10.5075,1.16505665083
 12/12  16:00:00,252.343235783,25.3980682329,2.90570061739,0.0,62.886420148,41.4019203762,46.8406786184,35.168270233,10.5075,1.16490838537
 12/12  17:00:00,253.985811181,25.3980682329,2.70149207801,0.0,62.886420148,41.4019203762,60.1640744656,48.4915721843,10.5075,1.16500228134
 12/12  18:00:00,262.646773766,25.3980682329,2.53768288261,0.0,62.886420148,41.4019203762,71.2166557608,59.5442448311,10.5075,1.16491092965
 12/12  19:00:00,256.807704537,25.3980682329,1.84430348081,0.0,41.9242800987,36.8599292233,84.6552665703,74.150370787,9.34,1.1648957833
 12/12  20:00:00,234.928783511,25.3980682329,1.52010805247,0.0,41.9242800987,36.8599292233,98.8504012781,88.3457008591,9.34,1.16470041903
 12/12  21:00:00,208.758157686,25.3980682329,1.03685510674,0.0,34.9369000822,32.3179380704,104.613824959,96.4213249594,8.1725,0.02
 12/12  22:00:00,151.913302436,25.3980682329,0.285935375422,0.0,13.9747600329,18.6919646116,71.5644780939,65.7299645955,4.67,1.16451349838
 12/12  23:00:00,103.779849179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,136.970133015,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931866151,0.0,2.335,1.16431866151
 12/13  01:00:00,110.737652294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,102.263159824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,101.349211831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,100.954797451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921038743,0.0,2.335,1.16421038743
 12/13  05:00:00,107.879841897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,107.456461052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,154.904436255,25.3980682329,0.0277126472382,0.0,13.9747600329,18.6919646116,139.724504522,133.89024125,4.67,1.16426327204
 12/13  08:00:00,167.14280478,25.3980682329,0.0171851146045,0.0,13.9747600329,18.6919646116,112.077610086,107.387610086,4.67,0.02
 12/13  09:00:00,251.436460171,25.3980682329,0.996406077044,0.0,34.9369000822,32.3179380704,71.597714286,62.2606847463,8.1725,1.16452953968
 12/13  10:00:00,286.549773193,25.3980682329,2.58190016013,0.0,62.886420148,41.4019203762,39.893361581,29.365861581,10.5075,0.02
 12/13  11:00:00,281.834400205,25.3980682329,3.13952247286,0.0,62.886420148,41.4019203762,29.0061430243,17.3337760266,10.5075,1.1648669977
 12/13  12:00:00,305.39029632,25.3980682329,3.78377630408,0.0,62.886420148,41.4019203762,14.5554870671,2.88296089994,10.5075,1.16502616713
 12/13  13:00:00,295.620831519,25.3980682329,4.30414603898,0.0,62.886420148,41.4019203762,11.6726633189,0.0,10.5075,1.16516331887
 12/13  14:00:00,294.452437204,25.3980682329,4.53414925256,0.0,62.886420148,41.4019203762,11.6727401527,0.0,10.5075,1.16524015274
 12/13  15:00:00,287.992677191,25.3980682329,4.69862056252,0.0,62.886420148,41.4019203762,11.6723801514,0.0,10.5075,1.16488015143
 12/13  16:00:00,282.863893687,25.3980682329,4.78940503528,0.0,62.886420148,41.4019203762,11.6724316661,0.0,10.5075,1.16493166608
 12/13  17:00:00,285.269573674,25.3980682329,4.66987233461,0.0,62.886420148,41.4019203762,11.6723287896,0.0,10.5075,1.16482878961
 12/13  18:00:00,293.450284092,25.3980682329,4.34482140916,0.0,62.886420148,41.4019203762,19.0642968898,7.39185289234,10.5075,1.1649439975
 12/13  19:00:00,287.546985199,25.3980682329,3.56017483032,0.0,41.9242800987,36.8599292233,29.7139540964,19.209040169,9.34,1.16491392732
 12/13  20:00:00,277.291146641,25.3980682329,3.35997974806,0.0,41.9242800987,36.8599292233,35.8750972512,26.5150972512,9.34,0.02
 12/13  21:00:00,251.502313466,25.3980682329,2.60424960887,0.0,34.9369000822,32.3179380704,43.8412323395,34.5040564949,8.1725,1.16467584456
 12/13  22:00:00,180.813770496,25.3980682329,1.01988246411,0.0,13.9747600329,18.6919646116,12.1782423809,6.34364392051,4.67,1.16459846036
 12/13  23:00:00,123.803898363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,154.329795621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,128.650609376,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922211527,0.0,2.335,1.16422211527
 12/14  02:00:00,116.589521304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,115.044827807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,113.147419796,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923664253,0.0,2.335,1.16423664253
 12/14  05:00:00,118.070877683,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,116.685188501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,162.559853649,25.3980682329,0.00439586276009,0.0,13.9747600329,18.6919646116,110.550610505,105.860610505,4.67,0.02
 12/14  08:00:00,170.387108659,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,115.089872544,109.255416224,4.67,1.16445631939
 12/14  09:00:00,255.808384584,25.3980682329,1.38982235033,0.0,34.9369000822,32.3179380704,62.5465601773,54.3540601773,8.1725,0.02
 12/14  10:00:00,296.439048338,25.3980682329,4.07525908461,0.0,62.886420148,41.4019203762,17.7826082197,6.11045828463,10.5075,1.16464993509
 12/14  11:00:00,293.353415439,25.3980682329,4.83119965142,0.0,62.886420148,41.4019203762,11.8377512482,0.165362336004,10.5075,1.16488891218
 12/14  12:00:00,312.810527914,25.3980682329,5.83504647587,0.0,62.886420148,41.4019203762,11.6726020466,0.0,10.5075,1.16510204664
 12/14  13:00:00,304.669362032,25.3980682329,6.50497322981,0.0,62.886420148,41.4019203762,11.672757355,0.0,10.5075,1.16525735498
 12/14  14:00:00,303.820271199,25.3980682329,6.66769118652,0.0,62.886420148,41.4019203762,11.6725817556,0.0,10.5075,1.16508175559
 12/14  15:00:00,293.634310179,25.3980682329,6.6155452996,0.0,62.886420148,41.4019203762,11.6724375755,0.0,10.5075,1.16493757549
 12/14  16:00:00,289.560568566,25.3980682329,6.99944045326,0.0,62.886420148,41.4019203762,11.6724742931,0.0,10.5075,1.1649742931
 12/14  17:00:00,290.732354124,25.3980682329,6.64697290789,0.0,62.886420148,41.4019203762,11.6723758878,0.0,10.5075,1.16487588776
 12/14  18:00:00,296.967370652,25.3980682329,5.79700694267,0.0,62.886420148,41.4019203762,11.6724960592,0.0,10.5075,1.1649960592
 12/14  19:00:00,290.29073162,25.3980682329,4.72665688443,0.0,41.9242800987,36.8599292233,14.6642403894,4.15947853163,9.34,1.16476185773
 12/14  20:00:00,278.799107204,25.3980682329,4.27375042229,0.0,41.9242800987,36.8599292233,23.8040872797,14.4440872797,9.34,0.02
 12/14  21:00:00,254.068356895,25.3980682329,3.50315516858,0.0,34.9369000822,32.3179380704,30.0961667649,20.7589820957,8.1725,1.16468466923
 12/14  22:00:00,182.46138811,25.3980682329,1.73178839789,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/14  23:00:00,125.013163615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939848705,0.0,2.335,1.16439848705
 12/14  24:00:00,154.788801004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,132.709317974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992021741,0.0,2.335,1.1642021741
 12/15  02:00:00,123.794711648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,123.102365914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,122.260000145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,131.108964689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926027957,0.0,2.335,1.16426027957
 12/15  06:00:00,122.337179486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,154.288388722,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,443.254503603,438.564503603,4.67,0.02
 12/15  08:00:00,139.851215337,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,355.781064578,349.946655162,4.67,1.16440941543
 12/15  09:00:00,221.595387652,25.3980682329,0.494047502088,0.0,34.9369000822,32.3179380704,149.59848861,141.40598861,8.1725,0.02
 12/15  10:00:00,284.936275462,25.3980682329,2.46938130716,0.0,62.886420148,41.4019203762,52.7232052312,41.0510445328,10.5075,1.16466069833
 12/15  11:00:00,253.075022377,25.3980682329,0.191534672616,0.0,62.886420148,41.4019203762,271.374139788,259.701752029,10.5075,1.16488775867
 12/15  12:00:00,271.463088237,25.3980682329,1.03687363264,0.0,62.886420148,41.4019203762,173.602962015,161.930259055,10.5075,1.16520295997
 12/15  13:00:00,293.969403762,25.3980682329,3.94428872837,0.0,62.886420148,41.4019203762,13.6868886302,2.0142714614,10.5075,1.16511716884
 12/15  14:00:00,301.084340014,25.3980682329,4.77644498041,0.0,62.886420148,41.4019203762,11.6726941539,0.0,10.5075,1.16519415392
 12/15  15:00:00,294.845081467,25.3980682329,4.88774275045,0.0,62.886420148,41.4019203762,11.8158958823,0.143380680037,10.5075,1.16501520224
 12/15  16:00:00,288.102725685,25.3980682329,4.73828745841,0.0,62.886420148,41.4019203762,12.1784170752,0.506079278419,10.5075,1.16483779682
 12/15  17:00:00,290.300779816,25.3980682329,4.67793178697,0.0,62.886420148,41.4019203762,12.0772575411,0.404814288537,10.5075,1.16494325256
 12/15  18:00:00,299.130816734,25.3980682329,4.53546629674,0.0,62.886420148,41.4019203762,19.1964199812,7.52405737064,10.5075,1.16486261056
 12/15  19:00:00,291.827834231,25.3980682329,3.59226449895,0.0,41.9242800987,36.8599292233,29.2209220187,19.8609220187,9.34,0.02
 12/15  20:00:00,272.952257309,25.3980682329,3.32489415646,0.0,41.9242800987,36.8599292233,38.0497288005,27.5450519628,9.34,1.16467683766
 12/15  21:00:00,249.081688687,25.3980682329,2.6394750609,0.0,34.9369000822,32.3179380704,41.0690747015,31.7318613651,8.1725,1.16471333639
 12/15  22:00:00,178.308382316,25.3980682329,1.11766297551,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/15  23:00:00,127.652756734,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936128869,0.0,2.335,1.16436128869
 12/15  24:00:00,156.397606994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,131.823486149,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,122.876595225,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558576136,0.0,1.75125,1.16433576136
 12/16  03:00:00,122.80225934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,122.099951391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,129.124998694,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553153745,0.0,1.75125,1.16428153745
 12/16  06:00:00,128.658831082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,163.14114604,25.3980682329,0.0934397268364,0.0,6.98738001645,14.1499734587,42.7605741246,39.2380741246,3.5025,0.02
 12/16  08:00:00,149.943075403,25.3980682329,0.00904128077465,0.0,6.98738001645,14.1499734587,265.401503046,260.734480694,3.5025,1.16452235236
 12/16  09:00:00,198.490075962,25.3980682329,0.228210197046,0.0,20.9621400493,23.2339557645,178.769145865,171.76704955,5.8375,1.16459631551
 12/16  10:00:00,253.304628166,25.3980682329,2.33789929119,0.0,41.9242800987,36.8599292233,39.66956749,30.30956749,9.34,0.02
 12/16  11:00:00,284.809208331,25.3980682329,3.70488993584,0.0,62.886420148,41.4019203762,26.4016305583,14.7293489566,10.5075,1.16478160174
 12/16  12:00:00,310.746503284,25.3980682329,4.72353925651,0.0,62.886420148,41.4019203762,11.7840681832,0.111464078202,10.5075,1.16510410505
 12/16  13:00:00,305.454719245,25.3980682329,5.70348938597,0.0,62.886420148,41.4019203762,11.6727237081,0.0,10.5075,1.16522370813
 12/16  14:00:00,303.36400891,25.3980682329,5.69874617513,0.0,62.886420148,41.4019203762,11.672563111,0.0,10.5075,1.16506311099
 12/16  15:00:00,291.65693961,25.3980682329,5.11490580635,0.0,62.886420148,41.4019203762,11.6724081931,0.0,10.5075,1.16490819311
 12/16  16:00:00,285.56540685,25.3980682329,4.97118520498,0.0,62.886420148,41.4019203762,11.6725288772,0.0,10.5075,1.16502887721
 12/16  17:00:00,286.479631264,25.3980682329,4.70891703692,0.0,62.886420148,41.4019203762,12.6183948253,0.945971111997,10.5075,1.16492371332
 12/16  18:00:00,294.671616514,25.3980682329,4.37375942261,0.0,62.886420148,41.4019203762,19.311465773,7.63895749713,10.5075,1.16500827589
 12/16  19:00:00,274.359384415,25.3980682329,2.78440050864,0.0,34.9369000822,32.3179380704,37.4091511716,28.0718053187,8.1725,1.16484585281
 12/16  20:00:00,234.922407617,25.3980682329,1.37238062357,0.0,20.9621400493,23.2339557645,44.4294989697,38.5719989697,5.8375,0.02
 12/16  21:00:00,222.755692707,25.3980682329,1.41648317643,0.0,20.9621400493,23.2339557645,43.2319363912,36.2297526046,5.8375,1.16468378659
 12/16  22:00:00,169.977563363,25.3980682329,0.953370669584,0.0,6.98738001645,14.1499734587,3.66136666468,0.13886666468,3.5025,0.02
 12/16  23:00:00,125.832079849,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572100688,0.0,1.75125,1.16447100688
 12/16  24:00:00,156.240243844,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,134.645800407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551072608,0.0,1.75125,1.16426072608
 12/17  02:00:00,125.161598344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,125.159175906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,124.973192961,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553953112,0.0,1.75125,1.16428953112
 12/17  05:00:00,133.07166527,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,132.426119082,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,166.034900712,25.3980682329,0.501777772906,0.0,6.98738001645,14.1499734587,25.2801159629,20.6133631011,3.5025,1.16425286176
 12/17  08:00:00,174.554360933,25.3980682329,0.426316846994,0.0,6.98738001645,14.1499734587,58.9842622107,55.4617622107,3.5025,0.02
 12/17  09:00:00,207.986238361,25.3980682329,0.648076032404,0.0,6.98738001645,14.1499734587,50.0224708538,46.4999708538,3.5025,0.02
 12/17  10:00:00,189.232689161,25.3980682329,0.805391316805,0.0,6.98738001645,14.1499734587,43.147581471,38.4806709918,3.5025,1.16441047928
 12/17  11:00:00,221.789310186,25.3980682329,2.0866389848,0.0,27.9495200658,27.7759469175,32.1909945187,25.1659945187,7.005,0.02
 12/17  12:00:00,243.318561147,25.3980682329,2.16367244572,0.0,27.9495200658,27.7759469175,31.8464781396,23.6767996471,7.005,1.16467849252
 12/17  13:00:00,265.13589934,25.3980682329,4.07277312618,0.0,41.9242800987,36.8599292233,11.972448427,1.46764337692,9.34,1.16480505005
 12/17  14:00:00,264.675242149,25.3980682329,4.23861867442,0.0,41.9242800987,36.8599292233,11.0757506179,0.571012899968,9.34,1.16473771798
 12/17  15:00:00,256.505280198,25.3980682329,4.14555269499,0.0,41.9242800987,36.8599292233,13.5623731457,4.20237314567,9.34,0.02
 12/17  16:00:00,251.319133426,25.3980682329,4.17968569996,0.0,41.9242800987,36.8599292233,17.4917771187,6.98698374732,9.34,1.16479337134
 12/17  17:00:00,253.027851686,25.3980682329,4.02787022453,0.0,41.9242800987,36.8599292233,23.9384052458,13.4336467622,9.34,1.16475848365
 12/17  18:00:00,231.299933847,25.3980682329,2.21708127093,0.0,27.9495200658,27.7759469175,39.0262469235,32.0012469235,7.005,0.02
 12/17  19:00:00,233.511205947,25.3980682329,1.14282954589,0.0,13.9747600329,18.6919646116,46.9713325868,41.1367046693,4.67,1.1646279175
 12/17  20:00:00,219.393913276,25.3980682329,0.932904028607,0.0,13.9747600329,18.6919646116,57.4642083594,51.6296460615,4.67,1.16456229792
 12/17  21:00:00,205.758506372,25.3980682329,0.770038114101,0.0,13.9747600329,18.6919646116,64.9441097617,60.2541097617,4.67,0.02
 12/17  22:00:00,181.25031842,25.3980682329,0.750983624561,0.0,13.9747600329,18.6919646116,24.9418765135,19.1074559187,4.67,1.16442059473
 12/17  23:00:00,122.094356786,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,152.775905184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,132.451351321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925016139,0.0,2.335,1.16425016139
 12/18  02:00:00,123.464642547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,122.629045299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,122.191661644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920135294,0.0,2.335,1.16420135294
 12/18  05:00:00,129.204817789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,127.830479117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,174.207475217,25.3980682329,0.178654367777,0.0,13.9747600329,18.6919646116,57.8223732353,53.1323732353,4.67,0.02
 12/18  08:00:00,183.026336663,25.3980682329,0.292139387341,0.0,13.9747600329,18.6919646116,80.5628379589,74.7284133466,4.67,1.16442461229
 12/18  09:00:00,257.739989909,25.3980682329,1.34981683098,0.0,34.9369000822,32.3179380704,67.6356594094,59.4431594094,8.1725,0.02
 12/18  10:00:00,288.114620313,25.3980682329,2.98639418367,0.0,62.886420148,41.4019203762,47.3691313343,35.6970068564,10.5075,1.16462447789
