Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  11:00:00,285.95829536,25.3980682329,3.68906006284,0.0,62.886420148,41.4019203762,33.4771521954,21.8047816879,10.5075,1.16487050756
 12/18  12:00:00,307.792782861,25.3980682329,4.65792773055,0.0,62.886420148,41.4019203762,19.1518630063,7.47927169988,10.5075,1.16509130641
 12/18  13:00:00,299.458605667,25.3980682329,5.0440744964,0.0,62.886420148,41.4019203762,13.5928941184,1.92014035862,10.5075,1.16525375976
 12/18  14:00:00,297.109528736,25.3980682329,4.93143306107,0.0,62.886420148,41.4019203762,14.0889952233,2.41641222694,10.5075,1.16508299634
 12/18  15:00:00,291.085180138,25.3980682329,5.07443862478,0.0,62.886420148,41.4019203762,13.7296874078,2.05724395037,10.5075,1.16494345742
 12/18  16:00:00,286.966397806,25.3980682329,5.22400825359,0.0,62.886420148,41.4019203762,11.6724859465,0.0,10.5075,1.16498594653
 12/18  17:00:00,290.384161911,25.3980682329,5.23621464603,0.0,62.886420148,41.4019203762,11.6723925528,0.0,10.5075,1.16489255282
 12/18  18:00:00,301.063549807,25.3980682329,5.22451289309,0.0,62.886420148,41.4019203762,11.6725191628,0.0,10.5075,1.16501916276
 12/18  19:00:00,295.386133128,25.3980682329,4.38841717152,0.0,41.9242800987,36.8599292233,17.6526438508,7.14785501174,9.34,1.1647888391
 12/18  20:00:00,285.007177249,25.3980682329,4.11262334093,0.0,41.9242800987,36.8599292233,25.9074700331,16.5474700331,9.34,0.02
 12/18  21:00:00,259.984222358,25.3980682329,3.34716512472,0.0,34.9369000822,32.3179380704,31.9580499754,22.6208339051,8.1725,1.1647160703
 12/18  22:00:00,185.375683473,25.3980682329,1.53974900236,0.0,13.9747600329,18.6919646116,5.97631761792,0.141834960713,4.67,1.1644826572
 12/18  23:00:00,127.263683203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,157.241335537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,134.486038581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923702026,0.0,2.335,1.16423702026
 12/19  02:00:00,123.610954705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,121.769239135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,119.4763888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,141.87310808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925356579,0.0,2.335,1.16425356579
 12/19  06:00:00,139.111782148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  07:00:00,179.5120348,25.3980682329,0.00263730205446,0.0,13.9747600329,18.6919646116,104.484966455,99.7949664549,4.67,0.02
 12/19  08:00:00,169.574509318,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,134.648761733,128.814312311,4.67,1.1644494215
 12/19  09:00:00,232.011865122,25.3980682329,0.501217626415,0.0,34.9369000822,32.3179380704,115.763417969,107.570917969,8.1725,0.02
 12/19  10:00:00,258.334979858,25.3980682329,1.27682304544,0.0,62.886420148,41.4019203762,99.4045666589,87.7323595253,10.5075,1.16470713355
 12/19  11:00:00,243.518937402,25.3980682329,1.2110718613,0.0,62.886420148,41.4019203762,112.581376214,100.90907918,10.5075,1.16479703399
 12/19  12:00:00,268.215296216,25.3980682329,1.28265374045,0.0,62.886420148,41.4019203762,118.273309362,106.600789567,10.5075,1.1650197944
 12/19  13:00:00,248.373667285,25.3980682329,1.43690190428,0.0,62.886420148,41.4019203762,118.096071839,106.423387898,10.5075,1.16518394148
 12/19  14:00:00,245.761319545,25.3980682329,1.57160460485,0.0,62.886420148,41.4019203762,116.689452394,105.016685104,10.5075,1.16526728911
 12/19  15:00:00,240.793802266,25.3980682329,1.56497692309,0.0,62.886420148,41.4019203762,119.750262454,108.077886726,10.5075,1.16487572797
 12/19  16:00:00,235.233696052,25.3980682329,1.4511114956,0.0,62.886420148,41.4019203762,126.792277955,115.119858376,10.5075,1.16491957915
 12/19  17:00:00,237.258117653,25.3980682329,1.33596442492,0.0,62.886420148,41.4019203762,134.071954653,122.399627091,10.5075,1.16482756213
 12/19  18:00:00,246.141767277,25.3980682329,1.07115168478,0.0,62.886420148,41.4019203762,146.72823176,135.055776083,10.5075,1.16495567707
 12/19  19:00:00,243.356187892,25.3980682329,0.639234469674,0.0,41.9242800987,36.8599292233,158.055417203,148.695417203,9.34,0.02
 12/19  20:00:00,221.325079578,25.3980682329,0.53066217236,0.0,41.9242800987,36.8599292233,167.451525655,156.946751668,9.34,1.16477398697
 12/19  21:00:00,195.812667883,25.3980682329,0.248187188785,0.0,34.9369000822,32.3179380704,173.045215488,163.708060941,8.1725,1.16465454723
 12/19  22:00:00,138.991305789,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,146.807323009,142.117323009,4.67,0.02
 12/19  23:00:00,89.2437568946,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942538981,0.0,2.335,1.16442538981
 12/19  24:00:00,123.525538851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,93.481664137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,86.3776671446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925929004,0.0,2.335,1.16425929004
 12/20  03:00:00,85.3342634606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,84.5270975232,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,90.539141668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925825676,0.0,2.335,1.16425825676
 12/20  06:00:00,89.603196997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,135.669623334,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,272.457257397,267.767257397,4.67,0.02
 12/20  08:00:00,136.355917898,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,262.638772234,256.804382213,4.67,1.16439002092
 12/20  09:00:00,212.429208098,25.3980682329,0.00918073200055,0.0,34.9369000822,32.3179380704,238.431056466,230.238556466,8.1725,0.02
 12/20  10:00:00,237.672373112,25.3980682329,0.077770612884,0.0,62.886420148,41.4019203762,216.445489394,204.77325968,10.5075,1.16472971442
 12/20  11:00:00,227.71489771,25.3980682329,0.0164136922036,0.0,62.886420148,41.4019203762,202.778450707,191.106022389,10.5075,1.1649283182
 12/20  12:00:00,257.957095865,25.3980682329,0.0,0.0,62.886420148,41.4019203762,188.240693199,176.567987936,10.5075,1.16520526299
 12/20  13:00:00,238.221017756,25.3980682329,0.110231926118,0.0,62.886420148,41.4019203762,182.262419242,170.589788375,10.5075,1.16513086706
 12/20  14:00:00,236.616311478,25.3980682329,0.305965961871,0.0,62.886420148,41.4019203762,168.90108544,157.228369668,10.5075,1.16521577221
 12/20  15:00:00,232.871455952,25.3980682329,0.493250321947,0.0,62.886420148,41.4019203762,150.339643489,138.667101371,10.5075,1.16504211802
 12/20  16:00:00,229.541077496,25.3980682329,0.557755903759,0.0,62.886420148,41.4019203762,148.283462836,136.611092838,10.5075,1.16486999817
 12/20  17:00:00,232.835164522,25.3980682329,0.458694723518,0.0,62.886420148,41.4019203762,161.917587253,150.245104162,10.5075,1.16498309122
 12/20  18:00:00,242.439187486,25.3980682329,0.355266895245,0.0,62.886420148,41.4019203762,175.744038605,164.071629972,10.5075,1.1649086333
 12/20  19:00:00,240.558717657,25.3980682329,0.0810834099049,0.0,41.9242800987,36.8599292233,182.492103153,173.132103153,9.34,0.02
 12/20  20:00:00,224.884476028,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,194.378579686,183.873851943,9.34,1.16472774321
 12/20  21:00:00,199.350678587,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,205.353192873,196.015922272,8.1725,1.16477060039
 12/20  22:00:00,141.629707583,25.3980682329,0.00864221455329,0.0,13.9747600329,18.6919646116,176.6614774,171.9714774,4.67,0.02
 12/20  23:00:00,86.8252500828,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942109354,0.0,2.335,1.16442109354
 12/20  24:00:00,121.333685487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,90.6842212759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,83.7894640414,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921472782,0.0,2.335,1.16421472782
 12/21  03:00:00,83.0052206113,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,82.2700208357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,88.301832706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921414147,0.0,2.335,1.16421414147
 12/21  06:00:00,87.5864965954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,133.804944375,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,339.447207992,334.757207992,4.67,0.02
 12/21  08:00:00,134.431819238,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,311.544037294,305.70958875,4.67,1.1644485444
 12/21  09:00:00,211.3863645,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,254.835526679,246.643026679,8.1725,0.02
 12/21  10:00:00,237.051889648,25.3980682329,0.0882745798533,0.0,62.886420148,41.4019203762,203.165299877,191.493032905,10.5075,1.16476697159
 12/21  11:00:00,226.221142017,25.3980682329,0.0520618028313,0.0,62.886420148,41.4019203762,179.333062572,167.660674397,10.5075,1.16488817442
 12/21  12:00:00,256.270239448,25.3980682329,0.336379466108,0.0,62.886420148,41.4019203762,162.54831591,150.875648885,10.5075,1.16516702539
 12/21  13:00:00,235.851558992,25.3980682329,0.530891445342,0.0,62.886420148,41.4019203762,157.505403814,145.832809757,10.5075,1.16509405689
 12/21  14:00:00,234.097471377,25.3980682329,0.637003076045,0.0,62.886420148,41.4019203762,152.90073025,141.228049972,10.5075,1.16518027803
 12/21  15:00:00,230.161630259,25.3980682329,0.698188986925,0.0,62.886420148,41.4019203762,149.600134988,137.92762731,10.5075,1.16500767869
 12/21  16:00:00,228.079145281,25.3980682329,0.852208743578,0.0,62.886420148,41.4019203762,138.172809195,126.500472621,10.5075,1.16483657434
 12/21  17:00:00,231.005123676,25.3980682329,0.816767254221,0.0,62.886420148,41.4019203762,145.820368779,134.147917686,10.5075,1.16495109306
 12/21  18:00:00,240.67734672,25.3980682329,0.697721035459,0.0,62.886420148,41.4019203762,159.255379216,147.583001333,10.5075,1.16487788295
 12/21  19:00:00,240.191738841,25.3980682329,0.404066409009,0.0,41.9242800987,36.8599292233,165.856913628,156.496913628,9.34,0.02
 12/21  20:00:00,225.079615083,25.3980682329,0.244841363362,0.0,41.9242800987,36.8599292233,180.399562034,169.894864249,9.34,1.16469778565
 12/21  21:00:00,199.408117151,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,192.801626709,183.464384802,8.1725,1.16474190773
 12/21  22:00:00,141.428167586,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,165.287460538,160.597460538,4.67,0.02
 12/21  23:00:00,86.2608970515,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942440518,0.0,2.335,1.16442440518
 12/21  24:00:00,120.559901473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,89.5536303741,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,82.3993918925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925509952,0.0,2.335,1.16425509952
 12/22  03:00:00,81.6940421385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,80.8497333014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,102.532614668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925146191,0.0,2.335,1.16425146191
 12/22  06:00:00,101.880842622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,149.033278296,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,338.046892472,333.356892472,4.67,0.02
 12/22  08:00:00,140.578847582,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,319.997722311,314.163300635,4.67,1.16442167609
 12/22  09:00:00,207.451392607,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,290.422461144,282.229961144,8.1725,0.02
 12/22  10:00:00,231.612713396,25.3980682329,0.03710858268,0.0,62.886420148,41.4019203762,263.635179871,251.96293942,10.5075,1.1647404511
 12/22  11:00:00,222.12728762,25.3980682329,0.0,0.0,62.886420148,41.4019203762,252.222809065,240.550444773,10.5075,1.16486429129
 12/22  12:00:00,252.631919067,25.3980682329,0.0,0.0,62.886420148,41.4019203762,243.272155317,231.599510368,10.5075,1.16514494885
 12/22  13:00:00,231.911988027,25.3980682329,0.0,0.0,62.886420148,41.4019203762,237.373654923,225.701081616,10.5075,1.16507330635
 12/22  14:00:00,230.05278972,25.3980682329,0.0,0.0,62.886420148,41.4019203762,228.602526464,216.92986559,10.5075,1.16516087431
 12/22  15:00:00,226.391932751,25.3980682329,0.0,0.0,62.886420148,41.4019203762,223.848559517,212.176070234,10.5075,1.16498928252
 12/22  16:00:00,223.566078799,25.3980682329,0.0,0.0,62.886420148,41.4019203762,219.533762717,207.861443556,10.5075,1.16481916105
 12/22  17:00:00,227.491029639,25.3980682329,0.0,0.0,62.886420148,41.4019203762,223.800772301,212.128337226,10.5075,1.16493507426
 12/22  18:00:00,237.874634186,25.3980682329,0.0,0.0,62.886420148,41.4019203762,232.852778687,221.180415638,10.5075,1.16486304834
 12/22  19:00:00,236.676884435,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,243.876638737,234.516638737,9.34,0.02
 12/22  20:00:00,213.64279252,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,254.887311683,244.38262791,9.34,1.16468377329
 12/22  21:00:00,188.129552497,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,263.448890337,254.111661231,8.1725,1.16472910565
 12/22  22:00:00,132.10852169,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,237.301699699,232.611699699,4.67,0.02
 12/22  23:00:00,81.5582759921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941199328,0.0,2.335,1.16441199328
 12/22  24:00:00,116.810717705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,83.0634809954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,76.5271945489,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560877053,0.0,1.75125,1.16435877053
 12/23  03:00:00,76.2148174739,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,75.9370538087,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548597696,0.0,1.75125,1.16423597696
 12/23  05:00:00,85.9798043633,3.67305735722,0.0,0.0,3.49369000822,6.81298672936,10.0165718943,8.24532189435,1.75125,0.02
 12/23  06:00:00,91.1839058725,9.25569762267,0.0,0.0,3.49369000822,6.81298672936,19.7722822483,18.0010322483,1.75125,0.02
 12/23  07:00:00,117.381333377,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,421.256798329,417.734298329,3.5025,0.02
 12/23  08:00:00,116.359306351,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,386.284119829,381.617104679,3.5025,1.16451514969
 12/23  09:00:00,179.581584086,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,334.910346364,327.908309138,5.8375,1.16453722617
 12/23  10:00:00,197.41765099,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,267.321488594,257.961488594,9.34,0.02
 12/23  11:00:00,222.648107499,25.3980682329,0.0478026295591,0.0,62.886420148,41.4019203762,234.466768352,222.794434657,10.5075,1.16483369437
 12/23  12:00:00,253.062409759,25.3980682329,0.0539667742529,0.0,62.886420148,41.4019203762,201.822523304,190.150085279,10.5075,1.16493802473
 12/23  13:00:00,232.603249716,25.3980682329,0.0457882354982,0.0,62.886420148,41.4019203762,179.480421227,167.807869107,10.5075,1.16505212034
 12/23  14:00:00,231.054857988,25.3980682329,0.319553141346,0.0,62.886420148,41.4019203762,162.198600747,150.525953318,10.5075,1.16514742901
 12/23  15:00:00,227.461454365,25.3980682329,0.522957541993,0.0,62.886420148,41.4019203762,153.249718483,141.577218418,10.5075,1.16500006472
 12/23  16:00:00,224.068825706,25.3980682329,0.624541862515,0.0,62.886420148,41.4019203762,153.021081334,141.348661668,10.5075,1.16491966641
 12/23  17:00:00,227.102142974,25.3980682329,0.58940521662,0.0,62.886420148,41.4019203762,163.90933847,152.236804383,10.5075,1.165034087
 12/23  18:00:00,236.809943772,25.3980682329,0.416646034783,0.0,62.886420148,41.4019203762,185.173043565,173.500619956,10.5075,1.16492360885
 12/23  19:00:00,221.791014361,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,214.064813252,204.72733976,8.1725,1.16497349168
 12/23  20:00:00,175.778912366,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,231.845974543,225.988474543,5.8375,0.02
 12/23  21:00:00,165.453726493,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,241.99184708,234.989678094,5.8375,1.16466898559
 12/23  22:00:00,122.515231019,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,217.314201116,212.647234561,3.5025,1.1644665543
 12/23  23:00:00,78.7207833343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,113.890113477,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559018626,0.0,1.75125,1.16434018626
 12/24  01:00:00,83.0771797567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,77.0674524646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,76.8895174281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,76.8972590073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554120033,0.0,1.75125,1.16429120033
 12/24  05:00:00,83.3715452115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,83.0907383551,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,119.041370406,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,394.836346919,390.169545429,3.5025,1.16430149055
 12/24  08:00:00,121.290565271,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,360.603492206,357.080992206,3.5025,0.02
 12/24  09:00:00,157.811830753,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,318.209403965,313.542564733,3.5025,1.16433923182
 12/24  10:00:00,133.278489582,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,303.656894083,300.134394083,3.5025,0.02
 12/24  11:00:00,168.773138316,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,273.49399341,265.324333384,7.005,1.1646600257
 12/24  12:00:00,199.906045934,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,248.736823359,241.711823359,7.005,0.02
 12/24  13:00:00,208.882274775,25.3980682329,0.0486707942487,0.0,41.9242800987,36.8599292233,224.037422263,213.532613437,9.34,1.16480882612
 12/24  14:00:00,207.880026206,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,217.256925544,206.752176362,9.34,1.16474918228
 12/24  15:00:00,204.193690042,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,211.650181225,202.290181225,9.34,0.02
 12/24  16:00:00,201.199889202,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,215.335895285,204.831078556,9.34,1.16481672872
 12/24  17:00:00,203.895761901,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,217.170076545,206.665293314,9.34,1.16478323083
 12/24  18:00:00,184.517314841,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,246.027589194,237.857923204,7.005,1.1646659905
 12/24  19:00:00,189.017607001,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,266.93475914,262.24475914,4.67,0.02
 12/24  20:00:00,170.069788508,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,277.439538146,271.604904725,4.67,1.16463342123
 12/24  21:00:00,159.789520833,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,287.219998758,282.529998758,4.67,0.02
 12/24  22:00:00,143.945906839,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,259.440176305,253.60574826,4.67,1.16442804516
 12/24  23:00:00,86.8630392731,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,121.192975522,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548186873,0.0,1.75125,1.16423186873
 12/25  01:00:00,89.8929221025,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,83.0365950262,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,82.1082880781,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155509211,0.0,1.75125,1.1643009211
 12/25  04:00:00,81.461121648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,87.5111510735,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,86.6405989257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,121.337011089,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,414.374592042,409.707773575,3.5025,1.16431846676
 12/25  08:00:00,122.676864475,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,378.269313385,374.746813385,3.5025,0.02
 12/25  09:00:00,158.162296184,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,332.181288966,327.514381871,3.5025,1.16440709488
 12/25  10:00:00,132.763395685,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,308.624841197,305.102341197,3.5025,0.02
 12/25  11:00:00,167.62346499,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,273.293950678,265.124370442,7.005,1.16458023561
 12/25  12:00:00,198.492216046,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,255.557325614,248.532325614,7.005,0.02
 12/25  13:00:00,206.946486977,25.3980682329,0.0362854194622,0.0,41.9242800987,36.8599292233,227.168485927,216.663691144,9.34,1.16479478353
 12/25  14:00:00,206.131024309,25.3980682329,0.0378149640934,0.0,41.9242800987,36.8599292233,209.107421076,198.602600429,9.34,1.16482064745
 12/25  15:00:00,202.7601209,25.3980682329,0.0176048551958,0.0,41.9242800987,36.8599292233,196.037001363,185.532295679,9.34,1.16470568433
 12/25  16:00:00,199.323843515,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,190.37201147,181.01201147,9.34,0.02
 12/25  17:00:00,202.369235105,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,196.71944416,186.214587268,9.34,1.16485689177
 12/25  18:00:00,183.471471861,25.3980682329,0.0,0.0,27.9495200658,27.7759469175,228.978900209,220.809159687,7.005,1.16474052221
 12/25  19:00:00,188.252143481,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,244.938106613,240.248106613,4.67,0.02
 12/25  20:00:00,169.429153571,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,250.02697314,244.192406702,4.67,1.16456643879
 12/25  21:00:00,159.805121945,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,257.330228047,251.495755697,4.67,1.16447234986
 12/25  22:00:00,143.834866352,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,226.086655341,221.396655341,4.67,0.02
 12/25  23:00:00,86.2925014215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,120.589316687,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548634695,0.0,1.75125,1.16423634695
 12/26  01:00:00,91.9973227218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,85.0793875044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,84.0716064632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925441397,0.0,2.335,1.16425441397
 12/26  04:00:00,83.0353373716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,104.451850306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,103.528661377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,149.253502652,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,378.754922573,372.920690333,4.67,1.16423224014
 12/26  08:00:00,141.082028557,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,346.809848569,342.119848569,4.67,0.02
 12/26  09:00:00,208.428229848,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,298.109155767,288.772136125,8.1725,1.16451964131
 12/26  10:00:00,233.743272197,25.3980682329,0.0364822286602,0.0,62.886420148,41.4019203762,252.964442654,242.436942654,10.5075,0.02
 12/26  11:00:00,225.137035807,25.3980682329,0.0489897063499,0.0,62.886420148,41.4019203762,227.878719474,216.206399107,10.5075,1.16482036679
 12/26  12:00:00,255.520953346,25.3980682329,0.0453952751799,0.0,62.886420148,41.4019203762,202.451434207,190.778744471,10.5075,1.16518973616
 12/26  13:00:00,235.109008724,25.3980682329,0.0189134666296,0.0,62.886420148,41.4019203762,188.749134185,177.076545037,10.5075,1.16508914816
 12/26  14:00:00,234.082848688,25.3980682329,0.286080306931,0.0,62.886420148,41.4019203762,171.421423854,159.748734979,10.5075,1.16518887462
 12/26  15:00:00,231.038724868,25.3980682329,0.486221749373,0.0,62.886420148,41.4019203762,160.709670284,149.037075484,10.5075,1.16509480033
 12/26  16:00:00,227.046439368,25.3980682329,0.471968259475,0.0,62.886420148,41.4019203762,164.351954814,152.679493052,10.5075,1.16496176248
 12/26  17:00:00,231.858567294,25.3980682329,0.358452486856,0.0,62.886420148,41.4019203762,174.712660164,163.040289652,10.5075,1.16487051172
 12/26  18:00:00,243.036345445,25.3980682329,0.271097918952,0.0,62.886420148,41.4019203762,183.987846927,172.315345249,10.5075,1.16500167723
 12/26  19:00:00,241.338136937,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,201.836891112,191.332079422,9.34,1.16481169047
 12/26  20:00:00,219.299099153,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,211.589526895,201.0848712,9.34,1.16465569521
 12/26  21:00:00,193.9583604,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,210.004177226,201.811677226,8.1725,0.02
 12/26  22:00:00,137.221476724,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,177.109560664,171.274956233,4.67,1.16460443118
 12/26  23:00:00,86.6484421017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,121.144620446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930008861,0.0,2.335,1.16430008861
 12/27  01:00:00,90.5374697677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,83.5067531108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,82.5627101044,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992335578,0.0,2.335,1.1642335578
 12/27  04:00:00,81.9248270243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,87.9889587953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,87.10244925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,133.264765351,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,344.130943364,338.296689239,4.67,1.16425412438
 12/27  08:00:00,133.597186047,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,314.810984407,310.120984407,4.67,0.02
 12/27  09:00:00,210.785100674,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,267.424828538,258.087759555,8.1725,1.16456898316
 12/27  10:00:00,237.16674449,25.3980682329,0.0976240790844,0.0,62.886420148,41.4019203762,217.749381929,207.221881929,10.5075,0.02
 12/27  11:00:00,229.006593236,25.3980682329,0.080041467997,0.0,62.886420148,41.4019203762,186.961945798,175.28957487,10.5075,1.16487092871
 12/27  12:00:00,261.844413324,25.3980682329,0.257058380668,0.0,62.886420148,41.4019203762,156.860584662,145.188085308,10.5075,1.16499935398
 12/27  13:00:00,244.872085183,25.3980682329,0.58000375638,0.0,62.886420148,41.4019203762,138.226546157,126.553903996,10.5075,1.16514216067
 12/27  14:00:00,244.833865593,25.3980682329,0.825805007304,0.0,62.886420148,41.4019203762,122.518930617,109.701093895,10.5075,2.31033672153
 12/27  15:00:00,239.072678459,25.3980682329,0.779797622615,0.0,62.886420148,41.4019203762,125.307613082,113.63522364,10.5075,1.16488944213
 12/27  16:00:00,236.00955371,25.3980682329,0.76095394009,0.0,62.886420148,41.4019203762,126.141853112,115.614353112,10.5075,0.02
 12/27  17:00:00,238.484288914,25.3980682329,0.61348464598,0.0,62.886420148,41.4019203762,142.31663767,130.644209909,10.5075,1.16492776116
 12/27  18:00:00,248.277324734,25.3980682329,0.393276723034,0.0,62.886420148,41.4019203762,164.068249191,152.395898187,10.5075,1.16485100456
 12/27  19:00:00,246.192635603,25.3980682329,0.13628770114,0.0,41.9242800987,36.8599292233,172.032548093,161.527676947,9.34,1.16487114634
 12/27  20:00:00,232.021172568,25.3980682329,0.0152958301386,0.0,41.9242800987,36.8599292233,186.857996061,176.353280035,9.34,1.16471602642
 12/27  21:00:00,204.789587625,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,194.888627912,186.696127912,8.1725,0.02
 12/27  22:00:00,145.146633384,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,162.453262362,156.618682671,4.67,1.16457969174
 12/27  23:00:00,88.9502294369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,122.396989261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928303153,0.0,2.335,1.16428303153
 12/28  01:00:00,91.1059937883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,83.2627717037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,81.5162677348,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922681845,0.0,2.335,1.16422681845
 12/28  04:00:00,80.0203073098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,85.4094939715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,84.5862929301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921185734,0.0,2.335,1.16421185734
 12/28  07:00:00,131.791700095,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,376.746294731,372.056294731,4.67,0.02
 12/28  08:00:00,130.885617042,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,343.842693551,339.152693551,4.67,0.02
 12/28  09:00:00,207.219257877,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,303.306765384,293.969762285,8.1725,1.16450309881
 12/28  10:00:00,231.658131171,25.3980682329,0.0330454520313,0.0,62.886420148,41.4019203762,262.765494525,252.237994525,10.5075,0.02
 12/28  11:00:00,222.643566421,25.3980682329,0.0450644414422,0.0,62.886420148,41.4019203762,232.256791442,220.584355889,10.5075,1.16493555288
 12/28  12:00:00,253.071405049,25.3980682329,0.0441437046596,0.0,62.886420148,41.4019203762,208.160205761,196.487640933,10.5075,1.16506482827
 12/28  13:00:00,232.284304367,25.3980682329,0.0,0.0,62.886420148,41.4019203762,205.36964431,192.551864919,10.5075,2.31027939079
 12/28  14:00:00,230.392012801,25.3980682329,0.0,0.0,62.886420148,41.4019203762,192.483334114,180.810671788,10.5075,1.16516232557
 12/28  15:00:00,226.896724763,25.3980682329,0.170730343412,0.0,62.886420148,41.4019203762,181.108426004,169.435966694,10.5075,1.16495930921
 12/28  16:00:00,223.598536527,25.3980682329,0.195687544806,0.0,62.886420148,41.4019203762,181.866307113,171.338807113,10.5075,0.02
 12/28  17:00:00,227.388275977,25.3980682329,0.129795327128,0.0,62.886420148,41.4019203762,191.643048626,179.970549984,10.5075,1.16499864221
 12/28  18:00:00,236.998140232,25.3980682329,0.0369473442108,0.0,62.886420148,41.4019203762,200.165912486,188.493489827,10.5075,1.16492265885
 12/28  19:00:00,235.79816275,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,209.105447123,198.600503205,9.34,1.16494391802
 12/28  20:00:00,219.423805891,25.3980682329,0.0,0.0,41.9242800987,36.8599292233,219.802629406,209.29783988,9.34,1.16478952588
 12/28  21:00:00,194.325294014,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,229.963709418,220.626537641,8.1725,1.1646717771
 12/28  22:00:00,136.965621311,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,205.456036473,200.766036473,4.67,0.02
 12/28  23:00:00,81.1935701846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935286771,0.0,2.335,1.16435286771
 12/28  24:00:00,116.023926228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,84.890451863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,78.7526203758,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,78.447240012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992328019,0.0,2.335,1.1642328019
 12/29  04:00:00,78.0993621563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,100.225277779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,107.237872504,7.05389779592,0.0,0.0,3.49369000822,9.08398230582,18.4542588318,14.955037403,2.335,1.16422142883
 12/29  07:00:00,147.853719312,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,416.506879034,411.816879034,4.67,0.02
 12/29  08:00:00,139.529865523,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,371.333212183,366.643212183,4.67,0.02
 12/29  09:00:00,207.076350104,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,315.793166047,306.456087011,8.1725,1.16457903592
 12/29  10:00:00,231.974737441,25.3980682329,0.047552686607,0.0,62.886420148,41.4019203762,248.294375541,236.622104728,10.5075,1.16477081262
 12/29  11:00:00,223.16056956,25.3980682329,0.0395322347862,0.0,62.886420148,41.4019203762,200.18834585,189.66084585,10.5075,0.02
 12/29  12:00:00,255.228834616,25.3980682329,0.143012590779,0.0,62.886420148,41.4019203762,162.204481346,150.531838079,10.5075,1.16514326666
 12/29  13:00:00,238.263091849,25.3980682329,0.595859829244,0.0,62.886420148,41.4019203762,139.220588781,126.402649623,10.5075,2.31043915744
 12/29  14:00:00,240.059766126,25.3980682329,0.948593611649,0.0,62.886420148,41.4019203762,118.700031589,107.02728764,10.5075,1.16524394835
 12/29  15:00:00,237.545298021,25.3980682329,1.07454365542,0.0,62.886420148,41.4019203762,115.388832731,103.716291268,10.5075,1.1650414626
 12/29  16:00:00,235.849655303,25.3980682329,1.26112423063,0.0,62.886420148,41.4019203762,108.322504223,96.6501435703,10.5075,1.16486065316
 12/29  17:00:00,237.888376633,25.3980682329,1.06082835279,0.0,62.886420148,41.4019203762,123.527108867,112.999608867,10.5075,0.02
 12/29  18:00:00,246.973685573,25.3980682329,0.883494563642,0.0,62.886420148,41.4019203762,144.288063881,132.615557029,10.5075,1.16500685171
 12/29  19:00:00,244.644598654,25.3980682329,0.504049815305,0.0,41.9242800987,36.8599292233,162.085932701,151.581096545,9.34,1.16483615582
 12/29  20:00:00,223.030752518,25.3980682329,0.37508676539,0.0,41.9242800987,36.8599292233,174.462295264,163.957585775,9.34,1.16470948906
 12/29  21:00:00,195.647660858,25.3980682329,0.0,0.0,34.9369000822,32.3179380704,198.320653558,188.983394697,8.1725,1.1647588608
 12/29  22:00:00,138.622009761,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,180.090484141,175.400484141,4.67,0.02
 12/29  23:00:00,88.3278694808,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939263896,0.0,2.335,1.16439263896
 12/29  24:00:00,122.69153783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,89.881501012,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,82.4431308554,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556716939,0.0,1.75125,1.16431716939
 12/30  03:00:00,80.9849535677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,79.7179685093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,85.3152678833,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550553441,0.0,1.75125,1.16425553441
 12/30  06:00:00,84.2079269093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,118.78835851,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,331.815525125,328.293025125,3.5025,0.02
 12/30  08:00:00,118.086529064,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,293.229585765,288.562569288,3.5025,1.16451647758
 12/30  09:00:00,182.763449243,25.3980682329,0.0,0.0,20.9621400493,23.2339557645,236.637757956,230.780257956,5.8375,0.02
 12/30  10:00:00,205.392118917,25.3980682329,0.119404897728,0.0,41.9242800987,36.8599292233,183.710544525,173.205882471,9.34,1.16466205411
 12/30  11:00:00,236.700170726,25.3980682329,0.451369596485,0.0,62.886420148,41.4019203762,143.626135788,131.953710469,10.5075,1.16492531924
 12/30  12:00:00,274.53458302,25.3980682329,1.29959516357,0.0,62.886420148,41.4019203762,98.2041456401,86.5315670831,10.5075,1.16507855697
 12/30  13:00:00,262.940962328,25.3980682329,1.92576923971,0.0,62.886420148,41.4019203762,71.0686957781,59.3959772613,10.5075,1.16521851689
 12/30  14:00:00,263.700425879,25.3980682329,2.10351662559,0.0,62.886420148,41.4019203762,61.8065429702,50.1339703965,10.5075,1.16507257367
 12/30  15:00:00,260.278772656,25.3980682329,2.25130444029,0.0,62.886420148,41.4019203762,59.1305830007,47.4581518216,10.5075,1.16493117913
 12/30  16:00:00,255.932737716,25.3980682329,2.21251900639,0.0,62.886420148,41.4019203762,64.0843421319,52.4119843257,10.5075,1.16485780621
 12/30  17:00:00,258.239557471,25.3980682329,2.08339506225,0.0,62.886420148,41.4019203762,70.8764826235,59.2040018591,10.5075,1.16498076433
 12/30  18:00:00,267.572646305,25.3980682329,1.93623982021,0.0,62.886420148,41.4019203762,80.5310720769,68.8586950604,10.5075,1.16487701648
 12/30  19:00:00,250.137241546,25.3980682329,0.864773430177,0.0,34.9369000822,32.3179380704,99.2816028581,89.9441681859,8.1725,1.16493467224
 12/30  20:00:00,208.6295711,25.3980682329,0.337848751459,0.0,20.9621400493,23.2339557645,109.932379309,104.074879309,5.8375,0.02
 12/30  21:00:00,196.803552671,25.3980682329,0.251010147952,0.0,20.9621400493,23.2339557645,115.878032322,108.87589828,5.8375,1.16463404231
 12/30  22:00:00,150.06557606,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,81.959332604,77.2922703335,3.5025,1.16456227047
 12/30  23:00:00,107.696679636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,138.493184503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,110.918679995,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155496027,0.0,1.75125,1.1642996027
 12/31  02:00:00,101.834943837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,100.237480983,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,99.3792610005,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551641726,0.0,1.75125,1.16426641726
 12/31  05:00:00,105.83283034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,104.783607488,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,138.604389635,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,184.134595977,179.467791284,3.5025,1.16430469283
 12/31  08:00:00,143.091884016,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,187.654836425,184.132336425,3.5025,0.02
 12/31  09:00:00,175.843246369,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,174.479797048,169.812975292,3.5025,1.16432175573
 12/31  10:00:00,152.461848667,25.3980682329,0.0,0.0,6.98738001645,14.1499734587,168.623561666,165.101061666,3.5025,0.02
 12/31  11:00:00,187.941528539,25.3980682329,0.0896347245156,0.0,27.9495200658,27.7759469175,148.030654983,139.861003647,7.005,1.1646513361
 12/31  12:00:00,219.577980933,25.3980682329,0.033469392808,0.0,27.9495200658,27.7759469175,125.611141862,118.586141862,7.005,0.02
 12/31  13:00:00,232.43600478,25.3980682329,0.597606827963,0.0,41.9242800987,36.8599292233,108.845936408,98.3411282147,9.34,1.16480819307
 12/31  14:00:00,232.059116758,25.3980682329,0.723021715807,0.0,41.9242800987,36.8599292233,103.535520321,93.0307654017,9.34,1.16475491947
 12/31  15:00:00,228.344900962,25.3980682329,0.87198172274,0.0,41.9242800987,36.8599292233,92.1878599157,82.8278599157,9.34,0.02
 12/31  16:00:00,224.974481255,25.3980682329,0.923505803836,0.0,41.9242800987,36.8599292233,90.7222154106,80.2173857534,9.34,1.16482965722
 12/31  17:00:00,226.184747364,25.3980682329,0.772768783563,0.0,41.9242800987,36.8599292233,104.967748608,94.462945821,9.34,1.16480278676
 12/31  18:00:00,204.687252165,25.3980682329,0.0161266022065,0.0,27.9495200658,27.7759469175,140.794322582,132.624631263,7.005,1.16469131879
 12/31  19:00:00,205.965750778,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,162.656733133,157.966733133,4.67,0.02
 12/31  20:00:00,186.838432258,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,173.532167678,167.697503376,4.67,1.16466430233
 12/31  21:00:00,175.025526568,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,180.659399991,175.969399991,4.67,0.02
 12/31  22:00:00,156.743889684,25.3980682329,0.0,0.0,13.9747600329,18.6919646116,150.217475896,144.383013158,4.67,1.16446273835
 12/31  23:00:00,100.12256406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,132.722248199,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551875873,0.0,1.75125,1.16426875873
